Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.5,9.0,7.91,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,15.84,7.1
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,28.22,18.78
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,41.34,30.74
2016,1,1,8,45,0.0,61.0,4.4,4.0,61.0,55.67,43.69
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,69.99,56.5
2016,1,1,9,15,0.0,90.5,4.5,4.0,90.5,83.81,68.69
2016,1,1,9,30,0.0,105.0,4.5,4.0,105.0,97.69,80.78
2016,1,1,9,45,2.5,126.5,4.55,4.5,127.5,120.94,100.81
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,144.57,120.91
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,152.41,127.35
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,160.42,133.91
2016,1,1,10,45,218.5,183.0,4.35,5.0,298.5,405.46,346.99
2016,1,1,11,0,432.0,201.0,4.3,5.0,429.0,637.48,537.96
2016,1,1,11,15,408.0,216.0,4.25,5.0,438.5,626.77,527.02
2016,1,1,11,30,384.0,231.0,4.2,5.0,448.0,630.31,528.31
2016,1,1,11,45,268.0,254.0,4.2,5.5,407.0,555.05,463.9
2016,1,1,12,0,152.0,277.0,4.2,6.0,366.0,457.78,381.62
2016,1,1,12,15,83.0,245.5,4.15,6.0,294.0,336.18,281.01
2016,1,1,12,30,14.0,214.0,4.1,6.0,222.0,217.31,180.06
2016,1,1,12,45,63.5,245.5,4.05,6.0,282.5,317.57,265.48
2016,1,1,13,0,113.0,277.0,4.0,6.0,343.0,403.16,336.73
2016,1,1,13,15,69.5,251.0,3.95,6.0,292.0,329.75,275.2
2016,1,1,13,30,26.0,225.0,3.9,6.0,241.0,241.08,200.6
2016,1,1,13,45,57.0,234.5,3.85,6.0,266.5,298.02,249.47
2016,1,1,14,0,88.0,244.0,3.8,6.0,292.0,337.57,283.27
2016,1,1,14,15,44.0,199.0,3.7,6.0,223.0,244.06,204.51
2016,1,1,14,30,0.0,154.0,3.6,6.0,154.0,144.0,118.8
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,106.21,86.8
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,69.9,55.58
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,63.22,50.01
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,56.55,44.37
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,49.45,38.19
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,42.35,31.96
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,35.26,25.71
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,28.19,19.36
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,20.68,12.52
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,13.18,5.65
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,7.46,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,4.38,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,8.78,1.42
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,15.38,7.73
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,22.0,13.82
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,29.51,20.6
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,37.03,27.3
2016,1,2,9,15,0.0,50.0,0.85,5.0,50.0,44.12,33.58
2016,1,2,9,30,0.0,58.0,0.8,5.0,58.0,51.22,39.79
2016,1,2,9,45,24.5,115.5,0.8,5.0,126.0,132.69,111.23
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,218.39,183.79
2016,1,2,10,15,74.5,193.5,0.8,5.0,228.0,262.94,220.61
2016,1,2,10,30,100.0,214.0,0.8,5.0,262.0,309.3,258.5
2016,1,2,10,45,60.0,207.5,0.8,5.5,237.0,268.02,222.55
2016,1,2,11,0,20.0,201.0,0.8,6.0,212.0,210.5,173.54
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.5,180.68,148.58
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,151.41,123.73
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,145.02,118.38
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,138.8,113.12
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,77.98,61.69
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,22.07,13.6
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,34.02,23.97
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,45.98,34.24
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,109.18,88.32
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,178.61,146.36
2016,1,2,13,45,2.5,166.5,0.9,7.5,168.0,157.42,128.28
2016,1,2,14,0,0.0,148.0,0.9,8.0,148.0,136.59,110.83
2016,1,2,14,15,0.0,140.5,0.8,8.0,140.5,129.41,105.02
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,122.29,99.22
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,102.67,82.83
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,83.34,66.58
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,75.41,60.1
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,67.53,53.55
2016,1,2,15,45,0.0,67.0,0.25,7.0,67.0,59.22,46.46
2016,1,2,16,0,0.0,58.0,0.2,7.0,58.0,51.23,39.55
2016,1,2,16,15,0.0,48.0,0.2,6.5,48.0,42.36,31.83
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,33.5,23.97
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,25.1,16.35
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,16.71,8.67
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,9.66,1.29
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.73,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,4.5,30.0,79.42,0.0
2016,1,3,8,0,341.0,30.0,3.0,5.0,60.0,179.09,130.81
2016,1,3,8,15,442.5,39.5,3.0,5.5,104.5,252.23,204.3
2016,1,3,8,30,544.0,49.0,3.0,6.0,149.0,336.22,280.48
2016,1,3,8,45,281.0,75.5,3.05,7.0,128.0,253.98,214.85
2016,1,3,9,0,18.0,102.0,3.1,8.0,107.0,109.58,89.97
2016,1,3,9,15,23.5,119.0,3.1,8.5,126.5,130.17,107.92
2016,1,3,9,30,29.0,136.0,3.1,9.0,146.0,161.3,134.31
2016,1,3,9,45,89.5,160.0,3.15,9.5,196.5,232.21,195.2
2016,1,3,10,0,150.0,184.0,3.2,10.0,247.0,321.17,269.48
2016,1,3,10,15,253.0,188.5,3.15,10.5,305.5,426.16,355.87
2016,1,3,10,30,356.0,193.0,3.1,11.0,364.0,524.28,434.34
2016,1,3,10,45,295.0,216.0,3.05,11.5,363.5,510.32,419.63
2016,1,3,11,0,234.0,239.0,3.0,12.0,363.0,475.49,389.45
2016,1,3,11,15,192.5,252.0,2.95,12.0,356.5,458.32,374.29
2016,1,3,11,30,151.0,265.0,2.9,12.0,350.0,438.89,357.23
2016,1,3,11,45,236.0,262.0,2.9,12.5,399.0,516.55,419.44
2016,1,3,12,0,321.0,259.0,2.9,13.0,448.0,614.12,494.41
2016,1,3,12,15,617.5,175.0,2.9,13.0,542.5,826.85,658.02
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,999.43,778.53
2016,1,3,12,45,915.5,90.0,2.9,13.5,635.0,999.19,775.21
2016,1,3,13,0,917.0,89.0,2.9,14.0,633.0,995.31,771.3
2016,1,3,13,15,914.0,88.5,2.9,14.0,622.5,984.15,764.01
2016,1,3,13,30,911.0,88.0,2.9,14.0,612.0,969.49,754.5
2016,1,3,13,45,907.0,86.0,2.95,14.5,594.0,948.63,739.85
2016,1,3,14,0,903.0,84.0,3.0,15.0,576.0,924.48,723.03
2016,1,3,14,15,893.0,82.5,3.0,14.5,549.5,900.93,708.97
2016,1,3,14,30,883.0,81.0,3.0,14.0,523.0,865.83,686.54
2016,1,3,14,45,870.0,78.0,3.0,14.0,490.0,823.88,657.73
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,779.82,627.06
2016,1,3,15,15,835.0,72.0,2.75,13.5,417.5,727.21,589.29
2016,1,3,15,30,813.0,69.0,2.5,13.0,378.0,673.7,550.24
2016,1,3,15,45,786.5,64.5,2.3,13.0,334.0,614.89,504.61
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,556.27,456.92
2016,1,3,16,15,711.5,55.0,1.9,12.0,242.0,485.17,399.27
2016,1,3,16,30,663.0,50.0,1.7,11.0,194.0,417.1,341.69
2016,1,3,16,45,590.0,42.5,1.5,10.0,147.0,338.57,273.48
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,266.6,208.0
2016,1,3,17,15,367.5,24.0,1.3,8.5,59.5,175.08,113.79
2016,1,3,17,30,218.0,13.0,1.3,8.0,19.0,76.08,0.0
2016,1,3,17,45,109.0,6.5,1.35,7.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,238.0,12.5,2.65,1.5,34.0,95.53,0.0
2016,1,4,8,0,476.0,25.0,3.0,2.0,68.0,218.23,160.42
2016,1,4,8,15,574.5,32.5,2.95,2.5,115.5,295.47,241.07
2016,1,4,8,30,673.0,40.0,2.9,3.0,163.0,382.79,321.54
2016,1,4,8,45,730.0,44.5,2.9,4.0,213.0,454.17,385.84
2016,1,4,9,0,787.0,49.0,2.9,5.0,263.0,529.78,450.74
2016,1,4,9,15,822.5,52.5,2.9,5.5,310.5,594.48,504.87
2016,1,4,9,30,858.0,56.0,2.9,6.0,358.0,654.97,553.4
2016,1,4,9,45,882.5,58.5,2.95,7.0,401.0,711.99,594.68
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,768.53,634.36
2016,1,4,10,15,923.5,63.0,2.95,8.5,481.0,817.22,667.7
2016,1,4,10,30,940.0,65.0,2.9,9.0,518.0,864.11,699.02
2016,1,4,10,45,951.0,66.5,2.9,9.5,548.0,903.55,724.73
2016,1,4,11,0,962.0,68.0,2.9,10.0,578.0,940.28,748.23
2016,1,4,11,15,969.5,69.0,2.85,10.0,600.5,970.29,767.7
2016,1,4,11,30,977.0,70.0,2.8,10.0,623.0,997.01,784.84
2016,1,4,11,45,977.5,72.0,2.75,10.5,637.0,1015.0,794.43
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,1029.21,801.55
2016,1,4,12,15,979.5,74.5,2.65,11.0,656.5,1038.65,806.99
2016,1,4,12,30,981.0,75.0,2.6,11.0,662.0,1044.24,810.0
2016,1,4,12,45,979.0,75.0,2.6,11.5,659.0,1041.95,806.9
2016,1,4,13,0,977.0,75.0,2.6,12.0,656.0,1035.8,801.45
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.0,1023.29,793.34
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,1007.06,782.88
2016,1,4,13,45,961.0,73.5,2.6,12.0,614.0,983.53,767.52
2016,1,4,14,0,953.0,73.0,2.6,12.0,594.0,956.66,749.94
2016,1,4,14,15,942.5,72.0,2.6,12.0,566.5,923.79,728.15
2016,1,4,14,30,932.0,71.0,2.6,12.0,539.0,888.06,704.26
2016,1,4,14,45,914.5,69.5,2.6,12.0,504.5,843.36,673.7
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,796.73,641.41
2016,1,4,15,15,875.0,65.5,2.45,11.5,429.5,743.88,604.1
2016,1,4,15,30,853.0,63.0,2.3,11.0,389.0,695.9,569.8
2016,1,4,15,45,821.0,60.0,2.15,11.0,343.0,633.62,522.14
2016,1,4,16,0,789.0,57.0,2.0,11.0,297.0,571.92,472.13
2016,1,4,16,15,741.0,52.0,1.8,9.5,248.5,499.76,414.23
2016,1,4,16,30,693.0,47.0,1.6,8.0,200.0,430.59,356.08
2016,1,4,16,45,613.0,40.5,1.45,7.0,151.5,348.37,284.44
2016,1,4,17,0,533.0,34.0,1.3,6.0,103.0,273.41,216.1
2016,1,4,17,15,384.0,23.5,1.35,5.5,62.0,177.68,119.73
2016,1,4,17,30,235.0,13.0,1.4,5.0,21.0,81.49,0.0
2016,1,4,17,45,117.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.0,62.95,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,52.0,143.87,105.42
2016,1,5,8,15,318.0,45.5,3.1,2.0,91.5,203.53,166.82
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,271.99,230.59
2016,1,5,8,45,438.0,71.5,3.1,2.5,172.5,330.54,284.33
2016,1,5,9,0,485.0,83.0,3.1,3.0,214.0,393.32,339.96
2016,1,5,9,15,531.5,87.5,3.0,3.5,254.5,456.24,393.79
2016,1,5,9,30,578.0,92.0,2.9,4.0,295.0,518.38,445.22
2016,1,5,9,45,618.5,95.0,2.85,4.5,335.5,576.84,492.16
2016,1,5,10,0,659.0,98.0,2.8,5.0,376.0,636.66,538.42
2016,1,5,10,15,747.0,92.5,2.75,5.0,432.5,724.53,605.19
2016,1,5,10,30,835.0,87.0,2.7,5.0,489.0,812.11,669.58
2016,1,5,10,45,848.0,89.0,2.65,5.5,518.5,851.39,695.22
2016,1,5,11,0,861.0,91.0,2.6,6.0,548.0,888.36,719.19
2016,1,5,11,15,869.5,92.0,2.6,6.5,570.0,917.5,737.65
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,943.69,753.95
2016,1,5,11,45,894.0,89.5,2.6,7.5,608.0,958.67,762.28
2016,1,5,12,0,910.0,86.0,2.6,8.0,624.0,979.91,775.23
2016,1,5,12,15,911.5,86.5,2.6,8.5,629.5,988.94,779.58
2016,1,5,12,30,913.0,87.0,2.6,9.0,635.0,994.39,781.71
2016,1,5,12,45,912.0,86.5,2.6,9.5,632.5,992.58,778.98
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,987.15,773.99
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,974.82,765.8
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,959.04,755.41
2016,1,5,13,45,890.0,85.5,2.6,10.5,588.0,934.23,737.43
2016,1,5,14,0,878.0,86.0,2.6,11.0,568.0,915.32,723.82
2016,1,5,14,15,690.5,129.5,2.55,11.0,497.5,786.91,631.73
2016,1,5,14,30,503.0,173.0,2.5,11.0,427.0,650.77,529.83
2016,1,5,14,45,496.0,161.5,2.5,11.0,399.0,615.49,504.7
2016,1,5,15,0,489.0,150.0,2.5,11.0,371.0,578.97,477.42
2016,1,5,15,15,604.5,118.0,2.35,10.5,367.0,614.97,508.22
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,634.52,525.06
2016,1,5,15,45,666.5,84.5,2.05,10.0,317.5,565.08,469.11
2016,1,5,16,0,613.0,83.0,1.9,10.0,272.0,498.2,414.52
2016,1,5,16,15,558.5,75.5,1.8,9.5,226.0,427.38,356.2
2016,1,5,16,30,504.0,68.0,1.7,9.0,180.0,360.49,299.07
2016,1,5,16,45,407.5,58.0,1.65,8.5,134.5,275.93,225.87
2016,1,5,17,0,311.0,48.0,1.6,8.0,89.0,201.83,159.89
2016,1,5,17,15,155.5,33.0,1.75,7.5,53.5,112.43,76.86
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,16.37,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.5,17.5,2.35,5.0,26.0,44.0,0.0
2016,1,6,8,0,185.0,35.0,2.5,5.0,52.0,126.7,91.53
2016,1,6,8,15,282.0,50.0,2.55,5.5,93.0,193.72,156.6
2016,1,6,8,30,379.0,65.0,2.6,6.0,134.0,271.83,226.78
2016,1,6,8,45,434.0,77.0,2.65,6.5,178.0,334.46,282.92
2016,1,6,9,0,489.0,89.0,2.7,7.0,222.0,402.16,341.64
2016,1,6,9,15,534.5,97.0,2.65,7.0,265.5,467.18,396.76
2016,1,6,9,30,580.0,105.0,2.6,7.0,309.0,532.94,450.84
2016,1,6,9,45,608.0,112.0,2.6,7.5,348.5,587.5,493.65
2016,1,6,10,0,636.0,119.0,2.6,8.0,388.0,642.46,535.57
2016,1,6,10,15,318.0,104.0,2.6,8.0,238.5,390.63,330.88
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,79.12,62.58
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,89.01,71.11
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,98.97,79.29
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,114.41,92.21
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,130.04,105.22
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,136.83,110.57
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,143.69,115.98
2016,1,6,12,15,0.0,111.0,2.65,10.0,111.0,99.51,78.95
2016,1,6,12,30,0.0,66.0,2.6,10.0,66.0,58.42,44.27
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,68.2,52.5
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,77.98,60.66
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,65.52,50.16
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,53.08,39.67
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,81.13,63.48
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,111.47,89.06
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,111.71,89.36
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,112.04,89.8
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,61.91,47.51
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,14.97,7.3
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,13.64,6.19
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,12.32,5.07
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,10.55,3.55
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,8.79,2.02
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,7.46,0.87
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,6.14,0.0
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,4.38,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.63,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.31,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,6.5,30.0,67.4,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,60.0,182.05,130.61
2016,1,7,8,15,462.5,38.0,2.35,7.0,105.5,255.87,205.14
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,340.86,282.13
2016,1,7,8,45,628.5,53.0,2.5,7.5,198.5,411.17,344.99
2016,1,7,9,0,691.0,59.0,2.6,8.0,246.0,483.33,407.31
2016,1,7,9,15,730.0,63.5,2.6,8.5,292.0,547.3,460.4
2016,1,7,9,30,769.0,68.0,2.6,9.0,338.0,612.97,512.81
2016,1,7,9,45,799.5,70.0,2.65,10.0,380.5,670.94,555.55
2016,1,7,10,0,830.0,72.0,2.7,11.0,423.0,728.99,596.31
2016,1,7,10,15,848.5,74.0,2.65,11.5,459.5,777.31,629.24
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,824.14,660.4
2016,1,7,10,45,884.0,76.0,2.6,13.0,526.5,857.43,680.33
2016,1,7,11,0,901.0,76.0,2.6,14.0,557.0,896.1,703.87
2016,1,7,11,15,910.0,77.0,2.7,15.0,579.5,926.4,721.98
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,953.7,737.96
2016,1,7,11,45,926.5,78.0,2.95,17.0,617.0,975.16,750.29
2016,1,7,12,0,934.0,78.0,3.1,18.0,632.0,993.25,760.36
2016,1,7,12,15,936.5,78.0,3.1,18.5,638.5,1003.03,765.05
2016,1,7,12,30,939.0,78.0,3.1,19.0,645.0,1009.14,767.47
2016,1,7,12,45,942.0,77.0,3.15,19.5,644.0,1010.75,767.47
2016,1,7,13,0,945.0,76.0,3.2,20.0,643.0,1008.61,765.14
2016,1,7,13,15,942.0,75.5,3.2,20.0,633.0,997.61,758.07
2016,1,7,13,30,939.0,75.0,3.2,20.0,623.0,982.99,748.77
2016,1,7,13,45,935.0,73.0,3.2,20.0,604.5,961.99,735.25
2016,1,7,14,0,931.0,71.0,3.2,20.0,586.0,937.58,719.5
2016,1,7,14,15,921.5,70.0,3.1,20.0,560.0,906.31,698.33
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,872.19,675.2
2016,1,7,14,45,898.0,67.0,2.95,20.0,500.5,830.45,646.93
2016,1,7,15,0,884.0,65.0,2.9,20.0,467.0,786.61,616.94
2016,1,7,15,15,863.5,62.5,2.5,19.5,427.5,735.4,580.32
2016,1,7,15,30,843.0,60.0,2.1,19.0,388.0,683.16,542.39
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.0,628.94,502.29
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,569.18,455.05
2016,1,7,16,15,738.5,50.0,1.35,16.5,252.0,499.79,402.19
2016,1,7,16,30,693.0,46.0,1.3,15.0,204.0,433.14,348.72
2016,1,7,16,45,619.0,40.0,1.3,14.0,156.0,353.99,282.29
2016,1,7,17,0,545.0,34.0,1.3,13.0,108.0,281.5,218.41
2016,1,7,17,15,405.0,24.5,1.35,12.5,66.5,189.46,131.74
2016,1,7,17,30,265.0,15.0,1.4,12.0,25.0,93.47,0.0
2016,1,7,17,45,132.5,7.5,1.5,11.5,12.5,6.82,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,25.82,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,74.41,51.49
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,113.36,89.47
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,155.13,127.14
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,184.72,153.9
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,223.65,187.67
2016,1,8,9,15,182.0,129.0,2.35,10.5,186.5,259.67,218.37
2016,1,8,9,30,198.0,146.0,2.6,11.0,216.0,297.02,249.51
2016,1,8,9,45,186.5,165.5,2.85,12.0,237.5,319.1,266.42
2016,1,8,10,0,175.0,185.0,3.1,13.0,259.0,339.87,281.82
2016,1,8,10,15,504.0,136.0,3.25,13.5,374.5,575.5,475.12
2016,1,8,10,30,833.0,87.0,3.4,14.0,490.0,809.24,651.1
2016,1,8,10,45,621.0,149.0,3.55,15.0,459.5,731.06,588.46
2016,1,8,11,0,409.0,211.0,3.7,16.0,429.0,610.92,492.13
2016,1,8,11,15,338.0,235.5,3.7,16.5,421.0,585.72,470.18
2016,1,8,11,30,267.0,260.0,3.7,17.0,413.0,556.25,444.39
2016,1,8,11,45,333.5,253.5,3.7,17.5,449.0,615.0,489.52
2016,1,8,12,0,400.0,247.0,3.7,18.0,485.0,674.39,533.87
2016,1,8,12,15,208.5,234.5,3.6,18.0,359.0,460.38,367.78
2016,1,8,12,30,17.0,222.0,3.5,18.0,233.0,228.12,180.29
2016,1,8,12,45,19.0,226.0,3.45,18.5,238.0,234.33,185.46
2016,1,8,13,0,21.0,230.0,3.4,19.0,243.0,240.62,190.17
2016,1,8,13,15,51.5,249.0,3.25,19.0,279.5,309.17,245.25
2016,1,8,13,30,82.0,268.0,3.1,19.0,316.0,360.92,286.34
2016,1,8,13,45,41.0,157.0,3.0,19.0,181.0,193.56,153.77
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,40.64,28.1
2016,1,8,14,15,12.0,122.5,2.7,19.0,129.0,121.71,95.41
2016,1,8,14,30,24.0,199.0,2.5,19.0,212.0,211.83,168.51
2016,1,8,14,45,130.0,199.0,2.3,19.0,259.5,329.09,264.73
2016,1,8,15,0,236.0,199.0,2.1,19.0,307.0,424.31,340.68
2016,1,8,15,15,280.5,176.0,1.75,18.5,293.5,421.89,339.61
2016,1,8,15,30,325.0,153.0,1.4,18.0,280.0,415.23,335.31
2016,1,8,15,45,304.5,139.0,1.1,18.0,247.5,371.61,300.19
2016,1,8,16,0,284.0,125.0,0.8,18.0,215.0,329.23,265.66
2016,1,8,16,15,437.0,92.5,0.75,17.0,205.5,376.18,303.53
2016,1,8,16,30,590.0,60.0,0.7,16.0,196.0,399.81,319.8
2016,1,8,16,45,520.5,50.5,0.7,15.0,150.0,323.93,256.51
2016,1,8,17,0,451.0,41.0,0.7,14.0,104.0,254.71,196.77
2016,1,8,17,15,225.5,33.0,0.7,13.5,64.5,137.95,96.65
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,27.06,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,11.37,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,183.5,14.5,6.05,4.5,30.5,68.05,0.0
2016,1,9,8,0,367.0,29.0,6.4,5.0,61.0,183.61,133.1
2016,1,9,8,15,471.5,38.5,6.55,5.0,107.0,258.63,210.5
2016,1,9,8,30,576.0,48.0,6.7,5.0,153.0,345.0,291.14
2016,1,9,8,45,640.0,54.0,6.85,5.5,202.0,416.65,357.65
2016,1,9,9,0,704.0,60.0,7.0,6.0,251.0,490.2,423.94
2016,1,9,9,15,744.0,64.5,7.0,6.5,298.0,555.55,481.02
2016,1,9,9,30,784.0,69.0,7.0,7.0,345.0,622.67,537.69
2016,1,9,9,45,814.0,71.5,7.05,7.5,388.5,681.71,585.08
2016,1,9,10,0,844.0,74.0,7.1,8.0,432.0,740.78,630.57
2016,1,9,10,15,862.5,76.5,7.1,8.0,469.5,790.46,668.79
2016,1,9,10,30,881.0,79.0,7.1,8.0,507.0,838.63,705.37
2016,1,9,10,45,894.5,80.5,7.1,8.5,537.5,879.46,734.51
2016,1,9,11,0,908.0,82.0,7.1,9.0,568.0,909.46,754.98
2016,1,9,11,15,916.5,83.5,7.05,9.0,591.0,940.32,777.28
2016,1,9,11,30,925.0,85.0,7.0,9.0,614.0,968.14,797.21
2016,1,9,11,45,930.0,86.0,6.95,9.0,629.0,988.83,811.77
2016,1,9,12,0,935.0,87.0,6.9,9.0,644.0,1006.06,823.83
2016,1,9,12,15,937.0,87.0,6.85,9.0,651.0,1015.61,830.25
2016,1,9,12,30,939.0,87.0,6.8,9.0,658.0,1021.46,834.11
2016,1,9,12,45,937.5,87.5,6.75,9.5,656.0,1020.82,831.74
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,1016.46,826.82
2016,1,9,13,15,573.0,182.5,6.65,10.0,527.0,782.54,648.21
2016,1,9,13,30,210.0,277.0,6.6,10.0,400.0,509.72,423.04
2016,1,9,13,45,146.5,265.0,6.55,10.0,350.0,433.63,360.61
2016,1,9,14,0,83.0,253.0,6.5,10.0,300.0,342.71,284.8
2016,1,9,14,15,173.5,240.0,6.45,9.5,331.5,422.39,354.32
2016,1,9,14,30,264.0,227.0,6.4,9.0,363.0,496.29,418.09
2016,1,9,14,45,140.5,199.5,6.4,9.0,271.5,338.29,285.47
2016,1,9,15,0,17.0,172.0,6.4,9.0,180.0,178.08,147.67
2016,1,9,15,15,8.5,130.5,6.25,8.5,134.5,127.97,105.34
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,80.05,64.15
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,70.24,55.78
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,60.48,47.36
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,50.79,38.97
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,41.48,30.78
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,31.74,22.08
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,22.01,13.31
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,13.63,5.38
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,5.26,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.0,72.1,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,64.0,193.27,142.14
2016,1,10,8,15,500.0,38.0,3.1,0.5,111.0,269.06,220.79
2016,1,10,8,30,604.0,47.0,3.2,1.0,158.0,356.09,301.42
2016,1,10,8,45,666.0,53.5,3.3,1.5,208.0,425.1,365.16
2016,1,10,9,0,728.0,60.0,3.4,2.0,258.0,503.09,434.06
2016,1,10,9,15,767.0,64.0,3.35,2.5,306.0,568.48,489.73
2016,1,10,9,30,806.0,68.0,3.3,3.0,354.0,635.46,544.54
2016,1,10,9,45,833.5,71.0,3.25,3.5,397.5,694.32,589.65
2016,1,10,10,0,861.0,74.0,3.2,4.0,441.0,752.99,632.53
2016,1,10,10,15,879.5,76.5,3.05,4.0,478.5,803.41,668.58
2016,1,10,10,30,898.0,79.0,2.9,4.0,516.0,852.26,702.65
2016,1,10,10,45,911.5,80.5,2.8,4.5,547.5,885.75,723.73
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,924.31,748.28
2016,1,10,11,15,933.0,83.5,2.55,5.5,602.0,955.24,766.35
2016,1,10,11,30,941.0,85.0,2.4,6.0,625.0,983.05,781.9
2016,1,10,11,45,943.0,87.0,2.3,6.5,640.0,1002.53,791.96
2016,1,10,12,0,945.0,89.0,2.2,7.0,655.0,1018.41,799.53
2016,1,10,12,15,947.0,89.5,2.1,7.0,661.5,1028.76,804.79
2016,1,10,12,30,949.0,90.0,2.0,7.0,668.0,1035.38,807.61
2016,1,10,12,45,948.5,89.5,1.9,7.5,666.0,1034.58,804.07
2016,1,10,13,0,948.0,89.0,1.8,8.0,664.0,1030.01,798.2
2016,1,10,13,15,943.5,88.5,1.7,8.0,653.0,1017.85,788.81
2016,1,10,13,30,939.0,88.0,1.6,8.0,642.0,1002.07,777.2
2016,1,10,13,45,931.0,87.5,1.55,8.0,623.0,979.5,761.93
2016,1,10,14,0,923.0,87.0,1.5,8.0,604.0,953.66,744.59
2016,1,10,14,15,912.0,85.5,1.5,8.0,577.0,920.83,723.22
2016,1,10,14,30,901.0,84.0,1.5,8.0,550.0,893.29,705.56
2016,1,10,14,45,885.0,81.5,1.5,8.0,516.0,849.25,675.98
2016,1,10,15,0,869.0,79.0,1.5,8.0,482.0,803.16,644.74
2016,1,10,15,15,847.0,76.5,1.45,7.5,441.5,750.79,608.9
2016,1,10,15,30,825.0,74.0,1.4,7.0,401.0,697.4,571.57
2016,1,10,15,45,792.5,70.0,1.4,7.0,355.5,634.5,524.88
2016,1,10,16,0,760.0,66.0,1.4,7.0,310.0,572.22,475.77
2016,1,10,16,15,713.0,61.0,1.25,6.0,261.5,501.43,418.61
2016,1,10,16,30,666.0,56.0,1.1,5.0,213.0,437.2,364.3
2016,1,10,16,45,589.0,48.5,1.0,4.5,164.0,355.91,293.63
2016,1,10,17,0,512.0,41.0,0.9,4.0,115.0,281.86,226.73
2016,1,10,17,15,256.0,35.5,0.95,3.5,72.5,152.45,113.72
2016,1,10,17,30,0.0,30.0,1.0,3.0,30.0,34.23,0.0
2016,1,10,17,45,0.0,15.0,1.05,3.0,15.0,13.64,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.0,15.5,1.1,0.5,23.5,39.26,0.0
2016,1,11,8,0,170.0,31.0,1.2,1.0,47.0,113.89,82.8
2016,1,11,8,15,220.5,49.0,1.25,1.5,82.0,164.67,134.23
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,220.97,186.01
2016,1,11,8,45,303.0,83.5,1.4,3.0,154.0,271.09,231.07
2016,1,11,9,0,335.0,100.0,1.5,4.0,191.0,324.12,277.1
2016,1,11,9,15,364.5,112.0,1.5,4.5,227.0,373.03,318.55
2016,1,11,9,30,394.0,124.0,1.5,5.0,263.0,423.97,360.35
2016,1,11,9,45,313.5,153.0,1.55,6.0,272.0,405.37,342.63
2016,1,11,10,0,233.0,182.0,1.6,7.0,281.0,392.14,328.85
2016,1,11,10,15,353.0,177.0,1.55,7.0,342.0,488.43,407.93
2016,1,11,10,30,473.0,172.0,1.5,7.0,403.0,608.94,501.93
2016,1,11,10,45,674.5,132.0,1.5,7.5,483.0,757.45,612.92
2016,1,11,11,0,876.0,92.0,1.5,8.0,563.0,901.87,712.65
2016,1,11,11,15,885.0,93.5,1.45,8.0,586.0,933.1,730.73
2016,1,11,11,30,894.0,95.0,1.4,8.0,609.0,961.36,748.09
2016,1,11,11,45,638.0,174.0,1.4,8.5,545.5,832.92,656.17
2016,1,11,12,0,382.0,253.0,1.4,9.0,482.0,664.35,529.28
2016,1,11,12,15,375.5,259.5,1.4,9.0,487.0,669.12,534.03
2016,1,11,12,30,369.0,266.0,1.4,9.0,492.0,672.3,535.88
2016,1,11,12,45,629.5,185.0,1.45,9.5,569.0,854.43,672.22
2016,1,11,13,0,890.0,104.0,1.5,10.0,646.0,1003.37,772.1
2016,1,11,13,15,671.5,167.0,1.5,10.0,572.0,867.46,677.09
2016,1,11,13,30,453.0,230.0,1.5,10.0,498.0,717.78,568.77
2016,1,11,13,45,320.0,246.5,1.5,10.5,433.0,589.59,472.42
2016,1,11,14,0,187.0,263.0,1.5,11.0,368.0,465.65,375.63
2016,1,11,14,15,295.0,233.5,1.45,11.0,391.0,538.56,435.62
2016,1,11,14,30,403.0,204.0,1.4,11.0,414.0,588.14,475.62
2016,1,11,14,45,313.5,204.0,1.4,11.0,361.0,502.2,408.52
