Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,224.0,204.0,1.4,11.0,308.0,406.72,333.65
2016,1,11,15,15,505.0,141.0,1.3,11.0,350.5,565.72,463.37
2016,1,11,15,30,786.0,78.0,1.2,11.0,393.0,675.39,547.16
2016,1,11,15,45,755.5,73.5,1.1,11.0,348.5,614.86,499.92
2016,1,11,16,0,725.0,69.0,1.0,11.0,304.0,554.84,452.74
2016,1,11,16,15,677.5,63.5,0.95,10.5,256.5,488.38,399.95
2016,1,11,16,30,630.0,58.0,0.9,10.0,209.0,421.58,344.82
2016,1,11,16,45,559.0,50.0,0.85,9.5,161.5,344.28,279.12
2016,1,11,17,0,488.0,42.0,0.8,9.0,114.0,273.64,216.59
2016,1,11,17,15,359.0,30.5,0.85,8.5,72.5,185.55,136.94
2016,1,11,17,30,230.0,19.0,0.9,8.0,31.0,103.25,1.73
2016,1,11,17,45,115.0,9.5,0.95,7.5,15.5,37.73,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,203.0,13.5,3.15,3.0,31.5,72.07,0.0
2016,1,12,8,0,406.0,27.0,3.5,4.0,63.0,193.43,140.35
2016,1,12,8,15,508.0,36.0,3.35,4.5,110.0,268.53,217.21
2016,1,12,8,30,610.0,45.0,3.2,5.0,157.0,351.23,293.1
2016,1,12,8,45,671.0,50.5,3.05,6.0,206.5,422.94,357.2
2016,1,12,9,0,732.0,56.0,2.9,7.0,256.0,499.4,422.33
2016,1,12,9,15,770.0,60.0,2.7,8.0,303.5,564.27,474.97
2016,1,12,9,30,808.0,64.0,2.5,9.0,351.0,630.73,526.2
2016,1,12,9,45,835.0,66.5,2.35,10.0,394.5,688.78,567.37
2016,1,12,10,0,862.0,69.0,2.2,11.0,438.0,746.63,606.06
2016,1,12,10,15,880.0,71.5,2.05,11.5,476.0,789.9,633.72
2016,1,12,10,30,898.0,74.0,1.9,12.0,514.0,838.02,664.1
2016,1,12,10,45,911.0,75.5,1.8,13.0,545.0,878.79,687.56
2016,1,12,11,0,924.0,77.0,1.7,14.0,576.0,917.13,708.72
2016,1,12,11,15,932.0,78.0,1.6,14.0,599.0,947.65,726.69
2016,1,12,11,30,940.0,79.0,1.5,14.0,622.0,975.05,742.38
2016,1,12,11,45,947.0,79.0,1.4,14.5,638.0,996.98,752.87
2016,1,12,12,0,954.0,79.0,1.3,15.0,654.0,1015.42,760.98
2016,1,12,12,15,956.0,79.5,1.25,15.0,660.5,1026.08,766.34
2016,1,12,12,30,958.0,80.0,1.2,15.0,667.0,1032.96,769.49
2016,1,12,12,45,957.5,80.0,1.15,15.5,665.5,1032.98,766.97
2016,1,12,13,0,957.0,80.0,1.1,16.0,664.0,1029.18,762.25
2016,1,12,13,15,953.5,79.5,1.05,16.0,654.0,1018.08,754.5
2016,1,12,13,30,950.0,79.0,1.0,16.0,644.0,1003.29,744.62
2016,1,12,13,45,943.5,78.0,1.0,16.0,625.5,981.46,731.39
2016,1,12,14,0,937.0,77.0,1.0,16.0,607.0,956.25,716.09
2016,1,12,14,15,927.5,75.5,0.9,16.0,580.5,924.51,694.67
2016,1,12,14,30,918.0,74.0,0.8,16.0,554.0,889.85,671.39
2016,1,12,14,45,902.5,72.5,0.75,16.0,520.5,847.52,643.84
2016,1,12,15,0,887.0,71.0,0.7,16.0,487.0,803.1,614.7
2016,1,12,15,15,866.5,68.5,0.55,15.5,447.0,758.36,584.45
2016,1,12,15,30,846.0,66.0,0.4,15.0,407.0,705.42,548.02
2016,1,12,15,45,816.5,63.0,0.3,15.0,362.0,644.94,505.38
2016,1,12,16,0,787.0,60.0,0.2,15.0,317.0,584.77,460.04
2016,1,12,16,15,743.0,55.5,0.3,14.5,268.5,515.06,408.84
2016,1,12,16,30,699.0,51.0,0.4,14.0,220.0,447.86,356.73
2016,1,12,16,45,628.5,44.5,0.55,13.5,171.0,368.73,292.7
2016,1,12,17,0,558.0,38.0,0.7,13.0,122.0,295.81,230.27
2016,1,12,17,15,431.0,28.5,0.8,12.0,78.5,206.21,150.95
2016,1,12,17,30,304.0,19.0,0.9,11.0,35.0,127.18,19.74
2016,1,12,17,45,152.0,9.5,1.05,10.5,17.5,47.26,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,14.0,2.55,5.0,31.5,81.11,0.0
2016,1,13,8,0,384.0,28.0,2.9,6.0,63.0,186.08,134.08
2016,1,13,8,15,487.0,37.5,2.8,6.5,109.5,260.94,209.32
2016,1,13,8,30,590.0,47.0,2.7,7.0,156.0,347.14,287.12
2016,1,13,8,45,650.5,53.0,2.65,8.0,205.0,414.25,346.82
2016,1,13,9,0,711.0,59.0,2.6,9.0,254.0,490.08,410.94
2016,1,13,9,15,750.5,63.0,2.8,10.0,301.5,555.03,464.4
2016,1,13,9,30,790.0,67.0,3.0,11.0,349.0,621.73,517.24
2016,1,13,9,45,816.5,70.5,3.2,12.0,392.0,680.0,560.66
2016,1,13,10,0,843.0,74.0,3.4,13.0,435.0,738.1,601.95
2016,1,13,10,15,861.5,76.5,3.5,13.5,473.0,788.14,636.99
2016,1,13,10,30,880.0,79.0,3.6,14.0,511.0,836.69,670.4
2016,1,13,10,45,892.5,81.0,3.7,14.5,542.0,877.7,697.87
2016,1,13,11,0,905.0,83.0,3.8,15.0,573.0,907.85,717.32
2016,1,13,11,15,914.0,84.0,3.8,15.0,596.5,938.94,738.21
2016,1,13,11,30,923.0,85.0,3.8,15.0,620.0,967.01,756.92
2016,1,13,11,45,928.5,86.0,3.85,15.5,635.5,988.6,770.0
2016,1,13,12,0,934.0,87.0,3.9,16.0,651.0,1006.73,780.79
2016,1,13,12,15,936.0,87.0,3.9,16.0,658.0,1016.7,787.16
2016,1,13,12,30,938.0,87.0,3.9,16.0,665.0,1022.97,791.21
2016,1,13,12,45,938.0,87.0,3.9,16.0,663.5,1023.56,791.53
2016,1,13,13,0,938.0,87.0,3.9,16.0,662.0,1020.4,789.49
2016,1,13,13,15,935.0,86.5,3.85,16.0,652.0,1010.01,782.3
2016,1,13,13,30,932.0,86.0,3.8,16.0,642.0,995.98,772.81
2016,1,13,13,45,925.5,85.0,3.8,16.0,624.0,974.51,758.62
2016,1,13,14,0,919.0,84.0,3.8,16.0,606.0,949.71,742.21
2016,1,13,14,15,909.0,82.5,3.75,16.0,579.5,918.0,720.65
2016,1,13,14,30,899.0,81.0,3.7,16.0,553.0,883.45,697.06
2016,1,13,14,45,884.5,78.5,3.65,16.0,520.0,848.92,673.41
2016,1,13,15,0,870.0,76.0,3.6,16.0,487.0,804.15,642.09
2016,1,13,15,15,849.0,73.5,3.35,15.5,447.0,752.55,605.62
2016,1,13,15,30,828.0,71.0,3.1,15.0,407.0,699.86,567.77
2016,1,13,15,45,797.5,67.5,2.85,15.0,362.0,638.77,521.54
2016,1,13,16,0,767.0,64.0,2.6,15.0,317.0,578.09,472.87
2016,1,13,16,15,722.0,59.5,2.4,14.0,269.0,508.59,417.58
2016,1,13,16,30,677.0,55.0,2.2,13.0,221.0,441.65,362.11
2016,1,13,16,45,605.5,48.0,2.0,12.0,172.0,365.93,297.32
2016,1,13,17,0,534.0,41.0,1.8,11.0,123.0,293.57,233.12
2016,1,13,17,15,409.5,30.5,1.85,10.5,79.5,205.16,153.27
2016,1,13,17,30,285.0,20.0,1.9,10.0,36.0,123.36,32.59
2016,1,13,17,45,142.5,10.0,1.95,9.5,18.0,45.47,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,144.5,16.0,2.75,8.0,29.0,69.06,0.0
2016,1,14,8,0,289.0,32.0,3.1,9.0,58.0,155.85,111.25
2016,1,14,8,15,392.0,43.5,3.05,9.5,102.5,227.86,181.16
2016,1,14,8,30,495.0,55.0,3.0,10.0,147.0,311.2,255.38
2016,1,14,8,45,565.0,61.5,3.0,10.5,195.0,382.68,318.54
2016,1,14,9,0,635.0,68.0,3.0,11.0,243.0,460.14,384.52
2016,1,14,9,15,469.0,103.0,3.25,12.0,245.0,425.54,356.15
2016,1,14,9,30,303.0,138.0,3.5,13.0,247.0,366.4,306.09
2016,1,14,9,45,542.0,111.5,3.8,14.0,334.0,536.37,445.47
2016,1,14,10,0,781.0,85.0,4.1,15.0,421.0,704.24,575.38
2016,1,14,10,15,801.0,88.0,4.15,15.5,458.0,753.99,609.72
2016,1,14,10,30,821.0,91.0,4.2,16.0,495.0,802.5,643.23
2016,1,14,10,45,661.0,141.5,4.3,16.5,480.0,756.08,606.49
2016,1,14,11,0,501.0,192.0,4.4,17.0,465.0,685.54,550.14
2016,1,14,11,15,435.5,218.5,4.4,17.0,463.0,669.21,535.8
2016,1,14,11,30,370.0,245.0,4.4,17.0,461.0,632.4,506.02
2016,1,14,11,45,455.5,226.0,4.45,17.5,498.0,714.31,568.27
2016,1,14,12,0,541.0,207.0,4.5,18.0,535.0,780.69,617.69
2016,1,14,12,15,631.5,179.0,4.55,18.0,566.0,847.68,667.36
2016,1,14,12,30,722.0,151.0,4.6,18.0,597.0,907.34,710.01
2016,1,14,12,45,657.5,172.0,4.65,18.5,577.5,869.09,681.13
2016,1,14,13,0,593.0,193.0,4.7,19.0,558.0,820.96,645.7
2016,1,14,13,15,571.0,197.0,4.7,19.0,544.5,799.97,630.59
2016,1,14,13,30,549.0,201.0,4.7,19.0,531.0,776.94,613.68
2016,1,14,13,45,565.5,189.0,4.75,19.0,520.0,769.53,609.7
2016,1,14,14,0,582.0,177.0,4.8,19.0,509.0,759.22,603.52
2016,1,14,14,15,704.0,137.5,4.75,18.5,522.0,816.05,647.38
2016,1,14,14,30,826.0,98.0,4.7,18.0,535.0,850.34,674.23
2016,1,14,14,45,438.5,148.5,4.7,18.0,379.5,558.06,452.93
2016,1,14,15,0,51.0,199.0,4.7,18.0,224.0,248.35,199.86
2016,1,14,15,15,406.5,141.0,4.5,17.5,309.0,492.67,404.98
2016,1,14,15,30,762.0,83.0,4.3,17.0,394.0,667.46,544.78
2016,1,14,15,45,734.5,77.5,4.1,17.0,351.0,612.3,500.85
2016,1,14,16,0,707.0,72.0,3.9,17.0,308.0,553.9,453.98
2016,1,14,16,15,661.0,66.5,3.55,16.5,261.0,485.45,398.24
2016,1,14,16,30,615.0,61.0,3.2,16.0,214.0,419.97,343.12
2016,1,14,16,45,545.0,53.0,2.85,15.5,167.0,343.5,277.45
2016,1,14,17,0,475.0,45.0,2.5,15.0,120.0,273.55,215.44
2016,1,14,17,15,354.0,33.5,2.5,14.5,78.0,188.3,139.83
2016,1,14,17,30,233.0,22.0,2.5,14.0,36.0,110.03,37.65
2016,1,14,17,45,116.5,11.0,2.55,13.5,18.0,39.87,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,234.0,13.0,4.4,6.5,34.0,90.33,0.0
2016,1,15,8,0,468.0,26.0,4.5,7.0,68.0,207.82,149.84
2016,1,15,8,15,569.0,33.5,4.4,7.5,117.0,284.92,228.23
2016,1,15,8,30,670.0,41.0,4.3,8.0,166.0,372.5,308.17
2016,1,15,8,45,731.0,45.0,4.2,9.0,217.0,445.36,373.26
2016,1,15,9,0,792.0,49.0,4.1,10.0,268.0,522.96,439.31
2016,1,15,9,15,827.5,52.5,4.0,10.5,316.5,583.9,490.14
2016,1,15,9,30,863.0,56.0,3.9,11.0,365.0,650.24,543.11
2016,1,15,9,45,889.5,57.5,3.8,12.0,409.5,708.61,584.69
2016,1,15,10,0,916.0,59.0,3.7,13.0,454.0,766.72,624.56
2016,1,15,10,15,932.0,60.5,3.5,13.5,492.5,815.92,657.26
2016,1,15,10,30,948.0,62.0,3.3,14.0,531.0,863.3,687.75
2016,1,15,10,45,960.0,63.0,3.1,15.0,562.5,904.51,711.64
2016,1,15,11,0,972.0,64.0,2.9,16.0,594.0,943.07,732.95
2016,1,15,11,15,979.0,65.0,2.7,16.0,617.5,974.21,751.3
2016,1,15,11,30,986.0,66.0,2.5,16.0,641.0,1002.01,767.05
2016,1,15,11,45,986.0,68.5,2.3,16.5,656.0,1021.63,775.52
2016,1,15,12,0,986.0,71.0,2.1,17.0,671.0,1037.4,781.26
2016,1,15,12,15,987.0,71.5,1.95,17.0,678.0,1047.69,785.41
2016,1,15,12,30,988.0,72.0,1.8,17.0,685.0,1054.07,787.03
2016,1,15,12,45,987.0,72.0,1.65,17.5,683.5,1053.92,782.99
2016,1,15,13,0,986.0,72.0,1.5,18.0,682.0,1049.81,776.52
2016,1,15,13,15,982.0,71.5,1.45,18.0,671.5,1038.26,768.6
2016,1,15,13,30,978.0,71.0,1.4,18.0,661.0,1022.9,758.48
2016,1,15,13,45,970.5,70.5,1.35,18.0,642.0,1000.54,744.02
2016,1,15,14,0,963.0,70.0,1.3,18.0,623.0,974.69,727.46
2016,1,15,14,15,953.5,69.0,1.35,18.0,596.5,943.12,708.82
2016,1,15,14,30,944.0,68.0,1.4,18.0,570.0,908.51,688.02
2016,1,15,14,45,927.5,67.5,1.45,18.0,535.5,865.87,661.52
2016,1,15,15,0,911.0,67.0,1.5,18.0,501.0,821.11,633.17
2016,1,15,15,15,891.5,64.5,1.35,17.5,461.0,769.7,598.55
2016,1,15,15,30,872.0,62.0,1.2,17.0,421.0,717.02,562.49
2016,1,15,15,45,841.0,59.5,1.1,17.0,375.5,661.05,522.84
2016,1,15,16,0,810.0,57.0,1.0,17.0,330.0,599.4,476.3
2016,1,15,16,15,767.5,53.0,0.9,16.5,281.0,529.95,422.8
2016,1,15,16,30,725.0,49.0,0.8,16.0,232.0,462.83,368.93
2016,1,15,16,45,655.5,43.5,0.7,16.0,182.0,383.68,302.98
2016,1,15,17,0,586.0,38.0,0.6,16.0,132.0,310.6,239.69
2016,1,15,17,15,464.5,29.0,0.65,15.5,86.5,221.35,162.5
2016,1,15,17,30,343.0,20.0,0.7,15.0,41.0,140.74,58.25
2016,1,15,17,45,171.5,10.0,0.75,14.5,20.5,53.26,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.44,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.88,0.0
2016,1,16,8,15,0.0,1.5,1.4,8.0,1.5,1.31,0.0
2016,1,16,8,30,0.0,2.0,1.6,8.0,2.0,1.75,0.0
2016,1,16,8,45,0.0,3.0,1.8,8.5,3.0,2.63,0.0
2016,1,16,9,0,0.0,4.0,2.0,9.0,4.0,3.51,0.0
2016,1,16,9,15,0.0,5.0,2.0,9.0,5.0,4.39,0.0
2016,1,16,9,30,0.0,6.0,2.0,9.0,6.0,5.27,0.0
2016,1,16,9,45,12.0,86.5,2.0,9.5,92.0,85.96,69.3
2016,1,16,10,0,24.0,167.0,2.0,10.0,178.0,178.25,147.2
2016,1,16,10,15,17.0,171.0,2.0,10.0,179.5,176.22,144.71
2016,1,16,10,30,10.0,175.0,2.0,10.0,181.0,173.96,142.27
2016,1,16,10,45,5.0,92.5,2.0,10.5,95.5,86.48,68.42
2016,1,16,11,0,0.0,10.0,2.0,11.0,10.0,8.81,1.92
2016,1,16,11,15,0.0,74.5,2.25,11.0,74.5,65.95,50.69
2016,1,16,11,30,0.0,139.0,2.5,11.0,139.0,126.69,101.57
2016,1,16,11,45,0.0,130.0,2.75,11.5,130.0,117.74,93.74
2016,1,16,12,0,0.0,121.0,3.0,12.0,121.0,108.97,86.22
2016,1,16,12,15,330.0,147.5,3.5,12.5,353.0,512.02,422.72
2016,1,16,12,30,660.0,174.0,4.0,13.0,585.0,874.1,697.8
2016,1,16,12,45,651.5,176.5,4.55,13.5,581.5,869.24,693.75
2016,1,16,13,0,643.0,179.0,5.1,14.0,578.0,861.5,690.47
2016,1,16,13,15,776.0,135.5,5.3,14.0,610.0,934.85,746.09
2016,1,16,13,30,909.0,92.0,5.5,14.0,642.0,984.54,783.79
2016,1,16,13,45,906.0,90.0,5.75,14.5,625.0,965.66,770.63
2016,1,16,14,0,903.0,88.0,6.0,15.0,608.0,943.38,755.31
2016,1,16,14,15,892.5,86.5,6.15,14.5,582.5,911.71,735.25
2016,1,16,14,30,882.0,85.0,6.3,14.0,557.0,885.47,719.06
2016,1,16,14,45,851.5,88.0,6.5,14.0,521.5,836.69,684.36
2016,1,16,15,0,821.0,91.0,6.7,14.0,486.0,786.59,648.14
2016,1,16,15,15,798.5,88.0,6.85,13.0,447.0,734.84,612.16
2016,1,16,15,30,776.0,85.0,7.0,12.0,408.0,682.19,574.46
2016,1,16,15,45,711.0,88.5,7.2,11.5,359.5,611.62,518.75
2016,1,16,16,0,646.0,92.0,7.4,11.0,311.0,540.17,459.89
2016,1,16,16,15,597.0,84.5,7.35,10.0,264.0,470.0,401.19
2016,1,16,16,30,548.0,77.0,7.3,9.0,217.0,403.08,343.24
2016,1,16,16,45,466.5,67.5,7.25,8.5,169.0,322.06,271.01
2016,1,16,17,0,385.0,58.0,7.2,8.0,121.0,249.02,204.35
2016,1,16,17,15,274.5,42.5,6.9,7.0,79.0,168.72,131.21
2016,1,16,17,30,164.0,27.0,6.6,6.0,37.0,95.52,46.6
2016,1,16,17,45,82.0,13.5,6.3,5.5,18.5,33.5,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,217.5,13.5,0.7,1.5,33.5,86.91,0.0
2016,1,17,8,0,435.0,27.0,0.7,2.0,67.0,195.96,143.36
2016,1,17,8,15,534.0,35.0,0.85,2.5,114.5,270.93,218.08
2016,1,17,8,30,633.0,43.0,1.0,3.0,162.0,356.21,295.2
2016,1,17,8,45,691.0,48.0,1.2,4.0,212.0,426.9,358.06
2016,1,17,9,0,749.0,53.0,1.4,5.0,262.0,502.13,422.19
2016,1,17,9,15,785.0,57.0,1.5,5.5,310.0,566.79,475.66
2016,1,17,9,30,821.0,61.0,1.6,6.0,358.0,632.93,528.32
2016,1,17,9,45,842.5,64.5,1.7,6.5,401.0,689.27,570.28
2016,1,17,10,0,864.0,68.0,1.8,7.0,444.0,745.0,610.2
2016,1,17,10,15,881.0,70.5,1.9,7.5,482.0,788.14,640.0
2016,1,17,10,30,898.0,73.0,2.0,8.0,520.0,836.01,672.95
2016,1,17,10,45,906.0,76.0,2.1,8.5,550.5,874.94,698.96
2016,1,17,11,0,914.0,79.0,2.2,9.0,581.0,911.16,722.9
2016,1,17,11,15,922.0,80.0,2.25,9.5,604.5,941.99,742.39
2016,1,17,11,30,930.0,81.0,2.3,10.0,628.0,969.75,759.7
2016,1,17,11,45,931.0,83.5,2.35,10.5,643.0,989.49,771.47
2016,1,17,12,0,932.0,86.0,2.4,11.0,658.0,1005.62,780.92
2016,1,17,12,15,833.0,117.0,2.45,11.0,633.0,965.82,753.29
2016,1,17,12,30,734.0,148.0,2.5,11.0,608.0,917.0,719.75
2016,1,17,12,45,831.0,118.5,2.55,11.0,638.0,970.82,758.46
2016,1,17,13,0,928.0,89.0,2.6,11.0,668.0,1016.68,790.35
2016,1,17,13,15,721.5,152.5,2.7,11.0,599.0,903.18,711.63
2016,1,17,13,30,515.0,216.0,2.8,11.0,530.0,763.3,610.46
2016,1,17,13,45,574.0,189.5,2.9,11.5,530.0,779.76,625.46
2016,1,17,14,0,633.0,163.0,3.0,12.0,530.0,799.16,640.09
2016,1,17,14,15,759.0,123.5,3.05,11.5,545.0,851.51,680.69
2016,1,17,14,30,885.0,84.0,3.1,11.0,560.0,888.03,709.54
2016,1,17,14,45,866.5,83.0,3.15,11.0,526.0,844.38,679.03
2016,1,17,15,0,848.0,82.0,3.2,11.0,492.0,798.83,647.42
2016,1,17,15,15,804.5,77.5,3.05,11.0,442.0,728.31,595.43
2016,1,17,15,30,761.0,73.0,2.9,11.0,392.0,658.56,543.3
2016,1,17,15,45,711.0,77.0,2.75,11.0,349.5,598.8,497.11
2016,1,17,16,0,661.0,81.0,2.6,11.0,307.0,538.35,447.93
2016,1,17,16,15,623.5,73.5,2.25,10.0,262.0,474.43,395.94
2016,1,17,16,30,586.0,66.0,1.9,9.0,217.0,412.74,343.91
2016,1,17,16,45,518.5,58.0,1.6,8.5,171.0,338.52,279.38
2016,1,17,17,0,451.0,50.0,1.3,8.0,125.0,270.46,218.36
2016,1,17,17,15,348.5,37.0,1.3,7.5,83.0,191.19,147.33
2016,1,17,17,30,246.0,24.0,1.3,7.0,41.0,119.31,63.96
2016,1,17,17,45,123.0,12.0,1.35,7.0,20.5,42.88,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,177.0,15.5,2.2,2.0,32.0,77.34,0.0
2016,1,18,8,0,354.0,31.0,2.5,3.0,64.0,175.64,129.48
2016,1,18,8,15,457.5,41.0,2.45,3.5,110.5,249.54,202.32
2016,1,18,8,30,561.0,51.0,2.4,4.0,157.0,334.8,279.69
2016,1,18,8,45,623.0,57.5,2.4,5.0,206.5,405.38,342.6
2016,1,18,9,0,685.0,64.0,2.4,6.0,256.0,481.22,407.28
2016,1,18,9,15,725.5,69.0,2.35,6.5,304.0,543.53,459.09
2016,1,18,9,30,766.0,74.0,2.3,7.0,352.0,611.36,513.11
2016,1,18,9,45,793.0,78.0,2.3,7.5,396.0,670.08,557.69
2016,1,18,10,0,820.0,82.0,2.3,8.0,440.0,728.72,599.66
2016,1,18,10,15,840.0,84.5,2.2,8.5,478.5,779.69,634.06
2016,1,18,10,30,860.0,87.0,2.1,9.0,517.0,829.32,666.59
2016,1,18,10,45,874.0,89.0,2.05,9.5,548.5,871.59,693.5
2016,1,18,11,0,888.0,91.0,2.0,10.0,580.0,911.56,718.35
2016,1,18,11,15,897.5,92.5,1.95,10.0,604.5,944.28,739.11
2016,1,18,11,30,907.0,94.0,1.9,10.0,629.0,974.01,757.7
2016,1,18,11,45,917.5,93.0,1.85,10.5,646.5,988.81,764.63
2016,1,18,12,0,928.0,92.0,1.8,11.0,664.0,1009.67,775.9
2016,1,18,12,15,931.0,92.5,1.7,11.0,672.0,1021.66,781.78
2016,1,18,12,30,934.0,93.0,1.6,11.0,680.0,1029.96,785.34
2016,1,18,12,45,935.0,92.5,1.55,11.5,679.0,1031.36,783.85
2016,1,18,13,0,936.0,92.0,1.5,12.0,678.0,1028.98,780.11
2016,1,18,13,15,933.0,91.5,1.35,12.0,668.5,1018.99,771.22
2016,1,18,13,30,930.0,91.0,1.2,12.0,659.0,1005.32,760.07
2016,1,18,13,45,923.5,90.0,1.1,12.5,641.0,984.17,743.7
2016,1,18,14,0,917.0,89.0,1.0,13.0,623.0,959.66,725.37
2016,1,18,14,15,907.5,87.5,0.9,13.0,597.0,928.64,704.19
2016,1,18,14,30,898.0,86.0,0.8,13.0,571.0,902.97,686.7
2016,1,18,14,45,887.0,82.5,0.75,13.0,538.5,862.15,659.87
2016,1,18,15,0,876.0,79.0,0.7,13.0,506.0,818.92,631.39
2016,1,18,15,15,856.0,76.5,0.7,13.0,466.0,767.81,597.93
2016,1,18,15,30,836.0,74.0,0.7,13.0,426.0,715.47,563.0
2016,1,18,15,45,807.0,70.5,0.75,13.0,381.0,654.84,521.83
2016,1,18,16,0,778.0,67.0,0.8,13.0,336.0,594.44,477.41
2016,1,18,16,15,735.0,62.5,0.8,12.0,287.0,525.2,425.4
2016,1,18,16,30,692.0,58.0,0.8,11.0,238.0,458.28,372.61
2016,1,18,16,45,625.0,51.0,0.85,10.0,188.5,383.16,310.85
2016,1,18,17,0,558.0,44.0,0.9,9.0,139.0,310.97,248.57
2016,1,18,17,15,441.5,34.0,1.0,8.5,93.0,223.52,171.51
2016,1,18,17,30,325.0,24.0,1.1,8.0,47.0,145.59,83.72
2016,1,18,17,45,162.5,12.0,1.25,7.5,23.5,53.32,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,138.5,17.5,3.3,5.5,30.5,67.16,0.0
2016,1,19,8,0,277.0,35.0,3.4,6.0,61.0,151.91,111.25
2016,1,19,8,15,380.0,47.0,3.5,6.0,106.0,223.72,180.45
2016,1,19,8,30,483.0,59.0,3.6,6.0,151.0,306.8,255.89
2016,1,19,8,45,548.5,67.0,3.75,6.5,199.5,377.19,319.31
2016,1,19,9,0,614.0,75.0,3.9,7.0,248.0,453.21,385.57
2016,1,19,9,15,657.0,81.0,4.1,8.0,295.0,518.42,440.36
2016,1,19,9,30,700.0,87.0,4.3,9.0,342.0,586.07,495.32
2016,1,19,9,45,531.0,128.0,4.55,10.0,335.0,540.18,455.29
2016,1,19,10,0,362.0,169.0,4.8,11.0,328.0,470.1,394.84
2016,1,19,10,15,406.0,176.0,5.15,12.0,368.5,541.17,451.46
2016,1,19,10,30,450.0,183.0,5.5,13.0,409.0,600.71,497.68
2016,1,19,10,45,443.5,201.0,5.9,14.0,435.0,630.85,519.14
2016,1,19,11,0,437.0,219.0,6.3,15.0,461.0,658.89,538.76
2016,1,19,11,15,265.0,246.5,6.35,15.5,395.0,530.68,432.92
2016,1,19,11,30,93.0,274.0,6.4,16.0,329.0,374.86,303.48
2016,1,19,11,45,62.0,262.5,6.5,16.5,299.5,332.38,268.09
2016,1,19,12,0,31.0,251.0,6.6,17.0,270.0,289.31,231.88
2016,1,19,12,15,126.0,276.0,6.5,17.0,355.5,428.82,346.04
2016,1,19,12,30,221.0,301.0,6.4,17.0,441.0,551.79,444.31
2016,1,19,12,45,294.5,287.0,6.35,17.0,472.5,625.39,502.68
2016,1,19,13,0,368.0,273.0,6.3,17.0,504.0,679.23,545.76
2016,1,19,13,15,412.5,257.5,6.2,17.0,513.5,701.13,563.55
2016,1,19,13,30,457.0,242.0,6.1,17.0,523.0,738.06,592.36
2016,1,19,13,45,448.5,238.5,6.0,17.5,508.0,718.63,576.36
2016,1,19,14,0,440.0,235.0,5.9,18.0,493.0,697.55,559.44
2016,1,19,14,15,338.0,241.0,5.8,18.0,434.5,586.99,473.28
2016,1,19,14,30,236.0,247.0,5.7,18.0,376.0,480.59,388.91
2016,1,19,14,45,197.5,234.5,5.6,18.0,338.0,427.27,346.77
2016,1,19,15,0,159.0,222.0,5.5,18.0,300.0,375.94,305.61
2016,1,19,15,15,432.0,163.0,5.15,17.5,351.5,539.81,442.35
2016,1,19,15,30,705.0,104.0,4.8,17.0,403.0,659.9,539.9
2016,1,19,15,45,668.0,99.5,4.45,17.0,359.0,597.66,489.39
2016,1,19,16,0,631.0,95.0,4.1,17.0,315.0,536.65,439.98
2016,1,19,16,15,583.5,87.5,3.6,16.5,268.5,467.82,384.05
2016,1,19,16,30,536.0,80.0,3.1,16.0,222.0,402.12,329.1
2016,1,19,16,45,468.0,69.5,2.7,15.5,175.0,326.96,265.18
2016,1,19,17,0,400.0,59.0,2.3,15.0,128.0,257.62,204.61
2016,1,19,17,15,292.5,44.0,2.15,14.5,85.5,177.52,134.9
2016,1,19,17,30,185.0,29.0,2.0,14.0,43.0,106.9,63.23
2016,1,19,17,45,92.5,14.5,1.95,13.5,21.5,37.41,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,121.5,18.5,2.65,3.5,30.0,63.49,0.0
2016,1,20,8,0,243.0,37.0,2.7,4.0,60.0,143.04,105.91
2016,1,20,8,15,343.5,50.5,2.6,4.5,105.0,211.71,171.53
2016,1,20,8,30,444.0,64.0,2.5,5.0,150.0,293.18,244.78
2016,1,20,8,45,227.0,84.0,2.45,5.5,128.5,218.82,185.36
2016,1,20,9,0,10.0,104.0,2.4,6.0,107.0,105.42,86.87
2016,1,20,9,15,16.0,122.0,2.25,6.5,127.5,126.84,105.54
2016,1,20,9,30,22.0,140.0,2.1,7.0,148.0,148.91,124.22
2016,1,20,9,45,41.5,163.0,1.95,7.5,180.5,197.93,165.67
2016,1,20,10,0,61.0,186.0,1.8,8.0,213.0,239.2,199.73
2016,1,20,10,15,60.0,203.0,1.55,8.5,231.5,258.71,214.55
2016,1,20,10,30,59.0,220.0,1.3,9.0,250.0,278.21,229.07
2016,1,20,10,45,75.0,236.5,1.05,10.0,277.0,311.6,254.43
2016,1,20,11,0,91.0,253.0,0.8,11.0,304.0,345.96,279.58
2016,1,20,11,15,68.0,253.5,0.8,11.5,292.5,326.45,262.44
2016,1,20,11,30,45.0,254.0,0.8,12.0,281.0,306.0,244.97
2016,1,20,11,45,43.0,258.5,0.8,12.5,285.0,309.36,246.94
2016,1,20,12,0,41.0,263.0,0.8,13.0,289.0,312.7,248.76
2016,1,20,12,15,38.5,263.0,1.2,13.0,287.5,310.24,247.63
2016,1,20,12,30,36.0,263.0,1.6,13.0,286.0,307.78,246.3
2016,1,20,12,45,32.0,258.0,2.0,13.5,278.5,298.01,238.58
2016,1,20,13,0,28.0,253.0,2.4,14.0,271.0,270.17,216.48
2016,1,20,13,15,36.0,258.5,2.6,14.0,281.0,302.54,242.78
2016,1,20,13,30,44.0,264.0,2.8,14.0,291.0,316.76,254.54
2016,1,20,13,45,26.0,230.0,3.05,14.5,246.0,243.93,195.88
2016,1,20,14,0,8.0,196.0,3.3,15.0,201.0,191.59,153.1
2016,1,20,14,15,86.5,225.5,3.35,15.0,273.0,309.75,251.55
2016,1,20,14,30,165.0,255.0,3.4,15.0,345.0,428.3,347.24
2016,1,20,14,45,206.5,236.0,3.45,15.0,342.0,436.52,355.14
2016,1,20,15,0,248.0,217.0,3.5,15.0,339.0,456.26,372.22
2016,1,20,15,15,474.0,161.5,3.35,14.5,372.5,570.98,467.65
2016,1,20,15,30,700.0,106.0,3.2,14.0,406.0,659.47,539.71
2016,1,20,15,45,659.5,102.5,3.1,14.0,361.5,596.06,489.46
2016,1,20,16,0,619.0,99.0,3.0,14.0,317.0,534.1,440.17
2016,1,20,16,15,571.0,91.0,2.7,13.5,270.0,464.86,384.09
2016,1,20,16,30,523.0,83.0,2.4,13.0,223.0,398.81,328.97
2016,1,20,16,45,446.0,73.0,2.15,12.5,175.5,318.61,260.9
2016,1,20,17,0,369.0,63.0,1.9,12.0,128.0,249.21,200.18
2016,1,20,17,15,265.5,47.0,1.75,11.5,86.0,171.08,131.84
2016,1,20,17,30,162.0,31.0,1.6,11.0,44.0,102.87,64.32
2016,1,20,17,45,81.0,15.5,1.45,11.0,22.0,35.4,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,162.5,16.0,3.75,11.5,32.0,73.38,0.0
2016,1,21,8,0,325.0,32.0,4.1,12.0,64.0,165.15,119.1
2016,1,21,8,15,427.5,42.5,4.45,12.0,110.0,237.44,187.68
2016,1,21,8,30,530.0,53.0,4.8,12.0,156.0,321.06,262.83
2016,1,21,8,45,598.0,59.5,5.15,12.5,205.5,393.17,327.26
2016,1,21,9,0,666.0,66.0,5.5,13.0,255.0,471.24,394.94
2016,1,21,9,15,708.0,71.0,5.9,13.0,303.5,537.06,451.79
2016,1,21,9,30,750.0,76.0,6.3,13.0,352.0,601.92,506.68
2016,1,21,9,45,781.5,79.0,6.7,13.5,397.0,662.24,555.32
2016,1,21,10,0,813.0,82.0,7.1,14.0,442.0,722.89,601.86
2016,1,21,10,15,833.0,85.0,7.4,14.0,480.5,774.45,641.56
2016,1,21,10,30,853.0,88.0,7.7,14.0,519.0,824.73,680.0
2016,1,21,10,45,864.0,91.0,8.0,14.0,551.0,865.72,711.09
2016,1,21,11,0,875.0,94.0,8.3,14.0,583.0,904.28,740.29
2016,1,21,11,15,593.0,180.5,8.4,14.0,518.0,768.67,634.11
2016,1,21,11,30,311.0,267.0,8.5,14.0,453.0,602.88,495.76
2016,1,21,11,45,306.5,277.0,8.65,14.0,464.5,615.92,505.94
2016,1,21,12,0,302.0,287.0,8.8,14.0,476.0,627.62,514.72
2016,1,21,12,15,188.5,290.0,8.75,13.5,409.0,505.59,415.22
2016,1,21,12,30,75.0,293.0,8.7,13.0,342.0,381.07,311.77
2016,1,21,12,45,486.5,198.0,8.65,13.0,507.5,727.8,602.22
2016,1,21,13,0,898.0,103.0,8.6,13.0,673.0,1018.3,827.25
2016,1,21,13,15,895.0,102.0,8.35,13.0,664.0,1008.01,817.74
2016,1,21,13,30,892.0,101.0,8.1,13.0,655.0,994.1,806.78
2016,1,21,13,45,743.0,141.0,7.9,13.0,594.0,893.49,730.28
2016,1,21,14,0,594.0,181.0,7.7,13.0,533.0,779.25,642.47
2016,1,21,14,15,731.0,137.5,7.55,13.0,552.0,846.5,695.54
2016,1,21,14,30,868.0,94.0,7.4,13.0,571.0,890.01,729.4
2016,1,21,14,45,855.0,91.5,7.25,13.0,539.0,849.62,698.96
2016,1,21,15,0,842.0,89.0,7.1,13.0,507.0,806.99,667.01
2016,1,21,15,15,823.0,86.0,7.05,12.5,468.5,757.15,630.71
2016,1,21,15,30,804.0,83.0,7.0,12.0,430.0,706.05,592.84
2016,1,21,15,45,784.5,77.0,6.95,12.0,386.5,650.25,549.3
2016,1,21,16,0,765.0,71.0,6.9,12.0,343.0,593.9,502.68
2016,1,21,16,15,724.5,66.0,6.5,11.5,295.0,525.92,445.33
2016,1,21,16,30,684.0,61.0,6.1,11.0,247.0,463.32,390.7
2016,1,21,16,45,634.5,53.0,5.75,10.5,198.0,392.46,327.61
2016,1,21,17,0,585.0,45.0,5.4,10.0,149.0,325.84,266.15
2016,1,21,17,15,474.0,35.5,5.05,9.5,102.0,238.91,187.0
2016,1,21,17,30,363.0,26.0,4.7,9.0,55.0,163.38,107.47
2016,1,21,17,45,181.5,13.0,4.35,8.5,27.5,59.73,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
