Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,36.0,87.37,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,72.0,199.3,149.84
2016,1,22,8,15,531.5,39.0,5.3,2.5,121.5,274.62,224.95
2016,1,22,8,30,631.0,48.0,5.6,3.0,171.0,357.4,302.58
2016,1,22,8,45,690.5,53.5,5.9,3.5,222.5,429.79,370.09
2016,1,22,9,0,750.0,59.0,6.2,4.0,274.0,506.86,439.54
2016,1,22,9,15,787.5,63.0,6.25,4.5,323.5,573.03,497.33
2016,1,22,9,30,825.0,67.0,6.3,5.0,373.0,640.8,554.5
2016,1,22,9,45,852.5,70.0,6.35,5.5,418.5,701.5,602.97
2016,1,22,10,0,880.0,73.0,6.4,6.0,464.0,762.06,649.26
2016,1,22,10,15,897.5,75.0,6.35,6.5,503.0,806.18,681.22
2016,1,22,10,30,915.0,77.0,6.3,7.0,542.0,854.95,716.35
2016,1,22,10,45,930.0,78.0,6.3,7.5,575.5,898.45,747.06
2016,1,22,11,0,945.0,79.0,6.3,8.0,609.0,939.59,775.64
2016,1,22,11,15,953.5,80.0,6.2,8.0,634.0,972.18,798.39
2016,1,22,11,30,962.0,81.0,6.1,8.0,659.0,1001.58,818.67
2016,1,22,11,45,967.0,82.0,6.1,8.5,675.5,1024.29,833.05
2016,1,22,12,0,972.0,83.0,6.1,9.0,692.0,1043.36,844.81
2016,1,22,12,15,974.5,83.5,6.05,9.0,700.0,1055.64,852.92
2016,1,22,12,30,977.0,84.0,6.0,9.0,708.0,1064.02,858.38
2016,1,22,12,45,977.5,83.5,6.0,9.5,707.5,1065.29,857.57
2016,1,22,13,0,978.0,83.0,6.0,10.0,707.0,1062.6,854.1
2016,1,22,13,15,975.0,82.5,5.9,10.0,697.5,1052.56,846.37
2016,1,22,13,30,972.0,82.0,5.8,10.0,688.0,1038.66,836.04
2016,1,22,13,45,967.0,81.0,5.75,10.0,670.5,1018.47,821.66
2016,1,22,14,0,962.0,80.0,5.7,10.0,653.0,994.68,804.78
2016,1,22,14,15,953.0,78.5,5.6,10.0,626.5,963.19,781.95
2016,1,22,14,30,944.0,77.0,5.5,10.0,600.0,928.58,756.88
2016,1,22,14,45,930.0,75.5,5.45,10.0,566.0,886.83,726.71
2016,1,22,15,0,916.0,74.0,5.4,10.0,532.0,842.73,694.59
2016,1,22,15,15,897.5,71.5,5.25,9.5,491.5,791.82,657.67
2016,1,22,15,30,879.0,69.0,5.1,9.0,451.0,745.56,623.9
2016,1,22,15,45,853.0,66.0,4.95,9.0,405.5,685.69,577.67
2016,1,22,16,0,827.0,63.0,4.8,9.0,360.0,625.64,528.97
2016,1,22,16,15,787.5,59.0,4.25,8.5,310.0,556.54,470.42
2016,1,22,16,30,748.0,55.0,3.7,8.0,260.0,489.36,412.13
2016,1,22,16,45,687.0,49.0,3.2,7.5,208.5,411.65,343.69
2016,1,22,17,0,626.0,43.0,2.7,7.0,157.0,339.04,277.44
2016,1,22,17,15,518.0,34.5,2.5,6.0,108.5,251.58,198.44
2016,1,22,17,30,410.0,26.0,2.3,5.0,60.0,175.46,119.6
2016,1,22,17,45,205.0,13.0,2.1,4.5,30.0,66.13,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,23,7,45,223.5,14.5,1.25,-0.5,36.5,88.77,0.0
2016,1,23,8,0,447.0,29.0,1.4,0.0,73.0,198.71,149.73
2016,1,23,8,15,544.5,37.0,1.35,0.5,122.0,273.72,223.02
2016,1,23,8,30,642.0,45.0,1.3,1.0,171.0,358.89,300.41
2016,1,23,8,45,700.0,50.0,1.3,2.0,222.0,430.32,363.69
2016,1,23,9,0,758.0,55.0,1.3,3.0,273.0,506.36,427.79
2016,1,23,9,15,794.5,59.0,1.3,3.5,322.5,572.24,481.65
2016,1,23,9,30,831.0,63.0,1.3,4.0,372.0,639.67,534.46
2016,1,23,9,45,855.5,65.5,1.3,5.0,416.5,697.92,575.85
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,749.52,610.19
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,800.61,644.34
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,850.11,676.59
2016,1,23,10,45,927.0,74.5,1.35,7.5,572.5,891.77,703.45
2016,1,23,11,0,939.0,76.0,1.4,8.0,605.0,930.89,728.34
2016,1,23,11,15,947.0,77.0,1.4,8.5,629.5,962.98,747.4
2016,1,23,11,30,955.0,78.0,1.4,9.0,654.0,991.88,764.25
2016,1,23,11,45,957.5,80.0,1.45,9.5,670.0,1013.43,777.0
2016,1,23,12,0,960.0,82.0,1.5,10.0,686.0,1031.29,787.45
2016,1,23,12,15,962.0,82.5,1.6,10.5,694.0,1043.05,794.84
2016,1,23,12,30,964.0,83.0,1.7,11.0,702.0,1050.96,799.87
2016,1,23,12,45,963.0,83.0,1.8,11.5,701.5,1051.43,800.13
2016,1,23,13,0,962.0,83.0,1.9,12.0,701.0,1047.99,797.99
2016,1,23,13,15,959.0,82.5,2.0,12.0,691.5,1038.11,793.17
2016,1,23,13,30,956.0,82.0,2.1,12.0,682.0,1024.43,785.92
2016,1,23,13,45,950.0,81.5,2.25,12.5,664.0,1004.19,773.46
2016,1,23,14,0,944.0,81.0,2.4,13.0,646.0,980.43,758.55
2016,1,23,14,15,935.0,79.5,2.45,13.0,620.0,949.37,738.85
2016,1,23,14,30,926.0,78.0,2.5,13.0,594.0,915.24,716.95
2016,1,23,14,45,912.5,76.5,2.55,13.0,560.5,874.45,690.14
2016,1,23,15,0,899.0,75.0,2.6,13.0,527.0,831.33,661.35
2016,1,23,15,15,880.5,72.5,2.55,12.5,487.5,781.02,627.33
2016,1,23,15,30,862.0,70.0,2.5,12.0,448.0,735.42,596.24
2016,1,23,15,45,836.0,67.0,2.45,12.0,402.5,676.22,553.12
2016,1,23,16,0,810.0,64.0,2.4,12.0,357.0,616.89,507.46
2016,1,23,16,15,771.0,59.5,2.15,11.0,307.5,548.24,453.19
2016,1,23,16,30,732.0,55.0,1.9,10.0,258.0,481.52,398.37
2016,1,23,16,45,671.5,49.5,1.7,9.0,207.5,405.37,333.88
2016,1,23,17,0,611.0,44.0,1.5,8.0,157.0,334.23,271.02
2016,1,23,17,15,506.5,35.0,1.55,7.5,109.0,248.29,194.51
2016,1,23,17,30,402.0,26.0,1.6,7.0,61.0,173.76,119.81
2016,1,23,17,45,201.0,13.0,1.7,6.5,30.5,65.25,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,203.0,15.5,3.7,2.5,36.0,84.1,0.0
2016,1,24,8,0,406.0,31.0,4.0,3.0,72.0,190.42,143.42
2016,1,24,8,15,505.5,40.0,4.05,3.5,121.0,264.28,215.32
2016,1,24,8,30,605.0,49.0,4.1,4.0,170.0,349.09,293.28
2016,1,24,8,45,580.0,61.5,4.2,5.0,202.5,384.83,328.05
2016,1,24,9,0,555.0,74.0,4.3,6.0,235.0,416.79,357.24
2016,1,24,9,15,645.0,70.5,4.6,7.0,289.0,496.74,425.7
2016,1,24,9,30,735.0,67.0,4.9,8.0,343.0,580.9,495.69
2016,1,24,9,45,675.5,92.5,5.2,9.0,369.0,606.24,514.24
2016,1,24,10,0,616.0,118.0,5.5,10.0,395.0,620.71,523.43
2016,1,24,10,15,750.5,100.0,5.65,10.5,466.0,730.98,610.03
2016,1,24,10,30,885.0,82.0,5.8,11.0,537.0,844.02,695.16
2016,1,24,10,45,898.0,84.0,5.95,12.0,569.0,878.86,717.77
2016,1,24,11,0,911.0,86.0,6.1,13.0,601.0,918.72,744.31
2016,1,24,11,15,919.0,87.5,6.1,13.5,625.5,950.81,765.39
2016,1,24,11,30,927.0,89.0,6.1,14.0,650.0,979.8,784.13
2016,1,24,11,45,655.0,180.0,6.2,14.5,581.5,859.03,692.57
2016,1,24,12,0,383.0,271.0,6.3,15.0,513.0,686.22,554.65
2016,1,24,12,15,522.0,227.0,6.25,15.0,561.5,792.64,639.69
2016,1,24,12,30,661.0,183.0,6.2,15.0,610.0,888.95,713.26
2016,1,24,12,45,563.5,218.0,6.2,15.5,582.0,827.14,664.15
2016,1,24,13,0,466.0,253.0,6.2,16.0,554.0,769.66,617.15
2016,1,24,13,15,505.0,234.5,6.1,16.0,556.5,783.52,628.96
2016,1,24,13,30,544.0,216.0,6.0,16.0,559.0,794.22,638.13
2016,1,24,13,45,604.5,189.5,5.95,16.5,561.0,818.63,656.99
2016,1,24,14,0,665.0,163.0,5.9,17.0,563.0,834.07,667.67
2016,1,24,14,15,773.0,127.5,5.8,17.0,574.5,875.3,698.68
2016,1,24,14,30,881.0,92.0,5.7,17.0,586.0,902.3,719.0
2016,1,24,14,45,875.0,87.0,5.6,17.0,554.0,864.45,691.69
2016,1,24,15,0,869.0,82.0,5.5,17.0,522.0,823.86,662.58
2016,1,24,15,15,849.0,79.5,5.2,17.0,482.5,772.88,624.52
2016,1,24,15,30,829.0,77.0,4.9,17.0,443.0,720.63,585.28
2016,1,24,15,45,795.0,75.0,4.65,17.0,397.0,658.29,538.1
2016,1,24,16,0,761.0,73.0,4.4,17.0,351.0,596.53,488.75
2016,1,24,16,15,719.5,68.0,3.95,16.0,302.0,527.91,434.01
2016,1,24,16,30,678.0,63.0,3.5,15.0,253.0,464.71,381.87
2016,1,24,16,45,605.5,57.5,3.1,14.0,202.5,385.38,314.96
2016,1,24,17,0,533.0,52.0,2.7,13.0,152.0,312.53,251.35
2016,1,24,17,15,426.0,41.5,2.65,12.5,105.5,228.23,177.23
2016,1,24,17,30,319.0,31.0,2.6,12.0,59.0,155.95,108.08
2016,1,24,17,45,159.5,15.5,2.55,12.0,29.5,56.61,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,20.0,2.85,11.5,32.0,64.48,2.89
2016,1,25,8,0,239.0,40.0,3.1,12.0,64.0,142.81,104.56
2016,1,25,8,15,339.5,53.5,3.25,12.5,109.5,211.11,166.71
2016,1,25,8,30,440.0,67.0,3.4,13.0,155.0,291.14,236.93
2016,1,25,8,45,515.0,74.5,3.55,14.0,205.0,365.18,300.76
2016,1,25,9,0,590.0,82.0,3.7,15.0,255.0,444.68,367.09
2016,1,25,9,15,410.5,118.5,3.6,15.5,248.5,402.85,332.81
2016,1,25,9,30,231.0,155.0,3.5,16.0,242.0,335.17,275.89
2016,1,25,9,45,496.5,126.5,3.4,16.5,342.0,512.39,420.56
2016,1,25,10,0,762.0,98.0,3.3,17.0,442.0,706.77,569.51
2016,1,25,10,15,783.0,101.0,3.15,17.5,480.5,757.7,602.68
2016,1,25,10,30,804.0,104.0,3.0,18.0,519.0,803.2,632.0
2016,1,25,10,45,829.5,103.0,2.85,18.5,553.5,850.97,662.24
2016,1,25,11,0,855.0,102.0,2.7,19.0,588.0,897.15,690.57
2016,1,25,11,15,865.5,103.5,2.5,19.0,613.0,930.71,710.47
2016,1,25,11,30,876.0,105.0,2.3,19.0,638.0,961.41,728.09
2016,1,25,11,45,890.5,103.0,2.15,19.5,657.0,988.67,742.18
2016,1,25,12,0,905.0,101.0,2.0,20.0,676.0,1002.65,747.28
2016,1,25,12,15,908.0,101.0,1.95,20.0,684.5,1014.4,753.75
2016,1,25,12,30,911.0,101.0,1.9,20.0,693.0,1022.52,757.99
2016,1,25,12,45,915.5,99.5,1.85,20.0,693.5,1026.64,759.81
2016,1,25,13,0,920.0,98.0,1.8,20.0,694.0,1027.02,759.41
2016,1,25,13,15,917.5,97.5,1.75,20.0,685.5,1018.01,753.12
2016,1,25,13,30,915.0,97.0,1.7,20.0,677.0,1005.34,744.74
2016,1,25,13,45,913.5,94.5,1.7,20.5,660.5,987.62,732.58
2016,1,25,14,0,912.0,92.0,1.7,21.0,644.0,966.36,718.29
2016,1,25,14,15,903.0,90.5,1.65,21.0,619.0,936.05,698.86
2016,1,25,14,30,894.0,89.0,1.6,21.0,594.0,911.16,683.15
2016,1,25,14,45,885.0,85.5,1.55,21.0,561.5,872.2,657.93
2016,1,25,15,0,876.0,82.0,1.5,21.0,529.0,830.65,630.94
2016,1,25,15,15,857.0,79.5,1.35,20.5,489.5,780.15,597.54
2016,1,25,15,30,838.0,77.0,1.2,20.0,450.0,728.3,562.76
2016,1,25,15,45,813.5,73.0,1.1,20.0,405.5,669.79,522.12
2016,1,25,16,0,789.0,69.0,1.0,20.0,361.0,611.07,478.97
2016,1,25,16,15,749.5,64.5,1.0,19.0,311.5,542.9,429.45
2016,1,25,16,30,710.0,60.0,1.0,18.0,262.0,476.69,379.03
2016,1,25,16,45,647.0,54.0,1.0,17.5,211.0,402.47,319.21
2016,1,25,17,0,584.0,48.0,1.0,17.0,160.0,331.13,259.19
2016,1,25,17,15,479.5,39.0,1.05,16.5,112.0,246.53,187.22
2016,1,25,17,30,375.0,30.0,1.1,16.0,64.0,173.61,119.51
2016,1,25,17,45,187.5,15.0,1.2,15.5,32.0,75.15,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,13.0,4.55,5.5,13.0,11.44,0.0
2016,1,26,8,0,0.0,26.0,4.8,6.0,26.0,22.93,13.36
2016,1,26,8,15,0.0,44.0,5.05,6.0,44.0,40.4,29.3
2016,1,26,8,30,0.0,62.0,5.3,6.0,62.0,57.7,44.91
2016,1,26,8,45,0.0,81.0,5.55,6.5,81.0,76.0,61.13
2016,1,26,9,0,0.0,100.0,5.8,7.0,100.0,94.28,77.06
2016,1,26,9,15,85.0,130.0,5.85,7.0,162.5,185.24,157.41
2016,1,26,9,30,170.0,160.0,5.9,7.0,225.0,289.16,247.74
2016,1,26,9,45,352.5,150.5,6.0,7.5,304.5,424.61,364.72
2016,1,26,10,0,535.0,141.0,6.1,8.0,384.0,579.53,494.29
2016,1,26,10,15,367.0,188.0,6.1,8.0,361.5,508.24,431.63
2016,1,26,10,30,199.0,235.0,6.1,8.0,339.0,423.62,357.33
2016,1,26,10,45,258.5,242.0,6.2,8.5,385.0,503.89,423.34
2016,1,26,11,0,318.0,249.0,6.3,9.0,431.0,572.24,478.48
2016,1,26,11,15,330.5,258.0,6.35,9.0,454.0,602.33,502.04
2016,1,26,11,30,343.0,267.0,6.4,9.0,477.0,631.81,525.14
2016,1,26,11,45,329.5,278.0,6.45,9.5,484.0,638.14,528.18
2016,1,26,12,0,316.0,289.0,6.5,10.0,491.0,642.73,529.99
2016,1,26,12,15,193.5,294.5,6.6,10.0,419.0,514.53,424.91
2016,1,26,12,30,71.0,300.0,6.7,10.0,347.0,383.59,315.43
2016,1,26,12,45,35.5,219.0,6.8,10.0,242.5,255.51,210.06
2016,1,26,13,0,0.0,138.0,6.9,10.0,138.0,124.99,100.16
2016,1,26,13,15,0.0,122.0,6.95,10.0,122.0,109.69,87.42
2016,1,26,13,30,0.0,106.0,7.0,10.0,106.0,94.58,74.76
2016,1,26,13,45,0.0,70.5,7.1,10.0,70.5,62.43,47.6
2016,1,26,14,0,0.0,35.0,7.2,10.0,35.0,30.93,20.82
2016,1,26,14,15,0.0,61.0,6.85,10.0,61.0,53.97,40.55
2016,1,26,14,30,0.0,87.0,6.5,10.0,87.0,77.07,60.3
2016,1,26,14,45,0.0,77.0,6.2,10.0,77.0,68.16,52.82
2016,1,26,15,0,0.0,67.0,5.9,10.0,67.0,59.25,45.33
2016,1,26,15,15,53.0,132.0,5.45,9.5,156.0,170.52,142.32
2016,1,26,15,30,106.0,197.0,5.0,9.0,245.0,283.56,238.84
2016,1,26,15,45,99.0,179.0,4.6,8.5,220.5,255.4,215.42
2016,1,26,16,0,92.0,161.0,4.2,8.0,196.0,227.86,192.48
2016,1,26,16,15,85.5,140.0,3.95,7.5,169.0,197.58,166.93
2016,1,26,16,30,79.0,119.0,3.7,7.0,142.0,167.92,141.42
2016,1,26,16,45,70.5,97.0,3.5,7.0,114.5,136.62,113.74
2016,1,26,17,0,62.0,75.0,3.3,7.0,87.0,106.1,86.28
2016,1,26,17,15,41.5,54.0,3.35,6.5,61.0,72.92,56.49
2016,1,26,17,30,21.0,33.0,3.4,6.0,35.0,41.41,27.63
2016,1,26,17,45,10.5,16.5,3.45,6.0,17.5,18.75,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,173.0,17.0,3.6,1.5,35.0,77.44,16.14
2016,1,27,8,0,346.0,34.0,3.8,2.0,70.0,171.76,131.15
2016,1,27,8,15,427.5,45.0,3.8,3.0,115.0,237.36,194.17
2016,1,27,8,30,509.0,56.0,3.8,4.0,160.0,312.01,262.49
2016,1,27,8,45,580.5,59.0,3.85,5.0,207.5,380.96,324.53
2016,1,27,9,0,652.0,62.0,3.9,6.0,255.0,456.05,389.62
2016,1,27,9,15,738.5,64.5,4.0,6.5,318.5,543.26,463.35
2016,1,27,9,30,825.0,67.0,4.1,7.0,382.0,639.61,542.02
2016,1,27,9,45,851.0,70.0,4.25,7.5,427.5,699.69,588.53
2016,1,27,10,0,877.0,73.0,4.4,8.0,473.0,759.54,633.07
2016,1,27,10,15,894.5,75.0,4.3,8.5,513.0,804.08,663.52
2016,1,27,10,30,912.0,77.0,4.2,9.0,553.0,853.25,696.85
2016,1,27,10,45,925.0,78.5,4.1,9.5,586.0,896.06,724.79
2016,1,27,11,0,938.0,80.0,4.0,10.0,619.0,936.4,750.77
2016,1,27,11,15,946.5,81.5,3.95,10.0,644.5,969.91,773.19
2016,1,27,11,30,955.0,83.0,3.9,10.0,670.0,1000.24,793.28
2016,1,27,11,45,959.5,84.0,3.9,10.5,687.0,1022.79,806.72
2016,1,27,12,0,964.0,85.0,3.9,11.0,704.0,1041.69,817.69
2016,1,27,12,15,967.0,85.5,3.9,11.0,713.0,1054.76,826.21
2016,1,27,12,30,970.0,86.0,3.9,11.0,722.0,1063.95,832.24
2016,1,27,12,45,972.0,85.0,3.9,11.5,722.0,1066.41,832.25
2016,1,27,13,0,974.0,84.0,3.9,12.0,722.0,1064.89,829.75
2016,1,27,13,15,972.0,83.5,3.85,12.0,713.5,1056.09,823.56
2016,1,27,13,30,970.0,83.0,3.8,12.0,705.0,1043.39,814.91
2016,1,27,13,45,967.0,81.5,3.8,12.0,687.5,1024.69,802.61
2016,1,27,14,0,964.0,80.0,3.8,12.0,670.0,1002.27,787.87
2016,1,27,14,15,956.5,78.5,3.75,12.0,644.5,972.16,767.41
2016,1,27,14,30,949.0,77.0,3.7,12.0,619.0,938.81,744.7
2016,1,27,14,45,936.5,75.5,3.65,12.0,586.0,898.14,716.66
2016,1,27,15,0,924.0,74.0,3.6,12.0,553.0,854.96,686.64
2016,1,27,15,15,907.0,72.0,3.4,11.5,512.5,805.39,652.01
2016,1,27,15,30,890.0,70.0,3.2,11.0,472.0,754.21,615.73
2016,1,27,15,45,868.5,66.0,3.0,11.0,426.5,701.66,576.74
2016,1,27,16,0,847.0,62.0,2.8,11.0,381.0,642.38,530.78
2016,1,27,16,15,811.5,58.5,2.4,10.0,331.0,574.99,476.95
2016,1,27,16,30,776.0,55.0,2.0,9.0,281.0,509.06,422.32
2016,1,27,16,45,723.0,49.0,1.6,8.0,228.5,433.38,357.74
2016,1,27,17,0,670.0,43.0,1.2,7.0,176.0,361.98,294.24
2016,1,27,17,15,573.5,35.5,1.2,6.5,125.5,276.85,218.57
2016,1,27,17,30,477.0,28.0,1.2,6.0,75.0,201.94,146.97
2016,1,27,17,45,238.5,14.0,1.25,5.5,37.5,87.71,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,239.5,14.5,3.35,4.0,40.5,91.67,24.98
2016,1,28,8,0,479.0,29.0,3.7,5.0,81.0,207.62,156.73
2016,1,28,8,15,571.5,36.5,3.55,5.5,131.0,281.69,227.69
2016,1,28,8,30,664.0,44.0,3.4,6.0,181.0,365.52,304.09
2016,1,28,8,45,720.0,48.5,3.25,7.0,233.0,436.64,367.3
2016,1,28,9,0,776.0,53.0,3.1,8.0,285.0,512.24,431.26
2016,1,28,9,15,811.0,56.5,3.1,9.0,334.5,577.82,484.7
2016,1,28,9,30,846.0,60.0,3.1,10.0,384.0,639.75,533.15
2016,1,28,9,45,871.5,62.0,3.15,11.0,430.0,698.59,575.65
2016,1,28,10,0,897.0,64.0,3.2,12.0,476.0,757.19,616.23
2016,1,28,10,15,913.5,66.0,3.3,13.0,515.5,808.05,650.29
2016,1,28,10,30,930.0,68.0,3.4,14.0,555.0,857.2,682.46
2016,1,28,10,45,942.5,69.0,3.5,15.0,588.0,899.66,709.24
2016,1,28,11,0,955.0,70.0,3.6,16.0,621.0,939.55,733.87
2016,1,28,11,15,963.0,71.0,3.6,16.0,646.5,972.52,755.53
2016,1,28,11,30,971.0,72.0,3.6,16.0,672.0,1002.23,774.92
2016,1,28,11,45,974.0,73.5,3.65,16.5,689.0,1024.35,788.01
2016,1,28,12,0,977.0,75.0,3.7,17.0,706.0,1042.71,798.64
2016,1,28,12,15,979.5,75.5,3.7,17.5,714.5,1055.5,805.21
2016,1,28,12,30,982.0,76.0,3.7,18.0,723.0,1064.35,809.29
2016,1,28,12,45,982.5,76.0,3.7,18.5,723.0,1066.62,809.13
2016,1,28,13,0,983.0,76.0,3.7,19.0,723.0,1064.88,806.5
2016,1,28,13,15,981.0,75.5,3.7,19.0,714.0,1056.06,800.85
2016,1,28,13,30,979.0,75.0,3.7,19.0,705.0,1043.3,792.77
2016,1,28,13,45,975.0,74.0,3.7,19.0,688.0,1024.14,780.52
2016,1,28,14,0,971.0,73.0,3.7,19.0,671.0,1001.26,765.88
2016,1,28,14,15,963.5,72.0,3.6,19.0,645.5,971.61,745.97
2016,1,28,14,30,956.0,71.0,3.5,19.0,620.0,938.68,723.86
2016,1,28,14,45,940.0,71.0,3.45,19.0,586.5,896.66,695.69
2016,1,28,15,0,924.0,71.0,3.4,19.0,553.0,852.33,665.73
2016,1,28,15,15,907.5,69.0,2.95,18.5,513.0,803.11,630.91
2016,1,28,15,30,891.0,67.0,2.5,18.0,473.0,752.23,594.43
2016,1,28,15,45,868.0,64.0,2.1,17.5,427.5,694.21,552.43
2016,1,28,16,0,845.0,61.0,1.7,17.0,382.0,640.73,512.05
2016,1,28,16,15,810.0,57.5,1.6,16.0,332.0,573.69,461.7
2016,1,28,16,30,775.0,54.0,1.5,15.0,282.0,508.08,410.33
2016,1,28,16,45,721.0,48.5,1.4,14.0,230.0,432.47,348.75
2016,1,28,17,0,667.0,43.0,1.3,13.0,178.0,361.22,287.92
2016,1,28,17,15,572.5,35.5,1.3,13.0,127.5,276.93,214.09
2016,1,28,17,30,478.0,28.0,1.3,13.0,77.0,202.71,145.01
2016,1,28,17,45,239.0,14.0,1.3,13.0,38.5,88.39,5.99
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,250.0,14.5,2.9,7.5,42.0,94.57,30.55
2016,1,29,8,0,500.0,29.0,3.3,9.0,84.0,214.31,159.76
2016,1,29,8,15,591.0,36.5,3.4,9.5,135.0,288.97,230.17
2016,1,29,8,30,682.0,44.0,3.5,10.0,186.0,373.25,306.07
2016,1,29,8,45,733.5,49.0,3.6,11.0,238.5,443.7,368.2
2016,1,29,9,0,785.0,54.0,3.7,12.0,291.0,518.18,430.97
2016,1,29,9,15,819.0,57.5,3.7,13.0,341.0,583.71,483.83
2016,1,29,9,30,853.0,61.0,3.7,14.0,391.0,645.49,531.7
2016,1,29,9,45,876.0,64.0,3.7,15.0,436.5,704.24,573.53
2016,1,29,10,0,899.0,67.0,3.7,16.0,482.0,762.5,613.21
2016,1,29,10,15,915.0,69.0,4.05,16.5,522.0,813.14,649.03
2016,1,29,10,30,931.0,71.0,4.4,17.0,562.0,862.02,683.46
2016,1,29,10,45,941.5,73.0,4.75,18.0,594.5,904.13,711.94
2016,1,29,11,0,952.0,75.0,5.1,19.0,627.0,943.55,738.27
2016,1,29,11,15,959.5,76.0,5.15,19.5,652.0,976.07,758.87
2016,1,29,11,30,967.0,77.0,5.2,20.0,677.0,1005.31,777.11
2016,1,29,11,45,968.5,79.0,5.3,20.5,693.5,1026.61,790.21
2016,1,29,12,0,970.0,81.0,5.4,21.0,710.0,1044.11,800.81
2016,1,29,12,15,972.0,81.5,5.45,21.0,718.5,1056.4,809.14
2016,1,29,12,30,974.0,82.0,5.5,21.0,727.0,1064.77,814.97
2016,1,29,12,45,972.5,82.0,5.55,21.0,726.0,1065.11,815.46
2016,1,29,13,0,971.0,82.0,5.6,21.0,725.0,1061.47,813.43
2016,1,29,13,15,968.0,82.0,5.6,21.0,716.0,1052.4,807.46
2016,1,29,13,30,965.0,82.0,5.6,21.0,707.0,1039.45,798.98
2016,1,29,13,45,959.5,81.0,5.65,21.0,689.0,1019.1,785.86
2016,1,29,14,0,954.0,80.0,5.7,21.0,671.0,995.13,770.31
2016,1,29,14,15,945.5,79.0,5.6,20.5,645.5,964.96,750.9
2016,1,29,14,30,937.0,78.0,5.5,20.0,620.0,931.61,729.23
2016,1,29,14,45,926.0,76.0,5.45,20.0,587.0,891.94,701.8
2016,1,29,15,0,915.0,74.0,5.4,20.0,554.0,849.68,672.37
2016,1,29,15,15,898.0,71.5,5.15,19.5,514.0,799.75,637.3
2016,1,29,15,30,881.0,69.0,4.9,19.0,474.0,748.22,600.66
2016,1,29,15,45,857.5,66.0,4.65,18.5,428.5,695.79,562.84
2016,1,29,16,0,834.0,63.0,4.4,18.0,383.0,636.82,518.27
2016,1,29,16,15,798.5,59.5,4.05,17.0,333.0,569.9,465.82
2016,1,29,16,30,763.0,56.0,3.7,16.0,283.0,504.47,412.81
2016,1,29,16,45,709.0,50.5,3.4,15.5,231.0,429.35,349.39
2016,1,29,17,0,655.0,45.0,3.1,15.0,179.0,358.59,287.31
2016,1,29,17,15,561.0,37.5,3.0,14.0,129.0,274.95,214.03
2016,1,29,17,30,467.0,30.0,2.9,13.0,79.0,201.17,145.85
2016,1,29,17,45,233.5,15.0,2.85,12.5,39.5,89.76,17.56
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,206.5,17.5,4.0,7.5,40.5,87.45,32.59
2016,1,30,8,0,413.0,35.0,4.2,8.0,81.0,194.12,146.35
2016,1,30,8,15,511.0,44.5,4.15,8.5,131.5,268.58,215.7
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,353.79,292.21
2016,1,30,8,45,676.0,58.5,4.1,10.0,235.5,427.62,357.13
2016,1,30,9,0,743.0,63.0,4.1,11.0,289.0,504.7,422.27
2016,1,30,9,15,780.0,67.5,4.15,12.0,339.0,571.45,476.61
2016,1,30,9,30,817.0,72.0,4.2,13.0,389.0,639.83,530.07
2016,1,30,9,45,845.5,74.0,4.3,14.0,436.0,700.49,574.97
2016,1,30,10,0,874.0,76.0,4.4,15.0,483.0,761.1,617.45
2016,1,30,10,15,891.5,78.5,4.5,15.5,523.0,813.23,653.87
2016,1,30,10,30,909.0,81.0,4.6,16.0,563.0,856.39,683.21
2016,1,30,10,45,922.0,82.5,4.7,17.0,596.5,899.39,710.8
2016,1,30,11,0,935.0,84.0,4.8,18.0,630.0,939.91,736.23
2016,1,30,11,15,943.5,85.5,4.85,18.5,655.5,973.59,757.63
2016,1,30,11,30,952.0,87.0,4.9,19.0,681.0,1004.1,776.75
2016,1,30,11,45,959.0,86.5,5.0,19.5,698.5,1027.39,791.25
2016,1,30,12,0,966.0,86.0,5.1,20.0,716.0,1047.1,803.39
2016,1,30,12,15,968.0,86.5,5.1,20.0,724.5,1059.4,811.28
2016,1,30,12,30,970.0,87.0,5.1,20.0,733.0,1067.8,816.7
2016,1,30,12,45,969.0,87.5,5.15,20.5,732.5,1069.28,816.4
2016,1,30,13,0,968.0,88.0,5.2,21.0,732.0,1066.78,813.59
2016,1,30,13,15,965.0,87.5,5.2,21.0,722.5,1057.16,807.28
2016,1,30,13,30,962.0,87.0,5.2,21.0,713.0,1043.66,798.51
2016,1,30,13,45,955.0,86.5,5.2,21.0,695.0,1022.54,784.63
2016,1,30,14,0,948.0,86.0,5.2,21.0,677.0,997.87,768.42
2016,1,30,14,15,939.0,84.5,5.1,21.0,651.0,966.77,747.02
2016,1,30,14,30,930.0,83.0,5.0,21.0,625.0,932.54,723.48
2016,1,30,14,45,918.0,81.0,4.9,21.0,591.0,892.21,695.61
2016,1,30,15,0,906.0,79.0,4.8,21.0,557.0,849.37,665.85
2016,1,30,15,15,888.0,76.5,4.55,20.5,517.0,798.96,630.75
2016,1,30,15,30,870.0,74.0,4.3,20.0,477.0,753.19,598.81
2016,1,30,15,45,842.5,71.5,4.05,20.0,430.5,692.79,554.77
2016,1,30,16,0,815.0,69.0,3.8,20.0,384.0,632.31,508.76
2016,1,30,16,15,778.0,64.5,3.6,19.0,334.0,564.04,456.56
2016,1,30,16,30,741.0,60.0,3.4,18.0,284.0,497.46,403.64
2016,1,30,16,45,682.5,54.5,3.2,17.0,232.0,421.05,340.72
2016,1,30,17,0,624.0,49.0,3.0,16.0,180.0,349.42,279.25
2016,1,30,17,15,528.5,40.5,3.1,15.5,130.0,268.74,208.67
2016,1,30,17,30,433.0,32.0,3.2,15.0,80.0,195.79,142.15
2016,1,30,17,45,216.5,16.0,3.3,14.5,40.0,86.9,25.27
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.0,18.5,3.7,11.5,40.0,83.88,34.33
2016,1,31,8,0,378.0,37.0,3.9,12.0,80.0,183.93,137.02
2016,1,31,8,15,475.0,46.0,3.8,12.5,128.5,255.62,202.38
2016,1,31,8,30,572.0,55.0,3.7,13.0,177.0,337.85,274.96
2016,1,31,8,45,645.5,59.0,3.65,14.0,230.0,412.43,339.23
2016,1,31,9,0,719.0,63.0,3.6,15.0,283.0,491.07,404.39
2016,1,31,9,15,756.5,67.0,3.45,15.5,332.5,556.39,457.0
2016,1,31,9,30,794.0,71.0,3.3,16.0,382.0,623.44,508.83
2016,1,31,9,45,827.0,72.0,3.2,17.0,428.5,685.07,552.86
2016,1,31,10,0,860.0,73.0,3.1,18.0,475.0,747.09,594.44
2016,1,31,10,15,877.5,75.5,3.05,18.5,515.0,791.97,623.74
2016,1,31,10,30,895.0,78.0,3.0,19.0,555.0,841.5,655.88
2016,1,31,10,45,910.0,78.5,2.95,20.0,588.5,884.62,681.53
2016,1,31,11,0,925.0,79.0,2.9,21.0,622.0,925.43,705.09
2016,1,31,11,15,933.0,80.5,2.95,21.5,647.5,958.48,725.14
2016,1,31,11,30,941.0,82.0,3.0,22.0,673.0,988.37,743.03
2016,1,31,11,45,941.5,84.5,3.05,22.5,689.0,1008.96,754.7
2016,1,31,12,0,942.0,87.0,3.1,23.0,705.0,1025.82,764.04
2016,1,31,12,15,944.5,87.5,3.05,23.0,713.5,1038.43,771.32
2016,1,31,12,30,947.0,88.0,3.0,23.0,722.0,1047.23,776.27
2016,1,31,12,45,947.5,88.0,3.0,23.5,722.0,1049.58,776.13
2016,1,31,13,0,948.0,88.0,3.0,24.0,722.0,1048.04,773.68
2016,1,31,13,15,945.0,87.5,2.9,24.0,713.0,1038.57,766.84
2016,1,31,13,30,942.0,87.0,2.8,24.0,704.0,1025.3,757.75
2016,1,31,13,45,937.0,86.0,2.75,24.5,687.0,1005.79,743.76
2016,1,31,14,0,932.0,85.0,2.7,25.0,670.0,982.72,727.65
2016,1,31,14,15,923.5,83.5,2.5,25.0,644.5,952.42,706.94
2016,1,31,14,30,915.0,82.0,2.3,25.0,619.0,919.02,684.27
2016,1,31,14,45,904.5,79.5,2.15,25.0,586.0,879.79,658.16
2016,1,31,15,0,894.0,77.0,2.0,25.0,553.0,838.0,630.27
2016,1,31,15,15,876.5,75.0,1.8,24.5,513.5,788.99,597.98
2016,1,31,15,30,859.0,73.0,1.6,24.0,474.0,744.62,568.55
2016,1,31,15,45,834.0,70.0,1.4,24.0,428.5,685.8,527.39
2016,1,31,16,0,809.0,67.0,1.2,24.0,383.0,626.74,484.41
2016,1,31,16,15,772.5,63.0,1.15,23.0,333.5,559.63,436.32
2016,1,31,16,30,736.0,59.0,1.1,22.0,284.0,494.16,387.29
2016,1,31,16,45,679.5,53.5,1.05,21.5,232.0,418.97,327.91
2016,1,31,17,0,623.0,48.0,1.0,21.0,180.0,348.42,269.7
2016,1,31,17,15,528.0,40.0,1.05,20.0,130.5,268.18,202.86
2016,1,31,17,30,433.0,32.0,1.1,19.0,81.0,195.91,139.77
2016,1,31,17,45,216.5,16.0,1.15,18.5,40.5,87.37,31.54
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
