Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,19.0,1.45,11.0,41.0,85.29,38.51
2016,2,1,8,0,383.0,38.0,1.6,12.0,82.0,186.23,138.59
2016,2,1,8,15,480.0,47.5,1.75,12.5,131.5,258.81,203.86
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,341.96,276.35
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,413.39,337.43
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,490.28,400.61
2016,2,1,9,15,382.5,116.0,2.6,15.5,236.5,380.83,313.15
2016,2,1,9,30,62.0,164.0,2.9,16.0,188.0,209.45,170.13
2016,2,1,9,45,104.5,187.5,3.25,17.0,234.0,267.29,217.65
2016,2,1,10,0,147.0,211.0,3.6,18.0,280.0,341.55,276.6
2016,2,1,10,15,251.0,216.5,3.9,18.5,346.5,448.6,361.95
2016,2,1,10,30,355.0,222.0,4.2,19.0,413.0,549.94,440.91
2016,2,1,10,45,335.5,241.5,4.5,19.5,430.5,567.69,452.57
2016,2,1,11,0,316.0,261.0,4.8,20.0,448.0,583.1,462.75
2016,2,1,11,15,361.0,262.5,5.05,20.0,484.0,634.36,502.52
2016,2,1,11,30,406.0,264.0,5.3,20.0,520.0,686.45,542.54
2016,2,1,11,45,661.5,181.5,5.55,20.5,611.5,869.95,681.72
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,1016.64,784.9
2016,2,1,12,15,919.0,99.5,5.95,21.0,711.5,1028.56,792.97
2016,2,1,12,30,921.0,100.0,6.1,21.0,720.0,1036.74,799.39
2016,2,1,12,45,919.5,100.5,6.35,21.0,719.5,1037.7,801.54
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,1034.86,801.16
2016,2,1,13,15,914.5,100.5,6.75,21.0,709.5,1025.12,795.41
2016,2,1,13,30,911.0,100.0,6.9,21.0,700.0,1011.7,787.18
2016,2,1,13,45,901.5,100.5,7.05,21.5,682.0,990.12,771.67
2016,2,1,14,0,892.0,101.0,7.2,22.0,664.0,974.78,760.77
2016,2,1,14,15,882.5,99.0,7.2,22.0,638.0,943.44,739.14
2016,2,1,14,30,873.0,97.0,7.2,22.0,612.0,909.13,715.41
2016,2,1,14,45,855.0,96.5,7.2,22.0,578.0,866.53,685.49
2016,2,1,15,0,837.0,96.0,7.2,22.0,544.0,821.9,653.9
2016,2,1,15,15,817.0,93.0,6.9,21.5,504.5,771.09,617.64
2016,2,1,15,30,797.0,90.0,6.6,21.0,465.0,719.05,580.08
2016,2,1,15,45,763.5,87.5,6.3,21.0,419.0,657.12,533.28
2016,2,1,16,0,730.0,85.0,6.0,21.0,373.0,599.23,487.03
2016,2,1,16,15,689.5,80.0,5.45,20.5,324.0,532.01,432.95
2016,2,1,16,30,649.0,75.0,4.9,20.0,275.0,467.05,379.33
2016,2,1,16,45,582.0,68.5,4.4,19.5,224.0,389.71,314.54
2016,2,1,17,0,515.0,62.0,3.9,19.0,173.0,318.31,253.17
2016,2,1,17,15,419.0,51.0,3.75,18.5,125.0,237.47,183.63
2016,2,1,17,30,323.0,40.0,3.6,18.0,77.0,167.18,121.67
2016,2,1,17,45,161.5,20.0,3.45,18.0,38.5,75.56,31.82
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.0,3.15,9.0,45.5,96.95,47.83
2016,2,2,8,0,485.0,34.0,3.5,10.0,91.0,216.04,162.52
2016,2,2,8,15,579.5,41.5,3.75,10.5,143.5,288.19,229.58
2016,2,2,8,30,674.0,49.0,4.0,11.0,196.0,373.76,306.18
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.0,446.26,370.06
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,523.17,435.21
2016,2,2,9,15,820.0,63.0,4.95,13.5,355.5,590.35,491.42
2016,2,2,9,30,855.0,67.0,5.3,14.0,407.0,658.92,547.11
2016,2,2,9,45,878.0,70.0,5.7,14.5,453.5,718.78,593.44
2016,2,2,10,0,901.0,73.0,6.1,15.0,500.0,771.93,633.01
2016,2,2,10,15,918.5,75.5,6.05,15.5,541.0,824.81,670.1
2016,2,2,10,30,936.0,78.0,6.0,16.0,582.0,876.03,705.24
2016,2,2,10,45,946.5,80.0,5.95,16.5,616.0,918.64,733.44
2016,2,2,11,0,957.0,82.0,5.9,17.0,650.0,958.53,759.32
2016,2,2,11,15,965.0,83.5,5.85,17.0,676.0,992.56,782.21
2016,2,2,11,30,973.0,85.0,5.8,17.0,702.0,1023.3,802.68
2016,2,2,11,45,975.5,87.0,5.8,17.5,719.5,1045.89,816.14
2016,2,2,12,0,978.0,89.0,5.8,18.0,737.0,1064.67,826.99
2016,2,2,12,15,980.5,89.0,5.7,18.0,746.0,1077.16,834.38
2016,2,2,12,30,983.0,89.0,5.6,18.0,755.0,1085.67,839.16
2016,2,2,12,45,982.5,89.5,5.55,18.0,754.5,1087.78,840.06
2016,2,2,13,0,982.0,90.0,5.5,18.0,754.0,1085.84,838.38
2016,2,2,13,15,979.0,89.5,5.4,18.0,745.0,1076.21,831.13
2016,2,2,13,30,976.0,89.0,5.3,18.0,736.0,1062.62,821.35
2016,2,2,13,45,970.0,88.0,5.25,18.5,717.5,1041.68,805.48
2016,2,2,14,0,964.0,87.0,5.2,19.0,699.0,1017.07,787.26
2016,2,2,14,15,955.5,86.0,5.05,18.5,673.0,986.64,767.36
2016,2,2,14,30,947.0,85.0,4.9,18.0,647.0,952.98,745.19
2016,2,2,14,45,934.5,83.0,4.8,18.0,612.5,911.64,716.43
2016,2,2,15,0,922.0,81.0,4.7,18.0,578.0,867.74,685.74
2016,2,2,15,15,904.0,78.5,4.35,17.5,537.5,816.61,649.23
2016,2,2,15,30,886.0,76.0,4.0,17.0,497.0,770.06,616.47
2016,2,2,15,45,861.5,73.0,3.7,17.0,450.0,710.28,572.53
2016,2,2,16,0,837.0,70.0,3.4,17.0,403.0,650.1,526.62
2016,2,2,16,15,800.5,66.0,2.95,16.0,352.0,581.42,473.19
2016,2,2,16,30,764.0,62.0,2.5,15.0,301.0,514.29,419.11
2016,2,2,16,45,707.0,57.0,2.1,14.0,247.5,437.63,355.62
2016,2,2,17,0,650.0,52.0,1.7,13.0,194.0,365.5,293.5
2016,2,2,17,15,553.5,43.5,1.7,12.0,142.0,282.53,221.78
2016,2,2,17,30,457.0,35.0,1.7,11.0,90.0,207.27,154.27
2016,2,2,17,45,228.5,17.5,1.75,10.5,45.0,93.54,46.08
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,17.0,4.85,2.5,47.0,97.89,52.78
2016,2,3,8,0,491.0,34.0,5.2,3.0,94.0,217.68,168.82
2016,2,3,8,15,581.5,42.0,5.35,3.5,146.5,289.24,237.51
2016,2,3,8,30,672.0,50.0,5.5,4.0,199.0,373.69,315.82
2016,2,3,8,45,733.0,54.5,5.65,4.5,253.5,448.41,384.34
2016,2,3,9,0,794.0,59.0,5.8,5.0,308.0,528.09,454.85
2016,2,3,9,15,624.5,96.0,5.7,5.5,311.5,510.94,440.34
2016,2,3,9,30,455.0,133.0,5.6,6.0,315.0,466.95,401.68
2016,2,3,9,45,686.0,101.0,5.55,6.5,411.0,622.53,532.59
2016,2,3,10,0,917.0,69.0,5.5,7.0,507.0,779.26,655.87
2016,2,3,10,15,933.0,71.5,5.45,7.5,548.0,831.69,692.83
2016,2,3,10,30,949.0,74.0,5.4,8.0,589.0,882.31,728.19
2016,2,3,10,45,962.0,74.5,5.4,8.5,623.0,925.76,757.88
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,966.59,785.31
2016,2,3,11,15,982.0,76.5,5.35,9.5,683.0,1000.26,806.82
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,1030.51,825.71
2016,2,3,11,45,991.5,79.5,5.3,10.5,726.0,1052.87,839.23
2016,2,3,12,0,994.0,81.0,5.3,11.0,743.0,1071.36,850.06
2016,2,3,12,15,996.0,81.5,5.2,11.0,752.0,1084.16,857.68
2016,2,3,12,30,998.0,82.0,5.1,11.0,761.0,1092.92,862.58
2016,2,3,12,45,996.0,82.5,5.1,11.5,760.5,1093.62,861.27
2016,2,3,13,0,994.0,83.0,5.1,12.0,760.0,1090.21,857.3
2016,2,3,13,15,991.5,83.0,5.05,12.0,751.0,1081.61,851.07
2016,2,3,13,30,989.0,83.0,5.0,12.0,742.0,1068.99,842.21
2016,2,3,13,45,982.0,83.0,4.95,12.0,723.5,1048.12,827.68
2016,2,3,14,0,975.0,83.0,4.9,12.0,705.0,1023.55,810.7
2016,2,3,14,15,967.0,81.5,4.85,12.0,679.0,992.71,789.33
2016,2,3,14,30,959.0,80.0,4.8,12.0,653.0,958.57,765.62
2016,2,3,14,45,946.0,79.0,4.8,12.0,619.0,917.61,737.28
2016,2,3,15,0,933.0,78.0,4.8,12.0,585.0,874.09,706.87
2016,2,3,15,15,916.5,75.5,4.7,11.5,544.0,823.68,671.65
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,771.54,634.63
2016,2,3,15,45,876.5,70.0,4.5,11.0,456.5,717.98,594.79
2016,2,3,16,0,853.0,67.0,4.4,11.0,410.0,657.77,548.18
2016,2,3,16,15,819.0,63.5,3.95,10.0,359.0,590.4,493.86
2016,2,3,16,30,785.0,60.0,3.5,9.0,308.0,524.3,439.2
2016,2,3,16,45,733.0,54.5,3.05,8.5,254.0,448.49,373.89
2016,2,3,17,0,681.0,49.0,2.6,8.0,200.0,376.76,309.81
2016,2,3,17,15,592.5,41.5,2.45,7.0,148.0,293.12,235.24
2016,2,3,17,30,504.0,34.0,2.3,6.0,96.0,218.65,166.34
2016,2,3,17,45,329.5,22.0,2.2,5.5,54.5,127.01,70.32
2016,2,3,18,0,155.0,10.0,2.1,5.0,13.0,42.29,0.0
2016,2,3,18,15,77.5,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,203.0,10.0,1.1,1.0,14.0,52.45,0.0
2016,2,4,7,45,373.5,21.5,1.2,2.0,57.0,136.05,78.13
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,230.89,177.41
2016,2,4,8,15,629.5,40.0,1.3,3.5,153.5,305.84,247.45
2016,2,4,8,30,715.0,47.0,1.3,4.0,207.0,389.64,322.57
2016,2,4,8,45,764.5,52.0,1.35,5.0,261.0,461.36,384.94
2016,2,4,9,0,814.0,57.0,1.4,6.0,315.0,536.85,447.41
2016,2,4,9,15,847.0,60.5,1.45,6.5,367.0,603.81,501.27
2016,2,4,9,30,880.0,64.0,1.5,7.0,419.0,666.95,550.28
2016,2,4,9,45,902.0,67.0,1.6,8.0,466.0,726.79,592.57
2016,2,4,10,0,924.0,70.0,1.7,9.0,513.0,785.97,632.71
2016,2,4,10,15,940.0,72.0,1.8,9.5,554.5,838.16,668.06
2016,2,4,10,30,956.0,74.0,1.9,10.0,596.0,888.51,701.61
2016,2,4,10,45,967.0,75.5,2.0,10.5,630.0,931.78,729.78
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,972.27,755.84
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.5,1007.01,777.98
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,1038.35,797.81
2016,2,4,11,45,989.5,85.0,2.15,11.5,733.5,1058.38,809.24
2016,2,4,12,0,985.0,90.0,2.2,12.0,750.0,1074.25,818.13
2016,2,4,12,15,987.5,90.0,2.15,12.0,759.0,1086.9,825.17
2016,2,4,12,30,990.0,90.0,2.1,12.0,768.0,1095.54,829.73
2016,2,4,12,45,992.0,89.0,2.1,12.0,768.5,1098.41,831.42
2016,2,4,13,0,994.0,88.0,2.1,12.0,769.0,1097.18,830.66
2016,2,4,13,15,991.5,88.0,2.0,12.0,760.0,1088.6,823.81
2016,2,4,13,30,989.0,88.0,1.9,12.0,751.0,1075.98,814.54
2016,2,4,13,45,986.0,86.0,1.85,12.5,733.5,1056.53,800.25
2016,2,4,14,0,983.0,84.0,1.8,13.0,716.0,1033.23,783.67
2016,2,4,14,15,974.5,83.0,1.75,13.0,689.5,1002.35,763.62
2016,2,4,14,30,966.0,82.0,1.7,13.0,663.0,968.14,741.43
2016,2,4,14,45,946.5,83.0,1.65,13.0,627.0,923.74,712.25
2016,2,4,15,0,927.0,84.0,1.6,13.0,591.0,877.15,681.44
2016,2,4,15,15,909.5,81.5,1.45,12.5,550.0,826.14,647.19
2016,2,4,15,30,892.0,79.0,1.3,12.0,509.0,779.64,615.74
2016,2,4,15,45,868.0,76.0,1.2,12.0,461.5,719.79,573.59
2016,2,4,16,0,844.0,73.0,1.1,12.0,414.0,659.47,529.35
2016,2,4,16,15,808.5,68.5,1.0,11.0,362.5,590.28,477.79
2016,2,4,16,30,773.0,64.0,0.9,10.0,311.0,522.54,425.21
2016,2,4,16,45,719.5,58.5,0.85,9.5,257.0,446.42,363.34
2016,2,4,17,0,666.0,53.0,0.8,9.0,203.0,374.48,302.18
2016,2,4,17,15,576.5,45.0,0.9,8.0,150.5,293.53,232.6
2016,2,4,17,30,487.0,37.0,1.0,7.0,98.0,219.51,166.15
2016,2,4,17,45,316.5,24.0,1.15,6.5,56.0,126.17,73.58
2016,2,4,18,0,146.0,11.0,1.3,6.0,14.0,41.27,0.0
2016,2,4,18,15,73.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,71.0,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,142.0,11.0,1.9,1.0,14.0,40.23,0.0
2016,2,5,7,45,310.0,24.0,2.25,2.0,55.5,124.02,74.62
2016,2,5,8,0,478.0,37.0,2.6,3.0,97.0,215.8,167.42
2016,2,5,8,15,566.0,45.5,2.6,4.0,149.5,289.18,235.77
2016,2,5,8,30,654.0,54.0,2.6,5.0,202.0,372.12,310.29
2016,2,5,8,45,703.5,60.0,2.65,6.0,254.5,439.15,369.61
2016,2,5,9,0,753.0,66.0,2.7,7.0,307.0,512.8,431.71
2016,2,5,9,15,788.0,70.5,3.15,8.0,358.0,579.32,486.82
2016,2,5,9,30,823.0,75.0,3.6,9.0,409.0,647.28,541.22
2016,2,5,9,45,842.5,79.5,4.05,10.0,454.5,705.31,585.4
2016,2,5,10,0,862.0,84.0,4.5,11.0,500.0,762.57,627.67
2016,2,5,10,15,879.5,86.5,4.45,11.0,541.0,814.81,665.05
2016,2,5,10,30,897.0,89.0,4.4,11.0,582.0,865.45,700.65
2016,2,5,10,45,729.0,142.0,4.4,11.5,558.0,817.26,661.66
2016,2,5,11,0,561.0,195.0,4.4,12.0,534.0,742.4,602.09
2016,2,5,11,15,746.5,146.5,4.35,12.0,616.5,881.66,706.18
2016,2,5,11,30,932.0,98.0,4.3,12.0,699.0,1002.2,790.75
2016,2,5,11,45,935.0,100.0,4.25,12.5,716.5,1024.64,802.75
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,1043.43,813.23
2016,2,5,12,15,940.0,102.5,4.15,13.0,742.5,1055.74,820.82
2016,2,5,12,30,942.0,103.0,4.1,13.0,751.0,1064.21,825.96
2016,2,5,12,45,750.0,169.5,4.05,13.5,685.5,969.89,757.91
2016,2,5,13,0,558.0,236.0,4.0,14.0,620.0,844.95,666.03
2016,2,5,13,15,526.0,245.0,3.95,14.0,603.0,819.73,647.71
2016,2,5,13,30,494.0,254.0,3.9,14.0,586.0,792.5,627.22
2016,2,5,13,45,601.5,209.0,3.9,14.0,604.0,837.65,664.0
2016,2,5,14,0,709.0,164.0,3.9,14.0,622.0,884.3,698.5
2016,2,5,14,15,806.0,131.5,3.85,14.0,634.0,913.51,719.8
2016,2,5,14,30,903.0,99.0,3.8,14.0,646.0,941.55,740.47
2016,2,5,14,45,880.5,100.5,3.75,14.0,610.5,896.34,708.9
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,849.2,676.25
2016,2,5,15,15,839.0,99.0,3.55,13.5,534.5,798.16,641.11
2016,2,5,15,30,820.0,96.0,3.4,13.0,494.0,745.72,604.42
2016,2,5,15,45,791.5,92.5,3.3,13.0,447.5,684.89,559.89
2016,2,5,16,0,763.0,89.0,3.2,13.0,401.0,627.63,515.31
2016,2,5,16,15,724.5,83.5,2.75,12.0,350.5,559.09,461.29
2016,2,5,16,30,686.0,78.0,2.3,11.0,300.0,492.55,407.14
2016,2,5,16,45,625.5,71.5,1.9,10.0,247.0,416.12,343.31
2016,2,5,17,0,565.0,65.0,1.5,9.0,194.0,344.88,281.67
2016,2,5,17,15,474.5,54.0,1.5,8.0,143.5,262.93,210.55
2016,2,5,17,30,384.0,43.0,1.5,7.0,93.0,190.86,146.0
2016,2,5,17,45,233.5,27.5,1.5,6.5,53.5,107.36,65.67
2016,2,5,18,0,83.0,12.0,1.5,6.0,14.0,28.69,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,157.0,12.0,5.5,4.0,16.0,44.23,0.0
2016,2,6,7,45,321.0,24.5,5.65,4.5,57.5,127.82,79.04
2016,2,6,8,0,485.0,37.0,5.8,5.0,99.0,217.82,168.97
2016,2,6,8,15,573.0,45.0,6.2,5.5,151.5,291.07,238.32
2016,2,6,8,30,661.0,53.0,6.6,6.0,204.0,371.33,312.76
2016,2,6,8,45,711.0,59.0,7.0,7.0,257.5,441.79,376.91
2016,2,6,9,0,761.0,65.0,7.4,8.0,311.0,516.14,442.17
2016,2,6,9,15,796.0,69.5,7.5,8.5,362.5,583.11,499.66
2016,2,6,9,30,831.0,74.0,7.6,9.0,414.0,651.51,556.57
2016,2,6,9,45,857.0,76.5,7.75,9.5,461.5,712.23,604.79
2016,2,6,10,0,883.0,79.0,7.9,10.0,509.0,772.69,650.71
2016,2,6,10,15,900.0,81.5,7.85,10.5,550.0,818.64,683.88
2016,2,6,10,30,917.0,84.0,7.8,11.0,591.0,869.08,720.1
2016,2,6,10,45,929.5,86.0,7.75,11.5,625.5,913.08,750.82
2016,2,6,11,0,942.0,88.0,7.7,12.0,660.0,954.52,779.27
2016,2,6,11,15,950.5,89.0,7.6,12.0,686.0,988.29,802.95
2016,2,6,11,30,959.0,90.0,7.5,12.0,712.0,1018.82,824.16
2016,2,6,11,45,967.5,89.5,7.45,12.0,731.0,1044.14,841.74
2016,2,6,12,0,976.0,89.0,7.4,12.0,750.0,1065.86,856.74
2016,2,6,12,15,978.5,89.0,7.25,12.0,759.0,1078.49,864.6
2016,2,6,12,30,981.0,89.0,7.1,12.0,768.0,1087.14,869.69
2016,2,6,12,45,981.5,89.0,7.0,12.5,768.5,1089.76,869.19
2016,2,6,13,0,982.0,89.0,6.9,13.0,769.0,1088.3,865.93
2016,2,6,13,15,979.5,88.5,6.75,13.0,760.0,1079.21,858.67
2016,2,6,13,30,977.0,88.0,6.6,13.0,751.0,1066.13,848.74
2016,2,6,13,45,972.5,87.5,6.45,13.0,733.5,1047.21,834.75
2016,2,6,14,0,968.0,87.0,6.3,13.0,716.0,1024.53,818.21
2016,2,6,14,15,960.0,85.5,6.15,13.0,690.0,993.8,795.92
2016,2,6,14,30,952.0,84.0,6.0,13.0,664.0,959.76,771.32
2016,2,6,14,45,934.5,84.5,5.85,13.0,629.0,916.8,740.11
2016,2,6,15,0,917.0,85.0,5.7,13.0,594.0,871.56,707.16
2016,2,6,15,15,900.0,82.5,5.45,12.5,553.0,828.0,676.09
2016,2,6,15,30,883.0,80.0,5.2,12.0,512.0,775.36,637.78
2016,2,6,15,45,859.5,77.0,5.0,12.0,465.0,716.12,593.01
2016,2,6,16,0,836.0,74.0,4.8,12.0,418.0,656.39,546.15
2016,2,6,16,15,802.0,69.5,4.2,11.0,367.0,588.37,490.89
2016,2,6,16,30,768.0,65.0,3.6,10.0,316.0,521.65,435.63
2016,2,6,16,45,717.5,59.5,3.05,9.5,262.5,447.15,371.67
2016,2,6,17,0,667.0,54.0,2.5,9.0,209.0,376.54,308.9
2016,2,6,17,15,582.0,46.0,2.25,8.0,156.0,296.96,238.19
2016,2,6,17,30,497.0,38.0,2.0,7.0,103.0,223.95,171.36
2016,2,6,17,45,340.0,25.5,1.8,6.5,60.5,135.47,85.69
2016,2,6,18,0,183.0,13.0,1.6,6.0,18.0,51.01,0.0
2016,2,6,18,15,91.5,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,36.59,0.0
2016,2,7,7,45,280.5,27.5,3.05,2.5,58.5,120.06,77.12
2016,2,7,8,0,444.0,42.0,3.1,3.0,100.0,208.88,163.15
2016,2,7,8,15,533.0,51.5,3.15,3.5,152.5,282.15,231.41
2016,2,7,8,30,622.0,61.0,3.2,4.0,205.0,365.04,306.58
2016,2,7,8,45,686.0,65.5,3.3,5.0,260.0,438.78,371.76
2016,2,7,9,0,750.0,70.0,3.4,6.0,315.0,515.4,436.93
2016,2,7,9,15,785.5,74.5,3.55,7.0,366.5,582.32,491.82
2016,2,7,9,30,821.0,79.0,3.7,8.0,418.0,650.7,545.84
2016,2,7,9,45,849.0,81.0,3.9,9.0,465.5,711.99,591.9
2016,2,7,10,0,877.0,83.0,4.1,10.0,513.0,773.17,635.37
2016,2,7,10,15,894.0,85.5,4.25,10.5,554.0,825.76,672.78
2016,2,7,10,30,911.0,88.0,4.4,11.0,595.0,869.25,703.04
2016,2,7,10,45,924.5,89.0,4.6,12.0,629.5,912.8,732.13
2016,2,7,11,0,938.0,90.0,4.8,13.0,664.0,953.87,759.11
2016,2,7,11,15,946.0,91.5,4.9,13.5,690.0,987.72,781.37
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,1018.33,801.3
2016,2,7,11,45,956.0,95.5,5.1,14.5,733.0,1040.91,815.56
2016,2,7,12,0,958.0,98.0,5.2,15.0,750.0,1059.7,827.28
2016,2,7,12,15,960.0,98.0,5.2,15.0,759.0,1071.7,835.1
2016,2,7,12,30,962.0,98.0,5.2,15.0,768.0,1079.77,840.38
2016,2,7,12,45,963.5,97.5,5.2,15.5,768.0,1082.77,840.7
2016,2,7,13,0,965.0,97.0,5.2,16.0,768.0,1081.77,838.43
2016,2,7,13,15,962.0,96.5,5.1,16.0,759.0,1072.3,831.21
2016,2,7,13,30,959.0,96.0,5.0,16.0,750.0,1058.91,821.49
2016,2,7,13,45,955.5,94.5,4.95,16.5,732.5,1040.02,807.0
2016,2,7,14,0,952.0,93.0,4.9,17.0,715.0,1017.4,790.12
2016,2,7,14,15,943.5,91.5,4.75,17.0,689.0,986.54,768.29
2016,2,7,14,30,935.0,90.0,4.6,17.0,663.0,952.47,744.31
2016,2,7,14,45,924.0,87.5,4.45,17.0,629.0,912.02,715.83
2016,2,7,15,0,913.0,85.0,4.3,17.0,595.0,868.93,685.43
2016,2,7,15,15,896.0,82.5,3.95,16.5,554.0,825.45,655.35
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,772.92,618.27
2016,2,7,15,45,855.5,77.0,3.25,16.0,466.5,713.8,574.71
2016,2,7,16,0,832.0,74.0,2.9,16.0,420.0,654.19,529.18
2016,2,7,16,15,798.0,69.5,2.65,15.0,368.5,586.29,477.31
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,519.72,424.57
2016,2,7,16,45,711.5,59.5,2.2,13.0,263.5,444.36,362.89
2016,2,7,17,0,659.0,54.0,2.0,12.0,210.0,373.14,302.1
2016,2,7,17,15,574.5,46.0,2.0,11.0,157.5,294.0,233.25
2016,2,7,17,30,490.0,38.0,2.0,10.0,105.0,221.56,168.09
2016,2,7,17,45,332.0,26.0,2.0,9.5,62.0,134.41,86.4
2016,2,7,18,0,174.0,14.0,2.0,9.0,19.0,49.97,0.0
2016,2,7,18,15,87.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.5,4.15,3.5,7.5,0.0,0.0
2016,2,8,7,30,0.0,15.0,4.3,4.0,15.0,13.64,0.0
2016,2,8,7,45,134.5,30.5,4.45,5.0,48.5,83.26,54.35
2016,2,8,8,0,269.0,46.0,4.6,6.0,82.0,153.43,119.35
2016,2,8,8,15,316.0,61.5,4.9,6.5,122.0,205.29,167.9
2016,2,8,8,30,363.0,77.0,5.2,7.0,162.0,262.51,220.39
2016,2,8,8,45,386.5,93.0,5.55,8.0,203.0,313.33,265.98
2016,2,8,9,0,410.0,109.0,5.9,9.0,244.0,366.1,311.75
2016,2,8,9,15,443.5,122.5,5.9,9.5,289.0,423.88,360.75
2016,2,8,9,30,477.0,136.0,5.9,10.0,334.0,484.05,410.42
2016,2,8,9,45,450.5,159.5,5.95,10.5,363.5,514.73,433.97
2016,2,8,10,0,424.0,183.0,6.0,11.0,393.0,541.59,453.78
2016,2,8,10,15,504.5,175.5,5.95,11.0,444.5,615.85,514.15
2016,2,8,10,30,585.0,168.0,5.9,11.0,496.0,694.19,576.54
2016,2,8,10,45,603.5,173.5,5.9,11.5,528.5,743.64,612.93
2016,2,8,11,0,622.0,179.0,5.9,12.0,561.0,785.99,643.52
2016,2,8,11,15,806.5,127.5,5.95,12.5,644.0,910.44,735.38
2016,2,8,11,30,991.0,76.0,6.0,13.0,727.0,1033.56,823.23
2016,2,8,11,45,990.5,80.0,6.1,13.5,744.5,1056.34,837.23
2016,2,8,12,0,990.0,84.0,6.2,14.0,762.0,1075.1,849.0
2016,2,8,12,15,993.0,84.0,6.2,14.0,771.5,1088.44,857.95
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,1097.73,864.22
2016,2,8,12,45,999.0,82.5,6.25,14.5,781.5,1101.1,865.17
2016,2,8,13,0,1002.0,81.0,6.3,15.0,782.0,1100.31,863.37
2016,2,8,13,15,999.5,81.0,6.25,15.0,773.5,1091.71,857.17
2016,2,8,13,30,997.0,81.0,6.2,15.0,765.0,1079.02,848.29
2016,2,8,13,45,995.0,79.0,6.2,15.0,747.5,1060.38,835.69
2016,2,8,14,0,993.0,77.0,6.2,15.0,730.0,1037.79,820.41
2016,2,8,14,15,986.0,75.5,6.15,15.0,704.0,1007.36,799.22
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,973.46,775.58
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.0,934.2,748.27
2016,2,8,15,0,963.0,69.0,6.1,15.0,610.0,891.94,718.6
2016,2,8,15,15,948.0,67.5,5.95,14.5,569.5,842.55,683.94
2016,2,8,15,30,933.0,66.0,5.8,14.0,529.0,791.19,647.39
2016,2,8,15,45,914.0,62.5,5.7,14.0,482.0,732.86,603.97
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,673.55,559.05
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.0,607.45,505.94
2016,2,8,16,30,835.0,53.0,4.6,12.0,331.0,542.22,451.8
2016,2,8,16,45,790.5,48.5,4.1,11.5,277.0,472.25,391.14
2016,2,8,17,0,746.0,44.0,3.6,11.0,223.0,401.74,328.48
2016,2,8,17,15,668.5,38.5,3.3,10.0,169.0,320.72,256.25
2016,2,8,17,30,591.0,33.0,3.0,9.0,115.0,247.64,188.77
2016,2,8,17,45,438.5,23.5,2.7,8.0,69.0,158.59,104.25
2016,2,8,18,0,286.0,14.0,2.4,7.0,23.0,73.91,0.0
2016,2,8,18,15,143.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,250.0,13.0,3.3,4.0,21.0,64.47,0.0
2016,2,9,7,45,406.0,23.0,3.55,5.0,65.5,147.67,97.5
2016,2,9,8,0,562.0,33.0,3.8,6.0,110.0,235.93,182.12
2016,2,9,8,15,641.0,39.5,3.7,6.5,163.5,308.82,250.47
2016,2,9,8,30,720.0,46.0,3.6,7.0,217.0,389.98,324.07
2016,2,9,8,45,767.0,50.0,3.5,8.0,271.0,459.78,385.43
2016,2,9,9,0,814.0,54.0,3.4,9.0,325.0,533.13,446.84
2016,2,9,9,15,844.5,57.0,3.6,10.0,376.5,593.92,496.49
2016,2,9,9,30,875.0,60.0,3.8,11.0,428.0,659.44,547.87
2016,2,9,9,45,895.5,63.0,4.05,12.5,474.5,718.42,589.48
2016,2,9,10,0,916.0,66.0,4.3,14.0,521.0,776.62,629.32
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.5,827.49,664.59
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,876.45,698.02
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,919.05,726.48
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,958.81,752.71
2016,2,9,11,15,972.0,74.0,4.75,16.0,696.0,991.98,775.21
2016,2,9,11,30,979.0,75.0,4.8,16.0,722.0,1021.74,795.37
2016,2,9,11,45,973.0,81.0,4.85,16.5,737.5,1041.45,807.0
2016,2,9,12,0,967.0,87.0,4.9,17.0,753.0,1056.97,815.87
2016,2,9,12,15,969.0,87.5,4.9,17.0,762.0,1069.71,824.11
2016,2,9,12,30,971.0,88.0,4.9,17.0,771.0,1078.47,829.78
2016,2,9,12,45,972.0,87.5,4.9,17.5,771.0,1081.02,829.75
2016,2,9,13,0,973.0,87.0,4.9,18.0,771.0,1079.51,827.16
2016,2,9,13,15,970.5,86.5,4.85,18.0,762.0,1070.49,820.76
2016,2,9,13,30,968.0,86.0,4.8,18.0,753.0,1057.49,811.85
2016,2,9,13,45,963.5,84.5,4.75,18.5,735.5,1037.46,796.72
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,1013.69,779.23
2016,2,9,14,15,951.0,82.0,4.6,19.0,692.0,983.67,758.63
2016,2,9,14,30,943.0,81.0,4.5,19.0,666.0,950.37,735.83
2016,2,9,14,45,929.5,80.0,4.45,19.0,632.0,909.21,707.9
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,865.54,678.07
2016,2,9,15,15,899.5,77.0,4.05,18.5,557.0,816.04,643.71
2016,2,9,15,30,883.0,75.0,3.7,18.0,516.0,764.84,607.87
2016,2,9,15,45,862.5,71.5,3.4,18.0,470.0,713.11,570.3
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,654.55,526.38
2016,2,9,16,15,809.5,64.5,2.7,17.0,373.0,588.2,475.48
2016,2,9,16,30,777.0,61.0,2.3,16.0,322.0,523.01,423.72
2016,2,9,16,45,731.0,55.5,1.9,15.0,269.0,450.23,364.08
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,380.94,304.97
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,300.71,236.23
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,228.76,172.18
2016,2,9,17,45,379.0,25.0,1.5,11.5,67.0,146.1,96.46
2016,2,9,18,0,232.0,14.0,1.5,11.0,23.0,62.31,0.0
2016,2,9,18,15,116.0,7.0,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,224.0,14.0,1.5,5.0,22.0,59.81,0.0
2016,2,10,7,45,376.5,25.0,1.75,6.0,66.0,143.91,96.5
2016,2,10,8,0,529.0,36.0,2.0,7.0,110.0,227.74,175.0
2016,2,10,8,15,609.5,43.0,2.1,7.5,163.5,300.09,241.66
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,380.85,313.78
2016,2,10,8,45,738.5,55.0,2.3,9.0,270.5,451.1,374.64
2016,2,10,9,0,787.0,60.0,2.4,10.0,324.0,525.11,435.94
2016,2,10,9,15,819.0,63.5,2.65,11.0,375.5,590.55,488.59
2016,2,10,9,30,851.0,67.0,2.9,12.0,427.0,657.12,540.22
2016,2,10,9,45,873.0,70.0,3.2,13.0,474.0,711.23,579.49
2016,2,10,10,0,895.0,73.0,3.5,14.0,521.0,769.63,620.43
2016,2,10,10,15,910.5,75.0,3.45,14.5,561.5,820.72,654.62
2016,2,10,10,30,926.0,77.0,3.4,15.0,602.0,870.0,686.86
2016,2,10,10,45,936.5,79.0,3.4,15.5,636.0,912.84,714.25
2016,2,10,11,0,947.0,81.0,3.4,16.0,670.0,952.95,739.44
2016,2,10,11,15,954.5,82.0,3.35,16.5,696.0,986.15,759.2
2016,2,10,11,30,962.0,83.0,3.3,17.0,722.0,1016.02,776.55
2016,2,10,11,45,966.0,84.0,3.25,17.5,740.0,1039.03,789.17
2016,2,10,12,0,970.0,85.0,3.2,18.0,758.0,1058.27,799.3
2016,2,10,12,15,972.5,85.5,3.2,18.5,767.0,1071.56,806.0
2016,2,10,12,30,975.0,86.0,3.2,19.0,776.0,1080.86,810.22
2016,2,10,12,45,974.0,86.5,3.2,19.5,776.0,1082.62,809.65
2016,2,10,13,0,973.0,87.0,3.2,20.0,776.0,1080.31,806.65
2016,2,10,13,15,970.5,86.5,3.15,20.0,767.0,1071.28,800.51
2016,2,10,13,30,968.0,86.0,3.1,20.0,758.0,1058.27,791.96
2016,2,10,13,45,962.5,86.0,3.1,20.0,740.5,1039.05,779.94
2016,2,10,14,0,957.0,86.0,3.1,20.0,723.0,1016.12,765.58
2016,2,10,14,15,949.5,84.5,3.1,20.0,697.0,985.98,746.45
2016,2,10,14,30,942.0,83.0,3.1,20.0,671.0,952.53,725.09
2016,2,10,14,45,930.0,81.5,3.1,20.5,637.5,912.06,697.49
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,868.97,668.0
2016,2,10,15,15,902.5,78.0,2.85,20.5,563.5,820.13,635.19
2016,2,10,15,30,887.0,76.0,2.6,20.0,523.0,769.5,600.74
2016,2,10,15,45,863.5,73.5,2.4,20.0,476.0,716.59,563.38
2016,2,10,16,0,840.0,71.0,2.2,20.0,429.0,657.07,519.85
2016,2,10,16,15,808.0,67.0,2.1,19.0,378.0,590.43,470.9
2016,2,10,16,30,776.0,63.0,2.0,18.0,327.0,524.91,420.79
2016,2,10,16,45,725.0,58.5,1.95,17.0,273.0,450.62,361.8
2016,2,10,17,0,674.0,54.0,1.9,16.0,219.0,380.29,303.32
2016,2,10,17,15,594.5,46.5,2.05,15.0,166.0,302.25,236.79
2016,2,10,17,30,515.0,39.0,2.2,14.0,113.0,230.66,173.44
2016,2,10,17,45,367.0,27.0,2.4,13.5,68.5,144.72,96.49
2016,2,10,18,0,219.0,15.0,2.6,13.0,24.0,68.99,0.0
2016,2,10,18,15,109.5,7.5,2.75,13.0,12.0,6.82,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,7.5,3.85,8.0,12.0,0.0,0.0
2016,2,11,7,30,243.0,15.0,4.0,9.0,24.0,64.61,0.0
2016,2,11,7,45,394.5,26.0,4.15,10.0,70.0,149.55,100.45
2016,2,11,8,0,546.0,37.0,4.3,11.0,116.0,234.23,178.52
2016,2,11,8,15,625.5,44.0,4.15,12.0,170.0,307.3,245.08
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,388.63,316.6
2016,2,11,8,45,754.0,56.0,3.85,14.0,278.5,460.08,377.78
2016,2,11,9,0,803.0,61.0,3.7,15.0,333.0,535.3,439.18
2016,2,11,9,15,834.5,64.5,3.85,16.0,385.0,601.37,491.47
2016,2,11,9,30,866.0,68.0,4.0,17.0,437.0,668.46,542.55
2016,2,11,9,45,888.0,70.5,4.2,18.0,484.5,722.77,580.92
2016,2,11,10,0,910.0,73.0,4.4,19.0,532.0,781.31,621.02
2016,2,11,10,15,925.5,75.0,4.55,19.5,573.0,833.08,656.52
2016,2,11,10,30,941.0,77.0,4.7,20.0,614.0,882.98,690.27
2016,2,11,10,45,952.0,78.5,4.85,21.0,648.5,926.22,717.54
2016,2,11,11,0,963.0,80.0,5.0,22.0,683.0,966.7,742.59
2016,2,11,11,15,970.0,81.0,4.9,22.5,709.0,999.91,761.92
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,1029.71,778.72
2016,2,11,11,45,974.0,86.5,4.7,23.5,751.0,1050.44,789.24
2016,2,11,12,0,971.0,91.0,4.6,24.0,767.0,1067.11,797.06
2016,2,11,12,15,972.5,91.5,4.5,24.0,776.0,1079.43,803.82
2016,2,11,12,30,974.0,92.0,4.4,24.0,785.0,1087.75,808.31
2016,2,11,12,45,972.0,92.5,4.35,24.0,784.0,1088.51,808.31
2016,2,11,13,0,970.0,93.0,4.3,24.0,783.0,1085.2,805.86
2016,2,11,13,15,967.0,92.5,4.2,24.0,774.0,1075.68,799.17
2016,2,11,13,30,964.0,92.0,4.1,24.0,765.0,1062.2,790.06
2016,2,11,13,45,956.0,92.5,4.05,24.5,746.5,1041.18,774.94
2016,2,11,14,0,948.0,93.0,4.0,25.0,728.0,1016.55,757.64
2016,2,11,14,15,939.5,91.5,3.85,24.5,701.5,985.66,738.55
2016,2,11,14,30,931.0,90.0,3.7,24.0,675.0,951.54,717.27
2016,2,11,14,45,918.5,88.5,3.6,24.0,641.0,910.92,690.41
2016,2,11,15,0,906.0,87.0,3.5,24.0,607.0,867.74,661.7
