Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,15,889.5,84.5,3.25,23.5,566.0,824.69,633.3
2016,2,11,15,30,873.0,82.0,3.0,23.0,525.0,772.55,598.15
2016,2,11,15,45,847.0,79.5,2.75,22.5,477.5,712.21,556.61
2016,2,11,16,0,821.0,77.0,2.5,22.0,430.0,651.62,513.09
2016,2,11,16,15,787.5,72.5,2.35,21.0,379.0,584.26,463.59
2016,2,11,16,30,754.0,68.0,2.2,20.0,328.0,518.21,413.15
2016,2,11,16,45,702.0,63.0,2.1,19.0,274.0,443.84,354.3
2016,2,11,17,0,650.0,58.0,2.0,18.0,220.0,375.99,298.08
2016,2,11,17,15,570.0,49.5,2.1,17.0,167.0,295.78,230.39
2016,2,11,17,30,490.0,41.0,2.2,16.0,114.0,224.21,167.77
2016,2,11,17,45,346.0,29.0,2.3,15.5,69.5,140.77,94.33
2016,2,11,18,0,202.0,17.0,2.4,15.0,25.0,67.59,0.0
2016,2,11,18,15,101.0,8.5,2.45,14.5,12.5,7.73,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.5,8.0,2.15,8.0,12.0,7.28,0.0
2016,2,12,7,30,183.0,16.0,2.5,9.0,24.0,61.53,0.0
2016,2,12,7,45,331.0,29.0,2.85,10.0,68.0,135.19,92.11
2016,2,12,8,0,479.0,42.0,3.2,11.0,112.0,219.59,167.86
2016,2,12,8,15,561.0,50.5,3.05,11.5,165.0,291.13,232.55
2016,2,12,8,30,643.0,59.0,2.9,12.0,218.0,371.57,303.15
2016,2,12,8,45,695.5,64.5,2.75,13.0,272.5,441.94,362.85
2016,2,12,9,0,748.0,70.0,2.6,14.0,327.0,514.58,421.65
2016,2,12,9,15,781.5,74.5,2.6,15.0,378.5,580.43,472.95
2016,2,12,9,30,815.0,79.0,2.6,16.0,430.0,647.62,523.1
2016,2,12,9,45,839.0,82.0,2.65,17.0,476.5,707.25,565.14
2016,2,12,10,0,863.0,85.0,2.7,18.0,523.0,766.5,604.49
2016,2,12,10,15,879.5,87.5,2.8,18.5,564.0,818.45,639.16
2016,2,12,10,30,896.0,90.0,2.9,19.0,605.0,868.72,672.14
2016,2,12,10,45,907.0,92.0,3.0,20.0,639.0,903.68,692.76
2016,2,12,11,0,918.0,94.0,3.1,21.0,673.0,943.43,716.54
2016,2,12,11,15,926.0,95.5,3.15,21.5,698.5,976.99,736.84
2016,2,12,11,30,934.0,97.0,3.2,22.0,724.0,1007.35,754.93
2016,2,12,11,45,940.5,97.0,3.25,22.5,742.5,1031.14,768.63
2016,2,12,12,0,947.0,97.0,3.3,23.0,761.0,1051.32,780.05
2016,2,12,12,15,949.0,97.0,3.3,23.0,769.5,1063.32,787.3
2016,2,12,12,30,951.0,97.0,3.3,23.0,778.0,1071.4,792.21
2016,2,12,12,45,949.0,98.0,3.3,23.5,777.5,1072.69,791.34
2016,2,12,13,0,947.0,99.0,3.3,24.0,777.0,1069.99,788.11
2016,2,12,13,15,944.0,98.5,3.3,24.0,767.5,1060.61,782.27
2016,2,12,13,30,941.0,98.0,3.3,24.0,758.0,1047.35,774.1
2016,2,12,13,45,934.0,97.5,3.3,24.0,740.0,1026.43,761.04
2016,2,12,14,0,927.0,97.0,3.3,24.0,722.0,1001.94,745.77
2016,2,12,14,15,918.0,96.0,3.3,23.5,695.5,971.61,728.07
2016,2,12,14,30,909.0,95.0,3.3,23.0,669.0,938.15,708.19
2016,2,12,14,45,886.0,97.0,3.3,23.0,633.0,901.15,684.41
2016,2,12,15,0,863.0,99.0,3.3,23.0,597.0,853.71,653.21
2016,2,12,15,15,845.0,96.0,3.2,22.5,556.5,802.97,620.06
2016,2,12,15,30,827.0,93.0,3.1,22.0,516.0,750.74,585.33
2016,2,12,15,45,800.5,90.0,3.05,22.0,469.0,691.25,543.84
2016,2,12,16,0,774.0,87.0,3.0,22.0,422.0,631.66,499.96
2016,2,12,16,15,739.0,82.0,2.75,21.0,371.5,567.55,452.09
2016,2,12,16,30,704.0,77.0,2.5,20.0,321.0,502.41,401.78
2016,2,12,16,45,650.5,70.5,2.25,19.0,268.0,428.17,342.52
2016,2,12,17,0,597.0,64.0,2.0,18.0,215.0,358.46,284.7
2016,2,12,17,15,516.5,54.5,2.05,17.0,163.5,279.85,218.47
2016,2,12,17,30,436.0,45.0,2.1,16.0,112.0,209.97,157.67
2016,2,12,17,45,300.5,31.0,2.15,15.5,68.5,130.01,88.11
2016,2,12,18,0,165.0,17.0,2.2,15.0,25.0,59.96,0.0
2016,2,12,18,15,82.5,8.5,2.25,14.5,12.5,20.5,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.5,2.3,7.5,10.5,14.92,0.0
2016,2,13,7,30,95.0,17.0,2.3,8.0,21.0,43.23,0.0
2016,2,13,7,45,220.0,34.5,2.3,8.5,62.5,109.45,76.26
2016,2,13,8,0,345.0,52.0,2.3,9.0,104.0,183.76,142.3
2016,2,13,8,15,425.0,64.5,2.3,9.5,154.5,251.84,203.19
2016,2,13,8,30,505.0,77.0,2.3,10.0,205.0,328.12,269.95
2016,2,13,8,45,563.5,85.5,2.3,11.0,257.0,397.77,329.08
2016,2,13,9,0,622.0,94.0,2.3,12.0,309.0,472.61,390.12
2016,2,13,9,15,659.5,100.5,2.25,12.5,359.0,537.14,441.32
2016,2,13,9,30,697.0,107.0,2.2,13.0,409.0,603.72,492.22
2016,2,13,9,45,726.0,111.0,2.2,14.0,455.0,663.1,535.19
2016,2,13,10,0,755.0,115.0,2.2,15.0,501.0,722.86,576.41
2016,2,13,10,15,774.0,119.0,2.35,15.5,541.5,774.64,611.95
2016,2,13,10,30,793.0,123.0,2.5,16.0,582.0,825.26,646.22
2016,2,13,10,45,808.5,125.0,2.65,17.0,616.0,864.11,670.51
2016,2,13,11,0,824.0,127.0,2.8,18.0,650.0,905.74,696.55
2016,2,13,11,15,833.5,129.0,2.95,18.5,675.5,939.48,718.18
2016,2,13,11,30,843.0,131.0,3.1,19.0,701.0,970.33,737.83
2016,2,13,11,45,877.5,119.0,3.3,20.0,725.5,1006.46,760.0
2016,2,13,12,0,912.0,107.0,3.5,21.0,750.0,1029.18,772.95
2016,2,13,12,15,914.5,107.5,3.6,21.0,759.0,1041.89,781.59
2016,2,13,12,30,917.0,108.0,3.7,21.0,768.0,1050.84,787.95
2016,2,13,12,45,918.5,107.5,3.8,21.5,768.5,1053.81,788.99
2016,2,13,13,0,920.0,107.0,3.9,22.0,769.0,1052.93,787.66
2016,2,13,13,15,917.5,106.5,4.0,22.0,760.5,1044.2,782.79
2016,2,13,13,30,915.0,106.0,4.1,22.0,752.0,1031.68,775.56
2016,2,13,13,45,911.5,104.5,4.25,22.0,735.0,1013.34,764.81
2016,2,13,14,0,908.0,103.0,4.4,22.0,718.0,991.4,751.66
2016,2,13,14,15,899.5,101.5,4.45,22.0,692.0,961.35,732.36
2016,2,13,14,30,891.0,100.0,4.5,22.0,666.0,928.2,711.12
2016,2,13,14,45,875.5,99.0,4.55,22.0,632.0,894.78,689.58
2016,2,13,15,0,860.0,98.0,4.6,22.0,598.0,850.41,660.08
2016,2,13,15,15,842.5,95.5,4.5,21.5,558.0,800.71,626.78
2016,2,13,15,30,825.0,93.0,4.4,21.0,518.0,749.48,591.92
2016,2,13,15,45,801.5,89.0,4.35,21.0,472.0,691.04,550.3
2016,2,13,16,0,778.0,85.0,4.3,21.0,426.0,632.27,506.3
2016,2,13,16,15,744.0,80.5,3.85,20.0,375.5,568.88,457.87
2016,2,13,16,30,710.0,76.0,3.4,19.0,325.0,504.59,407.22
2016,2,13,16,45,660.0,69.5,3.0,18.5,272.0,431.78,347.54
2016,2,13,17,0,610.0,63.0,2.6,18.0,219.0,363.11,289.34
2016,2,13,17,15,531.5,54.5,2.5,17.0,167.5,285.59,223.44
2016,2,13,17,30,453.0,46.0,2.4,16.0,116.0,216.48,162.9
2016,2,13,17,45,318.0,32.5,2.3,15.5,72.0,136.03,93.01
2016,2,13,18,0,183.0,19.0,2.2,15.0,28.0,66.0,0.0
2016,2,13,18,15,91.5,9.5,2.3,14.5,14.0,22.73,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,13.0,4.2,10.5,13.0,11.82,0.0
2016,2,14,7,30,0.0,26.0,4.5,11.0,26.0,25.73,0.0
2016,2,14,7,45,216.5,36.5,4.8,12.0,69.5,110.46,76.88
2016,2,14,8,0,433.0,47.0,5.1,13.0,113.0,209.02,159.96
2016,2,14,8,15,513.5,56.0,5.5,13.5,165.0,278.12,222.46
2016,2,14,8,30,594.0,65.0,5.9,14.0,217.0,355.93,291.56
2016,2,14,8,45,297.0,65.0,6.35,15.0,141.0,234.1,193.93
2016,2,14,9,0,0.0,65.0,6.8,16.0,65.0,57.44,43.19
2016,2,14,9,15,0.0,75.5,6.85,16.5,75.5,66.83,50.96
2016,2,14,9,30,0.0,86.0,6.9,17.0,86.0,76.45,58.76
2016,2,14,9,45,0.0,113.0,7.0,18.0,113.0,101.91,79.48
2016,2,14,10,0,0.0,140.0,7.1,19.0,140.0,127.74,100.14
2016,2,14,10,15,0.0,151.0,7.0,19.0,151.0,138.04,108.26
2016,2,14,10,30,0.0,162.0,6.9,19.0,162.0,148.41,116.41
2016,2,14,10,45,3.5,180.5,6.8,19.5,182.5,169.32,132.95
2016,2,14,11,0,7.0,199.0,6.7,20.0,203.0,190.58,149.62
2016,2,14,11,15,7.5,206.0,6.5,20.0,211.0,197.85,155.16
2016,2,14,11,30,8.0,213.0,6.3,20.0,219.0,205.18,160.77
2016,2,14,11,45,167.0,270.5,6.1,20.5,389.5,451.54,358.74
2016,2,14,12,0,326.0,328.0,5.9,21.0,560.0,693.71,542.65
2016,2,14,12,15,228.0,343.0,5.7,21.0,506.0,598.78,467.76
2016,2,14,12,30,130.0,358.0,5.5,21.0,452.0,519.5,404.68
2016,2,14,12,45,166.0,358.5,5.3,21.5,479.0,556.43,432.57
2016,2,14,13,0,202.0,359.0,5.1,22.0,506.0,592.68,459.18
2016,2,14,13,15,280.0,340.0,5.0,22.0,540.5,665.51,514.7
2016,2,14,13,30,358.0,321.0,4.9,22.0,575.0,717.44,554.4
2016,2,14,13,45,477.5,270.5,4.85,22.0,601.0,787.59,608.33
2016,2,14,14,0,597.0,220.0,4.8,22.0,627.0,836.02,646.31
2016,2,14,14,15,617.5,203.0,4.7,22.0,610.5,827.52,640.61
2016,2,14,14,30,638.0,186.0,4.6,22.0,594.0,810.42,629.17
2016,2,14,14,45,551.5,204.0,4.6,22.0,544.0,727.97,568.79
2016,2,14,15,0,465.0,222.0,4.6,22.0,494.0,654.9,514.27
2016,2,14,15,15,539.0,182.5,4.45,21.5,477.5,652.27,515.83
2016,2,14,15,30,613.0,143.0,4.3,21.0,461.0,647.83,515.25
2016,2,14,15,45,498.5,154.5,4.2,21.0,398.0,544.16,435.41
2016,2,14,16,0,384.0,166.0,4.1,21.0,335.0,443.59,356.72
2016,2,14,16,15,356.5,152.0,3.55,20.0,295.0,391.94,316.81
2016,2,14,16,30,329.0,138.0,3.0,19.0,255.0,342.38,277.38
2016,2,14,16,45,305.0,118.5,2.55,18.5,213.5,290.7,234.92
2016,2,14,17,0,281.0,99.0,2.1,18.0,172.0,241.23,193.18
2016,2,14,17,15,240.0,79.0,2.0,17.0,131.0,186.89,147.08
2016,2,14,17,30,199.0,59.0,1.9,16.0,90.0,137.18,103.96
2016,2,14,17,45,99.5,40.5,1.85,15.5,56.0,78.19,54.11
2016,2,14,18,0,0.0,22.0,1.8,15.0,22.0,20.65,0.0
2016,2,14,18,15,0.0,11.0,1.85,15.0,11.0,10.01,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.5,10.0,4.0,10.5,13.5,19.22,0.0
2016,2,15,7,30,135.0,20.0,4.1,11.0,27.0,55.45,0.62
2016,2,15,7,45,280.5,34.0,4.2,11.5,71.0,125.78,88.02
2016,2,15,8,0,426.0,48.0,4.3,12.0,115.0,207.59,159.53
2016,2,15,8,15,507.5,58.0,4.55,12.5,167.5,277.76,222.73
2016,2,15,8,30,589.0,68.0,4.8,13.0,220.0,356.84,292.54
2016,2,15,8,45,649.5,73.0,5.05,14.0,275.0,428.16,354.02
2016,2,15,9,0,710.0,78.0,5.3,15.0,330.0,504.72,417.8
2016,2,15,9,15,745.0,83.0,5.35,15.5,381.0,570.35,471.23
2016,2,15,9,30,780.0,88.0,5.4,16.0,432.0,635.08,522.38
2016,2,15,9,45,806.5,91.0,5.5,17.0,479.5,695.19,567.16
2016,2,15,10,0,833.0,94.0,5.6,18.0,527.0,755.2,609.16
2016,2,15,10,15,850.0,97.0,5.6,18.0,568.0,807.15,646.27
2016,2,15,10,30,867.0,100.0,5.6,18.0,609.0,857.53,681.81
2016,2,15,10,45,877.5,103.0,5.6,18.5,642.5,900.38,710.1
2016,2,15,11,0,888.0,106.0,5.6,19.0,676.0,940.64,736.24
2016,2,15,11,15,896.0,107.5,5.6,19.5,702.0,974.02,757.24
2016,2,15,11,30,904.0,109.0,5.6,20.0,728.0,994.45,769.02
2016,2,15,11,45,910.0,109.5,5.7,20.5,746.0,1017.84,783.7
2016,2,15,12,0,916.0,110.0,5.8,21.0,764.0,1037.73,795.97
2016,2,15,12,15,918.5,110.5,5.7,21.0,773.0,1050.5,803.54
2016,2,15,12,30,921.0,111.0,5.6,21.0,782.0,1059.47,808.63
2016,2,15,12,45,926.0,108.5,5.6,21.0,783.0,1063.68,811.39
2016,2,15,13,0,931.0,106.0,5.6,21.0,784.0,1063.97,811.65
2016,2,15,13,15,929.5,105.5,5.45,21.0,775.5,1056.13,805.33
2016,2,15,13,30,928.0,105.0,5.3,21.0,767.0,1044.43,796.55
2016,2,15,13,45,931.0,100.5,5.15,21.0,751.5,1028.7,785.18
2016,2,15,14,0,934.0,96.0,5.0,21.0,736.0,1009.04,771.28
2016,2,15,14,15,927.0,94.5,4.85,21.0,711.0,979.7,750.82
2016,2,15,14,30,920.0,93.0,4.7,21.0,686.0,947.09,728.22
2016,2,15,14,45,914.5,89.5,4.6,21.0,654.0,910.36,703.17
2016,2,15,15,0,909.0,86.0,4.5,21.0,622.0,870.62,675.96
2016,2,15,15,15,894.5,83.5,4.25,20.5,581.5,822.03,642.89
2016,2,15,15,30,880.0,81.0,4.0,20.0,541.0,777.66,612.83
2016,2,15,15,45,867.0,76.0,3.8,20.0,496.0,723.12,573.96
2016,2,15,16,0,854.0,71.0,3.6,20.0,451.0,667.16,532.87
2016,2,15,16,15,824.5,67.5,3.05,19.0,399.5,601.61,482.68
2016,2,15,16,30,795.0,64.0,2.5,18.0,348.0,536.89,431.47
2016,2,15,16,45,756.5,58.0,2.0,17.0,294.5,465.96,373.75
2016,2,15,17,0,718.0,52.0,1.5,16.0,241.0,397.71,315.95
2016,2,15,17,15,645.5,45.5,1.45,15.0,186.0,318.51,248.82
2016,2,15,17,30,573.0,39.0,1.4,14.0,131.0,246.78,185.62
2016,2,15,17,45,443.0,29.0,1.35,13.5,83.5,163.88,112.95
2016,2,15,18,0,313.0,19.0,1.3,13.0,36.0,92.67,17.77
2016,2,15,18,15,156.5,9.5,1.3,12.5,18.0,32.49,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,116.5,10.0,3.35,9.0,16.5,26.52,0.0
2016,2,16,7,30,233.0,20.0,3.6,10.0,33.0,77.21,12.98
2016,2,16,7,45,364.5,32.0,3.85,11.0,78.5,146.49,102.93
2016,2,16,8,0,496.0,44.0,4.1,12.0,124.0,226.76,174.0
2016,2,16,8,15,572.0,52.0,4.2,13.0,177.0,296.64,236.95
2016,2,16,8,30,648.0,60.0,4.3,14.0,230.0,374.71,305.23
2016,2,16,8,45,695.5,66.0,4.4,15.0,284.0,443.65,364.18
2016,2,16,9,0,743.0,72.0,4.5,16.0,338.0,514.53,422.48
2016,2,16,9,15,775.0,76.0,4.7,17.0,389.0,578.89,473.79
2016,2,16,9,30,807.0,80.0,4.9,18.0,440.0,644.44,524.28
2016,2,16,9,45,829.0,83.5,5.15,19.0,486.0,703.08,567.34
2016,2,16,10,0,851.0,87.0,5.4,20.0,532.0,761.19,607.9
2016,2,16,10,15,867.0,89.5,5.25,20.5,573.0,812.47,642.05
2016,2,16,10,30,883.0,92.0,5.1,21.0,614.0,862.04,674.2
2016,2,16,10,45,892.0,94.5,5.0,21.5,647.0,895.57,694.53
2016,2,16,11,0,901.0,97.0,4.9,22.0,680.0,933.79,717.97
2016,2,16,11,15,908.5,98.5,4.65,22.0,705.5,966.55,737.51
2016,2,16,11,30,916.0,100.0,4.4,22.0,731.0,996.14,754.71
2016,2,16,11,45,910.5,106.0,4.2,22.5,746.5,1014.91,763.81
2016,2,16,12,0,905.0,112.0,4.0,23.0,762.0,1029.73,770.25
2016,2,16,12,15,907.5,112.5,3.75,23.0,770.5,1042.39,776.39
2016,2,16,12,30,910.0,113.0,3.5,23.0,779.0,1051.28,780.01
2016,2,16,12,45,906.0,114.5,3.3,23.5,778.0,1050.96,776.47
2016,2,16,13,0,902.0,116.0,3.1,24.0,777.0,1046.82,770.6
2016,2,16,13,15,899.0,115.5,2.95,24.0,768.0,1037.65,763.55
2016,2,16,13,30,896.0,115.0,2.8,24.0,759.0,1024.76,754.24
2016,2,16,13,45,889.0,114.5,2.65,24.5,741.0,1014.69,745.49
2016,2,16,14,0,882.0,114.0,2.5,25.0,723.0,990.5,727.65
2016,2,16,14,15,873.5,112.5,2.6,24.5,697.5,960.42,711.4
2016,2,16,14,30,865.0,111.0,2.7,24.0,672.0,927.28,692.91
2016,2,16,14,45,858.0,106.5,2.8,24.0,639.5,889.13,669.43
2016,2,16,15,0,851.0,102.0,2.9,24.0,607.0,848.24,643.78
2016,2,16,15,15,834.0,99.5,2.95,23.5,567.0,799.06,612.86
2016,2,16,15,30,817.0,97.0,3.0,23.0,527.0,748.34,580.23
2016,2,16,15,45,796.0,92.5,3.1,23.0,481.0,691.27,541.41
2016,2,16,16,0,775.0,88.0,3.2,23.0,435.0,633.66,499.77
2016,2,16,16,15,742.0,83.5,3.0,22.0,385.0,570.82,453.23
2016,2,16,16,30,709.0,79.0,2.8,21.0,335.0,506.97,404.3
2016,2,16,16,45,666.0,71.5,2.65,20.0,282.5,436.45,348.45
2016,2,16,17,0,623.0,64.0,2.5,19.0,230.0,369.36,293.04
2016,2,16,17,15,547.0,55.5,2.6,18.0,177.5,291.95,227.88
2016,2,16,17,30,471.0,47.0,2.7,17.0,125.0,222.71,167.59
2016,2,16,17,45,348.0,34.0,2.85,16.5,79.5,144.86,100.36
2016,2,16,18,0,225.0,21.0,3.0,16.0,34.0,77.6,20.89
2016,2,16,18,15,112.5,10.5,3.1,15.5,17.0,26.59,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,136.5,10.0,1.7,6.5,18.0,29.46,0.0
2016,2,17,7,30,273.0,20.0,1.9,7.0,36.0,86.03,24.11
2016,2,17,7,45,401.0,31.5,2.15,8.0,83.0,155.71,110.9
2016,2,17,8,0,529.0,43.0,2.4,9.0,130.0,236.59,183.0
2016,2,17,8,15,603.0,50.5,2.6,10.0,184.0,307.1,246.86
2016,2,17,8,30,677.0,58.0,2.8,11.0,238.0,383.73,314.21
2016,2,17,8,45,722.0,63.5,3.05,12.0,292.5,452.65,373.36
2016,2,17,9,0,767.0,69.0,3.3,13.0,347.0,524.97,432.97
2016,2,17,9,15,798.0,73.0,3.35,13.5,398.5,589.95,485.0
2016,2,17,9,30,829.0,77.0,3.4,14.0,450.0,655.98,536.03
2016,2,17,9,45,850.0,80.5,3.5,15.0,496.5,714.94,578.14
2016,2,17,10,0,871.0,84.0,3.6,16.0,543.0,773.24,617.67
2016,2,17,10,15,886.5,86.5,3.5,16.5,584.0,818.25,646.87
2016,2,17,10,30,902.0,89.0,3.4,17.0,625.0,867.58,678.65
2016,2,17,10,45,911.5,91.5,3.3,17.5,658.5,909.61,704.6
2016,2,17,11,0,921.0,94.0,3.2,18.0,692.0,948.9,728.24
2016,2,17,11,15,928.5,95.0,3.15,18.5,718.0,981.65,747.44
2016,2,17,11,30,936.0,96.0,3.1,19.0,744.0,1011.13,764.31
2016,2,17,11,45,937.0,98.5,3.05,19.5,761.0,1032.6,775.72
2016,2,17,12,0,938.0,101.0,3.0,20.0,778.0,1050.27,784.69
2016,2,17,12,15,940.0,101.5,3.0,20.0,787.0,1062.77,792.32
2016,2,17,12,30,942.0,102.0,3.0,20.0,796.0,1071.37,797.59
2016,2,17,12,45,941.0,103.0,3.05,20.5,795.5,1073.57,797.82
2016,2,17,13,0,940.0,104.0,3.1,21.0,795.0,1071.8,795.66
2016,2,17,13,15,937.0,103.5,3.1,21.0,786.0,1062.36,789.73
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,1049.04,781.47
2016,2,17,13,45,927.5,102.5,3.1,21.0,759.0,1028.52,768.61
2016,2,17,14,0,921.0,102.0,3.1,21.0,741.0,1004.43,753.51
2016,2,17,14,15,913.0,100.5,3.1,21.0,715.0,974.37,734.46
2016,2,17,14,30,905.0,99.0,3.1,21.0,689.0,941.12,713.27
2016,2,17,14,45,892.5,97.5,3.1,21.0,655.0,900.95,687.25
2016,2,17,15,0,880.0,96.0,3.1,21.0,621.0,865.79,664.57
2016,2,17,15,15,863.5,93.5,3.05,21.0,580.5,815.92,631.02
2016,2,17,15,30,847.0,91.0,3.0,21.0,540.0,764.39,595.98
2016,2,17,15,45,824.0,87.5,2.95,21.0,493.0,705.69,555.22
2016,2,17,16,0,801.0,84.0,2.9,21.0,446.0,646.55,512.12
2016,2,17,16,15,769.0,80.0,2.55,20.0,395.0,581.19,463.07
2016,2,17,16,30,737.0,76.0,2.2,19.0,344.0,519.13,414.84
2016,2,17,16,45,689.5,70.0,1.9,18.0,290.5,446.47,356.88
2016,2,17,17,0,642.0,64.0,1.6,17.0,237.0,377.64,299.84
2016,2,17,17,15,568.0,55.5,1.65,16.0,183.5,299.89,234.61
2016,2,17,17,30,494.0,47.0,1.7,15.0,130.0,230.06,173.83
2016,2,17,17,45,367.5,34.5,1.75,14.5,83.5,150.35,105.08
2016,2,17,18,0,241.0,22.0,1.8,14.0,37.0,82.16,28.25
2016,2,17,18,15,120.5,11.0,1.85,13.5,18.5,28.15,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,70.0,13.0,3.9,11.5,17.5,22.23,0.0
2016,2,18,7,30,140.0,26.0,4.1,12.0,35.0,64.04,22.59
2016,2,18,7,45,274.5,42.0,4.35,12.5,81.0,130.97,93.53
2016,2,18,8,0,409.0,58.0,4.6,13.0,127.0,211.09,162.86
2016,2,18,8,15,488.5,69.0,4.8,13.5,180.0,281.12,225.37
2016,2,18,8,30,568.0,80.0,5.0,14.0,233.0,359.69,294.14
2016,2,18,8,45,300.5,111.0,5.25,15.0,193.5,277.91,229.4
2016,2,18,9,0,33.0,142.0,5.5,16.0,154.0,159.85,129.43
2016,2,18,9,15,56.5,168.5,5.5,16.5,192.5,203.54,165.65
2016,2,18,9,30,80.0,195.0,5.5,17.0,231.0,249.72,203.21
2016,2,18,9,45,112.5,219.0,5.55,18.0,275.5,313.39,253.99
2016,2,18,10,0,145.0,243.0,5.6,19.0,320.0,369.24,297.51
2016,2,18,10,15,244.5,250.0,5.6,19.5,392.0,475.8,382.0
2016,2,18,10,30,344.0,257.0,5.6,20.0,464.0,576.66,460.06
2016,2,18,10,45,343.5,274.0,5.7,20.5,489.5,607.53,481.54
2016,2,18,11,0,343.0,291.0,5.8,21.0,515.0,637.18,502.1
2016,2,18,11,15,640.5,194.5,5.85,21.0,633.0,840.23,659.08
2016,2,18,11,30,938.0,98.0,5.9,21.0,751.0,1015.92,783.23
2016,2,18,11,45,944.5,97.5,5.95,21.5,769.0,1039.31,796.56
2016,2,18,12,0,951.0,97.0,6.0,22.0,787.0,1059.06,808.27
2016,2,18,12,15,953.0,97.5,6.05,22.0,796.0,1071.69,816.79
2016,2,18,12,30,955.0,98.0,6.1,22.0,805.0,1080.36,822.79
2016,2,18,12,45,955.5,97.5,6.15,22.5,805.0,1082.35,822.74
2016,2,18,13,0,956.0,97.0,6.2,23.0,805.0,1080.31,820.11
2016,2,18,13,15,953.5,96.5,6.2,23.0,796.0,1071.23,814.14
2016,2,18,13,30,951.0,96.0,6.2,23.0,787.0,1058.2,805.63
2016,2,18,13,45,946.5,95.0,6.2,23.0,769.0,1038.76,792.84
2016,2,18,14,0,942.0,94.0,6.2,23.0,751.0,1015.6,777.59
2016,2,18,14,15,934.0,92.5,6.15,23.0,724.5,985.01,756.9
2016,2,18,14,30,926.0,91.0,6.1,23.0,698.0,951.14,733.97
2016,2,18,14,45,907.0,92.5,6.05,23.0,662.5,908.07,704.44
2016,2,18,15,0,888.0,94.0,6.0,23.0,627.0,870.28,678.62
2016,2,18,15,15,872.0,91.5,5.85,23.0,586.0,820.47,643.43
2016,2,18,15,30,856.0,89.0,5.7,23.0,545.0,768.93,606.77
2016,2,18,15,45,830.0,86.5,5.55,23.0,497.5,708.79,563.34
2016,2,18,16,0,804.0,84.0,5.4,23.0,450.0,648.44,517.89
2016,2,18,16,15,772.0,80.0,5.0,22.0,399.0,582.87,467.77
2016,2,18,16,30,740.0,76.0,4.6,21.0,348.0,518.46,417.02
2016,2,18,16,45,688.5,70.5,4.2,20.5,293.5,446.16,357.72
2016,2,18,17,0,637.0,65.0,3.8,20.0,239.0,376.08,298.74
2016,2,18,17,15,562.5,56.5,3.65,19.5,185.5,298.37,232.43
2016,2,18,17,30,488.0,48.0,3.5,19.0,132.0,228.67,171.33
2016,2,18,17,45,358.0,35.5,3.4,18.5,85.0,148.35,102.83
2016,2,18,18,0,228.0,23.0,3.3,18.0,38.0,80.53,31.6
2016,2,18,18,15,114.0,11.5,3.5,17.5,19.0,27.51,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,81.0,13.0,4.4,15.0,18.0,23.84,0.0
2016,2,19,7,30,162.0,26.0,4.6,15.0,36.0,68.92,28.58
2016,2,19,7,45,296.0,40.5,4.8,15.5,82.5,134.73,95.28
2016,2,19,8,0,430.0,55.0,5.0,16.0,129.0,215.47,164.5
2016,2,19,8,15,507.0,64.5,5.1,16.5,181.5,284.07,225.36
2016,2,19,8,30,584.0,74.0,5.2,17.0,234.0,360.93,292.08
2016,2,19,8,45,292.0,64.0,5.3,17.5,144.0,229.58,188.04
2016,2,19,9,0,0.0,54.0,5.4,18.0,54.0,47.67,34.58
2016,2,19,9,15,0.0,97.5,5.35,18.5,97.5,87.56,67.76
2016,2,19,9,30,0.0,141.0,5.3,19.0,141.0,129.51,101.96
2016,2,19,9,45,84.5,193.0,5.25,19.5,238.5,252.23,203.13
2016,2,19,10,0,169.0,245.0,5.2,20.0,336.0,389.26,312.37
2016,2,19,10,15,507.5,176.0,5.1,20.5,476.5,618.84,495.3
2016,2,19,10,30,846.0,107.0,5.0,21.0,617.0,849.65,665.21
2016,2,19,10,45,855.5,110.0,4.95,21.5,650.0,891.05,690.47
2016,2,19,11,0,865.0,113.0,4.9,22.0,683.0,929.86,714.63
2016,2,19,11,15,873.0,114.5,4.8,22.5,708.5,962.74,734.01
2016,2,19,11,30,881.0,116.0,4.7,23.0,734.0,992.51,751.04
2016,2,19,11,45,878.0,121.0,4.6,23.5,749.0,1012.33,761.15
2016,2,19,12,0,875.0,126.0,4.5,24.0,764.0,1028.34,768.83
2016,2,19,12,15,877.0,126.5,4.45,24.0,772.5,1040.41,776.08
2016,2,19,12,30,879.0,127.0,4.4,24.0,781.0,1048.73,780.98
2016,2,19,12,45,877.0,128.0,4.35,24.5,780.5,1049.8,779.7
2016,2,19,13,0,875.0,129.0,4.3,25.0,780.0,1047.04,776.1
2016,2,19,13,15,871.5,128.0,4.2,25.0,771.0,1036.72,768.89
2016,2,19,13,30,868.0,127.0,4.1,25.0,762.0,1022.71,759.43
2016,2,19,13,45,861.5,126.5,4.1,25.0,743.5,1002.72,746.77
2016,2,19,14,0,855.0,126.0,4.1,25.0,725.0,979.31,731.95
2016,2,19,14,15,845.5,124.0,4.05,25.0,699.5,948.16,711.66
2016,2,19,14,30,836.0,122.0,4.0,25.0,674.0,914.06,689.41
2016,2,19,14,45,823.5,119.5,4.0,25.0,640.5,874.06,663.27
2016,2,19,15,0,811.0,117.0,4.0,25.0,607.0,831.74,635.36
2016,2,19,15,15,793.0,113.5,3.9,24.5,566.5,781.84,602.58
2016,2,19,15,30,775.0,110.0,3.8,24.0,526.0,734.13,570.94
2016,2,19,15,45,750.5,105.5,3.75,24.0,480.5,675.95,529.76
2016,2,19,16,0,726.0,101.0,3.7,24.0,435.0,617.7,486.56
2016,2,19,16,15,691.5,95.5,3.3,23.0,384.5,552.44,437.76
2016,2,19,16,30,657.0,90.0,2.9,22.0,334.0,488.88,388.72
2016,2,19,16,45,607.0,83.0,2.55,21.5,281.5,417.86,331.72
2016,2,19,17,0,557.0,76.0,2.2,21.0,229.0,351.05,276.38
2016,2,19,17,15,481.5,65.5,2.1,20.0,177.5,275.27,213.44
2016,2,19,17,30,406.0,55.0,2.0,19.0,126.0,207.7,155.71
2016,2,19,17,45,287.5,40.0,1.95,18.5,81.5,131.82,91.85
2016,2,19,18,0,169.0,25.0,1.9,18.0,37.0,69.48,30.27
2016,2,19,18,15,84.5,12.5,1.9,18.0,18.5,23.93,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,13.5,2.75,16.5,17.0,20.65,0.0
2016,2,20,7,30,113.0,27.0,3.0,17.0,34.0,56.38,25.58
2016,2,20,7,45,223.0,44.5,3.3,17.5,77.0,119.08,84.38
2016,2,20,8,0,333.0,62.0,3.6,18.0,120.0,188.9,143.53
2016,2,20,8,15,407.0,74.5,3.85,18.5,170.0,252.44,198.72
2016,2,20,8,30,481.0,87.0,4.1,19.0,220.0,324.43,260.11
2016,2,20,8,45,240.5,82.0,4.35,19.5,148.5,224.05,181.35
2016,2,20,9,0,0.0,77.0,4.6,20.0,77.0,68.39,51.5
2016,2,20,9,15,0.0,89.0,4.7,20.0,89.0,79.39,60.55
2016,2,20,9,30,0.0,101.0,4.8,20.0,101.0,90.44,69.46
2016,2,20,9,45,0.0,99.5,4.9,20.5,99.5,88.77,67.72
2016,2,20,10,0,0.0,98.0,5.0,21.0,98.0,87.21,66.11
2016,2,20,10,15,0.0,107.5,5.0,21.5,107.5,95.98,72.9
2016,2,20,10,30,0.0,117.0,5.0,22.0,117.0,104.78,79.67
2016,2,20,10,45,0.0,131.0,5.05,22.5,131.0,117.88,89.84
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,131.06,99.98
2016,2,20,11,15,0.0,99.5,5.05,23.0,99.5,88.46,65.81
2016,2,20,11,30,0.0,54.0,5.0,23.0,54.0,47.83,33.1
2016,2,20,11,45,4.5,136.0,5.0,23.5,139.5,126.8,96.27
2016,2,20,12,0,9.0,218.0,5.0,24.0,225.0,210.23,161.5
2016,2,20,12,15,7.0,201.5,5.0,24.0,206.5,192.07,147.08
2016,2,20,12,30,5.0,185.0,5.0,24.0,188.0,174.07,132.91
2016,2,20,12,45,8.0,210.5,5.0,24.5,216.5,201.88,154.43
2016,2,20,13,0,11.0,236.0,5.0,25.0,245.0,230.05,175.99
2016,2,20,13,15,17.5,260.0,4.95,25.0,273.5,260.57,199.72
2016,2,20,13,30,24.0,284.0,4.9,25.0,302.0,291.36,223.53
2016,2,20,13,45,32.0,292.0,4.9,25.5,315.0,325.01,249.06
2016,2,20,14,0,40.0,300.0,4.9,26.0,328.0,341.27,261.31
2016,2,20,14,15,102.0,311.0,4.8,26.0,379.5,411.0,316.19
2016,2,20,14,30,164.0,322.0,4.7,26.0,431.0,493.42,379.29
2016,2,20,14,45,224.0,298.5,4.6,26.0,439.5,514.56,396.91
2016,2,20,15,0,284.0,275.0,4.5,26.0,448.0,545.72,421.72
2016,2,20,15,15,189.0,259.5,4.25,25.5,371.5,427.29,332.32
2016,2,20,15,30,94.0,244.0,4.0,25.0,295.0,317.98,248.05
2016,2,20,15,45,83.0,221.0,3.8,25.0,263.0,281.84,220.57
2016,2,20,16,0,72.0,198.0,3.6,25.0,231.0,246.69,193.37
2016,2,20,16,15,64.5,176.5,3.2,24.0,204.0,216.47,170.41
2016,2,20,16,30,57.0,155.0,2.8,23.0,177.0,187.06,147.63
2016,2,20,16,45,50.5,132.5,2.45,22.5,149.5,157.89,124.32
2016,2,20,17,0,44.0,110.0,2.1,22.0,122.0,129.5,101.18
2016,2,20,17,15,30.5,87.0,2.15,21.5,94.5,98.55,75.59
2016,2,20,17,30,17.0,64.0,2.2,21.0,67.0,69.18,50.99
2016,2,20,17,45,8.5,42.0,2.3,21.0,43.5,41.45,27.49
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,17.68,5.28
2016,2,20,18,15,0.0,10.0,2.6,20.5,10.0,9.1,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.88,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.75,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.63,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.51,0.0
2016,2,21,8,45,0.0,34.5,3.45,18.5,34.5,30.4,20.09
2016,2,21,9,0,0.0,65.0,3.6,19.0,65.0,57.44,42.67
2016,2,21,9,15,0.0,71.0,3.6,19.0,71.0,62.78,46.97
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,68.12,51.24
2016,2,21,9,45,0.0,92.5,3.6,19.0,92.5,82.19,62.67
2016,2,21,10,0,0.0,108.0,3.6,19.0,108.0,96.55,74.25
2016,2,21,10,15,0.0,96.0,3.5,19.0,96.0,85.26,64.79
2016,2,21,10,30,0.0,84.0,3.4,19.0,84.0,74.43,55.78
2016,2,21,10,45,0.0,114.5,3.35,19.5,114.5,102.36,78.25
2016,2,21,11,0,0.0,145.0,3.3,20.0,145.0,131.01,100.97
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,127.15,97.67
2016,2,21,11,30,0.0,137.0,3.0,20.0,137.0,123.35,94.48
2016,2,21,11,45,2.0,160.0,2.85,20.0,161.5,147.05,113.36
2016,2,21,12,0,4.0,183.0,2.7,20.0,186.0,171.06,132.31
2016,2,21,12,15,3.5,178.0,2.45,20.0,181.0,165.75,127.91
2016,2,21,12,30,3.0,173.0,2.2,20.0,176.0,160.46,123.62
2016,2,21,12,45,10.0,221.5,1.95,20.5,229.5,214.59,165.92
2016,2,21,13,0,17.0,270.0,1.7,21.0,283.0,269.99,208.09
2016,2,21,13,15,14.0,252.0,1.5,21.0,263.0,248.85,191.48
2016,2,21,13,30,11.0,234.0,1.3,21.0,243.0,227.9,175.28
2016,2,21,13,45,6.5,200.5,1.15,21.0,205.5,190.49,146.3
2016,2,21,14,0,2.0,167.0,1.0,21.0,168.0,153.75,117.64
2016,2,21,14,15,7.0,196.0,0.95,21.0,200.5,186.59,143.75
2016,2,21,14,30,12.0,225.0,0.9,21.0,233.0,219.94,169.8
2016,2,21,14,45,15.5,226.5,0.9,21.0,236.5,224.65,173.71
2016,2,21,15,0,19.0,228.0,0.9,21.0,240.0,229.26,177.72
2016,2,21,15,15,9.5,183.5,0.85,21.0,189.5,176.85,136.94
2016,2,21,15,30,0.0,139.0,0.8,21.0,139.0,126.09,96.93
2016,2,21,15,45,0.0,136.0,0.75,21.0,136.0,123.62,95.38
2016,2,21,16,0,0.0,133.0,0.7,21.0,133.0,121.29,93.79
2016,2,21,16,15,0.0,117.0,0.65,20.5,117.0,106.3,82.13
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,91.39,70.38
2016,2,21,16,45,0.0,84.5,0.55,20.0,84.5,76.06,57.94
2016,2,21,17,0,0.0,68.0,0.5,20.0,68.0,60.79,45.34
2016,2,21,17,15,0.0,51.5,0.5,19.5,51.5,45.58,32.64
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,30.86,20.14
2016,2,21,17,45,0.0,21.5,0.55,19.0,21.5,18.92,9.81
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,7.02,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.64,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
