Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,40.29,14.65
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,93.35,63.29
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,160.06,117.49
2016,3,3,8,0,455.0,73.0,4.1,19.0,175.0,240.08,184.12
2016,3,3,8,15,522.0,82.5,4.35,19.5,230.0,309.31,243.74
2016,3,3,8,30,589.0,92.0,4.6,20.0,285.0,383.43,306.25
2016,3,3,8,45,674.5,88.5,4.9,20.5,346.0,460.22,369.76
2016,3,3,9,0,760.0,85.0,5.2,21.0,407.0,542.93,436.58
2016,3,3,9,15,789.5,89.0,5.55,21.5,460.0,607.38,487.57
2016,3,3,9,30,819.0,93.0,5.9,22.0,513.0,672.68,538.01
2016,3,3,9,45,855.5,90.5,6.3,22.5,564.0,736.3,585.36
2016,3,3,10,0,892.0,88.0,6.7,23.0,615.0,794.54,626.97
2016,3,3,10,15,907.0,90.0,6.8,23.0,657.0,845.81,663.27
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,895.11,697.88
2016,3,3,10,45,937.5,91.5,7.0,23.5,735.0,939.79,727.53
2016,3,3,11,0,953.0,91.0,7.1,24.0,771.0,981.92,755.14
2016,3,3,11,15,960.0,92.0,7.05,24.0,797.5,1014.92,776.93
2016,3,3,11,30,967.0,93.0,7.0,24.0,824.0,1044.42,796.27
2016,3,3,11,45,974.5,92.0,7.0,24.5,843.0,1068.49,810.51
2016,3,3,12,0,982.0,91.0,7.0,25.0,862.0,1088.74,822.16
2016,3,3,12,15,984.5,91.5,6.9,25.0,871.0,1101.7,829.94
2016,3,3,12,30,987.0,92.0,6.8,25.0,880.0,1110.49,835.03
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.5,1113.27,836.48
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1111.78,835.24
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,1102.18,828.32
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,1088.41,818.77
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.0,1069.79,806.4
2016,3,3,14,0,988.0,83.0,6.4,25.0,826.0,1047.1,791.38
2016,3,3,14,15,981.5,82.0,6.3,25.0,799.0,1016.45,770.67
2016,3,3,14,30,975.0,81.0,6.2,25.0,772.0,982.25,747.58
2016,3,3,14,45,962.0,81.5,6.1,25.0,736.0,940.7,719.35
2016,3,3,15,0,949.0,82.0,6.0,25.0,700.0,896.44,689.15
2016,3,3,15,15,936.0,80.0,5.85,24.5,658.0,846.9,656.08
2016,3,3,15,30,923.0,78.0,5.7,24.0,616.0,795.2,621.12
2016,3,3,15,45,906.5,75.0,5.55,23.5,567.5,738.03,581.65
2016,3,3,16,0,890.0,72.0,5.4,23.0,519.0,679.63,539.89
2016,3,3,16,15,865.0,68.5,5.0,22.5,466.0,614.57,489.49
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,552.93,440.29
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,482.03,382.67
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,413.55,325.33
2016,3,3,17,15,708.5,51.5,3.5,19.5,241.5,337.79,261.53
2016,3,3,17,30,650.0,46.0,3.1,18.0,184.0,267.94,200.51
2016,3,3,17,45,547.5,37.5,2.75,17.0,129.5,189.95,133.05
2016,3,3,18,0,445.0,29.0,2.4,16.0,75.0,124.42,76.29
2016,3,3,18,15,222.5,14.5,2.4,15.5,37.5,47.55,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,233.5,17.5,1.2,8.5,45.5,58.78,24.86
2016,3,4,7,30,467.0,35.0,1.2,9.0,91.0,145.49,97.86
2016,3,4,7,45,565.5,43.5,1.3,10.0,147.5,213.1,157.41
2016,3,4,8,0,664.0,52.0,1.4,11.0,204.0,291.82,226.5
2016,3,4,8,15,720.5,57.5,1.6,12.0,262.5,362.64,288.94
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,438.95,353.69
2016,3,4,8,45,812.5,67.5,2.0,14.0,378.5,508.28,410.7
2016,3,4,9,0,848.0,72.0,2.2,15.0,436.0,579.79,467.14
2016,3,4,9,15,872.5,75.0,2.3,15.5,489.0,644.44,516.79
2016,3,4,9,30,897.0,78.0,2.4,16.0,542.0,704.77,561.76
2016,3,4,9,45,913.0,81.5,2.55,17.0,590.0,763.12,600.99
2016,3,4,10,0,929.0,85.0,2.7,18.0,638.0,820.1,638.22
2016,3,4,10,15,941.0,87.0,2.6,18.5,679.5,870.44,669.5
2016,3,4,10,30,953.0,89.0,2.5,19.0,721.0,918.46,698.5
2016,3,4,10,45,959.0,91.5,2.4,19.5,754.5,959.13,721.9
2016,3,4,11,0,965.0,94.0,2.3,20.0,788.0,996.57,742.75
2016,3,4,11,15,971.0,95.5,2.25,20.0,814.0,1029.47,762.32
2016,3,4,11,30,977.0,97.0,2.2,20.0,840.0,1058.77,779.47
2016,3,4,11,45,975.5,100.0,2.2,20.5,855.5,1078.62,789.66
2016,3,4,12,0,974.0,103.0,2.2,21.0,871.0,1094.34,797.38
2016,3,4,12,15,975.0,103.5,2.2,21.0,879.0,1105.64,803.98
2016,3,4,12,30,976.0,104.0,2.2,21.0,887.0,1112.8,808.15
2016,3,4,12,45,973.5,105.0,2.2,21.5,885.5,1112.78,806.44
2016,3,4,13,0,971.0,106.0,2.2,22.0,884.0,1108.58,802.35
2016,3,4,13,15,968.5,105.5,2.2,22.0,873.5,1098.59,796.37
2016,3,4,13,30,966.0,105.0,2.2,22.0,863.0,1084.52,788.01
2016,3,4,13,45,959.5,104.5,2.25,22.0,843.5,1062.54,775.4
2016,3,4,14,0,953.0,104.0,2.3,22.0,824.0,1036.81,760.46
2016,3,4,14,15,794.0,161.0,2.35,22.0,746.5,943.01,700.71
2016,3,4,14,30,635.0,218.0,2.4,22.0,669.0,835.59,629.77
2016,3,4,14,45,775.0,158.0,2.45,22.5,683.0,873.57,657.78
2016,3,4,15,0,915.0,98.0,2.5,23.0,697.0,885.17,665.78
2016,3,4,15,15,900.0,95.5,2.5,22.5,654.5,834.72,633.91
2016,3,4,15,30,885.0,93.0,2.5,22.0,612.0,788.14,604.74
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,657.46,511.66
2016,3,4,16,0,516.0,165.0,2.5,22.0,426.0,531.48,417.34
2016,3,4,16,15,640.5,116.5,2.2,21.0,406.5,533.89,421.66
2016,3,4,16,30,765.0,68.0,1.9,20.0,387.0,513.42,406.48
2016,3,4,16,45,699.5,72.5,1.65,19.5,333.0,441.34,348.6
2016,3,4,17,0,634.0,77.0,1.4,19.0,279.0,375.9,294.66
2016,3,4,17,15,606.5,66.0,1.45,18.0,229.0,313.86,242.8
2016,3,4,17,30,579.0,55.0,1.5,17.0,179.0,254.29,190.6
2016,3,4,17,45,474.5,44.5,1.55,16.0,126.0,178.16,125.91
2016,3,4,18,0,370.0,34.0,1.6,15.0,73.0,114.97,72.21
2016,3,4,18,15,185.0,17.0,1.65,14.5,36.5,44.95,3.04
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.0,1.15,11.0,43.0,54.34,25.45
2016,3,5,7,30,368.0,40.0,1.2,12.0,86.0,129.08,87.47
2016,3,5,7,45,466.5,50.5,1.3,13.0,139.5,192.76,142.21
2016,3,5,8,0,565.0,61.0,1.4,14.0,193.0,268.43,207.31
2016,3,5,8,15,624.0,68.5,1.45,14.5,249.5,336.5,266.42
2016,3,5,8,30,683.0,76.0,1.5,15.0,306.0,410.63,328.56
2016,3,5,8,45,724.0,81.0,1.6,16.0,362.0,478.24,383.08
2016,3,5,9,0,765.0,86.0,1.7,17.0,418.0,547.52,436.75
2016,3,5,9,15,792.5,90.0,1.7,17.5,470.0,610.99,484.34
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,675.1,530.66
2016,3,5,9,45,839.0,97.5,1.7,19.0,569.5,732.72,568.82
2016,3,5,10,0,858.0,101.0,1.7,20.0,617.0,789.44,604.21
2016,3,5,10,15,872.5,103.5,1.8,20.0,658.0,840.14,637.97
2016,3,5,10,30,887.0,106.0,1.9,20.0,699.0,881.42,665.1
2016,3,5,10,45,896.0,108.5,2.0,20.5,732.5,922.44,690.7
2016,3,5,11,0,905.0,111.0,2.1,21.0,766.0,960.65,714.22
2016,3,5,11,15,912.0,112.5,2.25,21.5,791.5,992.85,734.24
2016,3,5,11,30,919.0,114.0,2.4,22.0,817.0,1021.72,752.1
2016,3,5,11,45,922.5,115.5,2.55,22.5,834.0,1043.67,765.48
2016,3,5,12,0,926.0,117.0,2.7,23.0,851.0,1061.87,776.56
2016,3,5,12,15,927.5,117.5,2.8,23.0,859.0,1073.13,784.29
2016,3,5,12,30,929.0,118.0,2.9,23.0,867.0,1080.46,789.69
2016,3,5,12,45,855.5,155.5,3.05,23.5,845.0,1059.66,776.04
2016,3,5,13,0,782.0,193.0,3.2,24.0,823.0,1030.97,757.47
2016,3,5,13,15,850.5,155.5,3.25,24.0,833.5,1045.65,768.01
2016,3,5,13,30,919.0,118.0,3.3,24.0,844.0,1051.73,772.71
2016,3,5,13,45,910.0,119.0,3.4,24.0,824.0,1029.6,759.56
2016,3,5,14,0,901.0,120.0,3.5,24.0,804.0,1003.99,744.34
2016,3,5,14,15,893.0,118.5,3.5,24.0,777.0,973.34,725.03
2016,3,5,14,30,885.0,117.0,3.5,24.0,750.0,948.34,709.54
2016,3,5,14,45,854.5,123.0,3.55,24.0,711.0,899.56,678.1
2016,3,5,15,0,824.0,129.0,3.6,24.0,672.0,849.26,645.38
2016,3,5,15,15,807.0,125.5,3.55,23.5,630.0,798.74,612.78
2016,3,5,15,30,790.0,122.0,3.5,23.0,588.0,749.98,580.9
2016,3,5,15,45,764.0,119.0,3.5,23.0,539.5,690.81,538.97
2016,3,5,16,0,738.0,116.0,3.5,23.0,491.0,631.68,495.49
2016,3,5,16,15,706.0,110.0,3.15,22.0,439.0,566.08,446.82
2016,3,5,16,30,674.0,104.0,2.8,21.0,387.0,501.96,397.75
2016,3,5,16,45,625.5,97.5,2.5,20.5,331.5,430.92,341.17
2016,3,5,17,0,577.0,91.0,2.2,20.0,276.0,363.99,286.22
2016,3,5,17,15,512.0,80.5,2.05,19.0,221.5,291.36,226.17
2016,3,5,17,30,447.0,70.0,1.9,18.0,167.0,223.62,168.64
2016,3,5,17,45,344.5,55.0,1.8,17.5,116.5,152.43,108.75
2016,3,5,18,0,242.0,40.0,1.7,17.0,66.0,94.24,60.47
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.0,38.45,5.3
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.5,2.8,11.0,1.5,0.0,0.0
2016,3,6,7,0,0.0,3.0,3.1,12.0,3.0,2.73,0.0
2016,3,6,7,15,0.0,16.5,3.2,12.5,16.5,14.52,4.88
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,26.45,16.49
2016,3,6,7,45,0.0,48.5,3.45,13.5,48.5,43.2,31.16
2016,3,6,8,0,0.0,67.0,3.6,14.0,67.0,60.13,45.84
2016,3,6,8,15,0.0,86.5,3.9,14.5,86.5,78.08,61.11
2016,3,6,8,30,0.0,106.0,4.2,15.0,106.0,96.1,76.14
2016,3,6,8,45,72.5,148.0,4.5,16.0,179.5,180.28,146.34
2016,3,6,9,0,145.0,190.0,4.8,17.0,253.0,277.55,225.83
2016,3,6,9,15,233.0,204.5,4.95,17.5,320.5,365.45,296.94
2016,3,6,9,30,321.0,219.0,5.1,18.0,388.0,453.22,366.77
2016,3,6,9,45,195.5,244.0,5.25,18.5,350.0,392.97,316.06
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,319.31,254.04
2016,3,6,10,15,37.5,230.5,5.5,19.5,254.0,254.46,201.29
2016,3,6,10,30,5.0,192.0,5.6,20.0,196.0,179.4,139.91
2016,3,6,10,45,6.0,200.5,5.75,20.5,205.5,188.45,146.7
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,197.58,153.46
2016,3,6,11,15,12.5,242.5,6.0,21.0,252.5,235.29,183.15
2016,3,6,11,30,18.0,276.0,6.1,21.0,290.0,273.62,213.07
2016,3,6,11,45,19.0,282.5,6.25,21.5,297.5,281.21,218.4
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,288.8,223.79
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,384.16,298.05
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,465.27,360.24
2016,3,6,12,45,76.5,386.5,6.55,22.5,449.0,466.49,360.28
2016,3,6,13,0,76.0,388.0,6.6,23.0,450.0,467.41,360.33
2016,3,6,13,15,77.5,382.0,6.55,23.0,444.5,461.84,356.3
2016,3,6,13,30,79.0,376.0,6.5,23.0,439.0,455.96,352.11
2016,3,6,13,45,47.0,317.5,6.45,23.5,354.5,360.41,278.35
2016,3,6,14,0,15.0,259.0,6.4,24.0,270.0,253.9,195.29
2016,3,6,14,15,113.0,305.0,6.3,24.0,386.5,422.31,328.23
2016,3,6,14,30,211.0,351.0,6.2,24.0,503.0,557.22,432.04
2016,3,6,14,45,157.0,331.5,6.1,24.0,442.0,481.95,374.26
2016,3,6,15,0,103.0,312.0,6.0,24.0,381.0,396.44,308.63
2016,3,6,15,15,234.5,279.5,5.8,23.5,422.0,475.7,373.98
2016,3,6,15,30,366.0,247.0,5.6,23.0,463.0,542.34,428.2
2016,3,6,15,45,534.0,184.5,5.45,23.0,472.0,589.77,467.23
2016,3,6,16,0,702.0,122.0,5.3,23.0,481.0,613.24,487.04
2016,3,6,16,15,670.0,116.0,5.1,22.5,430.0,549.39,437.8
2016,3,6,16,30,638.0,110.0,4.9,22.0,379.0,487.11,388.82
2016,3,6,16,45,594.5,101.5,4.75,22.0,325.5,418.46,332.94
2016,3,6,17,0,551.0,93.0,4.6,22.0,272.0,353.5,278.65
2016,3,6,17,15,486.5,82.5,4.45,21.5,218.5,282.66,219.16
2016,3,6,17,30,422.0,72.0,4.3,21.0,165.0,216.78,162.77
2016,3,6,17,45,322.5,57.0,4.2,20.5,116.0,148.05,105.11
2016,3,6,18,0,223.0,42.0,4.1,20.0,67.0,91.96,58.97
2016,3,6,18,15,111.5,21.0,4.25,19.5,33.5,38.07,7.71
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.73,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.0,15.5,13.63,4.45
2016,3,7,7,30,0.0,28.0,4.7,16.0,28.0,24.67,14.82
2016,3,7,7,45,0.0,45.5,4.9,16.5,45.5,40.28,28.34
2016,3,7,8,0,0.0,63.0,5.1,17.0,63.0,56.22,42.0
2016,3,7,8,15,0.0,82.0,5.45,17.5,82.0,73.65,56.68
2016,3,7,8,30,0.0,101.0,5.8,18.0,101.0,91.15,71.14
2016,3,7,8,45,0.0,74.5,6.2,18.5,74.5,65.89,49.73
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,42.37,29.86
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,55.25,40.37
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,68.15,50.78
2016,3,7,9,45,4.5,139.0,6.95,20.5,142.0,128.49,99.85
2016,3,7,10,0,9.0,201.0,7.1,21.0,207.0,191.3,149.97
2016,3,7,10,15,6.0,190.5,7.0,21.0,195.0,178.71,139.39
2016,3,7,10,30,3.0,180.0,6.9,21.0,183.0,166.11,128.92
2016,3,7,10,45,9.5,218.5,6.8,21.0,226.0,208.81,162.84
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,252.41,197.1
2016,3,7,11,15,20.0,277.5,6.6,21.0,293.0,276.58,215.8
2016,3,7,11,30,24.0,298.0,6.5,21.0,317.0,301.02,234.65
2016,3,7,11,45,31.5,321.5,6.4,21.5,347.0,349.33,271.42
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,382.34,296.03
2016,3,7,12,15,72.5,375.5,6.25,22.0,435.0,449.4,347.88
2016,3,7,12,30,106.0,406.0,6.2,22.0,493.0,517.06,399.44
2016,3,7,12,45,112.0,407.5,6.2,22.0,499.0,524.91,405.32
2016,3,7,13,0,118.0,409.0,6.2,22.0,505.0,549.85,423.98
2016,3,7,13,15,102.0,398.0,6.2,22.0,480.5,503.33,388.97
2016,3,7,13,30,86.0,387.0,6.2,22.0,456.0,474.3,366.96
2016,3,7,13,45,48.5,311.0,6.2,22.0,350.0,354.52,275.29
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,226.5,175.2
2016,3,7,14,15,14.5,248.5,6.3,22.0,259.5,242.78,188.46
2016,3,7,14,30,18.0,262.0,6.4,22.0,275.0,259.03,201.57
2016,3,7,14,45,33.0,274.5,6.5,22.0,297.5,297.9,232.82
2016,3,7,15,0,48.0,287.0,6.6,22.0,320.0,322.93,253.2
2016,3,7,15,15,27.0,236.5,6.5,21.5,255.0,251.47,197.45
2016,3,7,15,30,6.0,186.0,6.4,21.0,190.0,174.45,136.34
2016,3,7,15,45,3.0,134.0,6.3,21.0,136.0,122.7,94.93
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,72.59,54.26
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,38.84,26.66
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,5.28,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,4.39,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.51,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.63,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.75,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.31,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.88,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.44,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.51,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.39,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,5.72,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.04,0.21
2016,3,8,9,15,7.0,100.0,5.3,21.5,104.0,93.49,71.55
2016,3,8,9,30,14.0,192.0,5.4,22.0,200.0,186.03,145.88
2016,3,8,9,45,82.0,240.5,5.5,22.5,291.0,294.56,232.59
2016,3,8,10,0,150.0,289.0,5.6,23.0,382.0,413.68,325.14
2016,3,8,10,15,120.0,304.5,5.45,23.0,382.0,412.12,322.02
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,394.24,306.78
2016,3,8,10,45,165.5,339.5,5.2,23.5,459.0,499.22,386.81
2016,3,8,11,0,241.0,359.0,5.1,24.0,536.0,594.87,457.58
2016,3,8,11,15,256.0,369.5,4.9,24.0,563.5,642.85,491.06
2016,3,8,11,30,271.0,380.0,4.7,24.0,591.0,675.32,513.3
2016,3,8,11,45,295.0,383.0,4.55,24.5,617.0,707.94,534.95
2016,3,8,12,0,319.0,386.0,4.4,25.0,643.0,739.94,555.92
2016,3,8,12,15,313.5,392.0,4.15,25.0,646.5,744.49,557.65
2016,3,8,12,30,308.0,398.0,3.9,25.0,650.0,747.41,558.41
2016,3,8,12,45,424.5,356.0,3.7,25.0,703.0,835.06,621.37
2016,3,8,13,0,541.0,314.0,3.5,25.0,756.0,908.13,672.63
2016,3,8,13,15,450.5,343.0,3.3,24.5,708.0,842.49,625.55
2016,3,8,13,30,360.0,372.0,3.1,24.0,660.0,763.29,569.83
2016,3,8,13,45,285.0,378.5,2.95,24.0,603.5,690.59,517.57
2016,3,8,14,0,210.0,385.0,2.8,24.0,547.0,603.29,454.43
2016,3,8,14,15,303.0,351.5,2.7,24.0,576.5,663.79,500.57
2016,3,8,14,30,396.0,318.0,2.6,24.0,606.0,702.31,529.95
2016,3,8,14,45,245.5,316.5,2.55,24.5,492.5,555.76,421.89
2016,3,8,15,0,95.0,315.0,2.5,25.0,379.0,391.7,298.83
2016,3,8,15,15,155.5,296.5,2.45,25.0,393.0,429.43,329.66
2016,3,8,15,30,216.0,278.0,2.4,25.0,407.0,448.54,345.57
2016,3,8,15,45,446.0,205.0,2.4,25.0,444.5,546.63,422.58
2016,3,8,16,0,676.0,132.0,2.4,25.0,482.0,604.41,467.54
2016,3,8,16,15,643.0,125.5,2.2,24.5,431.0,540.63,419.71
2016,3,8,16,30,610.0,119.0,2.0,24.0,380.0,478.56,372.66
2016,3,8,16,45,565.5,110.5,1.85,23.5,327.0,410.9,320.12
2016,3,8,17,0,521.0,102.0,1.7,23.0,274.0,343.76,266.46
2016,3,8,17,15,455.0,90.5,1.6,22.0,220.5,273.96,209.93
2016,3,8,17,30,389.0,79.0,1.5,21.0,167.0,211.63,158.08
2016,3,8,17,45,293.5,62.5,1.45,20.5,118.0,144.7,102.87
2016,3,8,18,0,198.0,46.0,1.4,20.0,69.0,89.92,58.5
2016,3,8,18,15,99.0,23.0,1.55,19.5,34.5,36.27,10.9
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,3.94,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,7.02,0.16
2016,3,9,7,45,0.0,12.5,4.25,18.5,12.5,10.98,3.58
2016,3,9,8,0,0.0,17.0,4.3,19.0,17.0,14.94,6.97
2016,3,9,8,15,0.0,22.0,4.3,19.0,22.0,19.35,10.72
2016,3,9,8,30,0.0,27.0,4.3,19.0,27.0,23.77,14.43
2016,3,9,8,45,0.0,40.0,4.35,19.0,40.0,35.28,24.03
2016,3,9,9,0,0.0,53.0,4.4,19.0,53.0,46.81,33.56
2016,3,9,9,15,0.0,45.5,4.35,19.0,45.5,40.18,27.91
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,33.55,22.31
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,26.93,16.7
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,20.31,11.14
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,33.17,21.67
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,46.05,32.14
2016,3,9,10,45,0.0,44.5,3.65,20.5,44.5,39.41,26.59
2016,3,9,11,0,0.0,37.0,3.5,21.0,37.0,32.77,21.09
2016,3,9,11,15,0.0,60.5,3.55,21.0,60.5,53.67,37.99
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,74.62,54.8
2016,3,9,11,45,0.0,98.5,3.65,21.0,98.5,87.71,65.23
2016,3,9,12,0,0.0,113.0,3.7,21.0,113.0,100.99,75.78
2016,3,9,12,15,6.5,184.0,3.85,20.5,189.5,173.56,133.73
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,248.12,192.42
2016,3,9,12,45,16.5,278.5,4.15,20.0,292.5,274.59,212.92
2016,3,9,13,0,20.0,302.0,4.3,20.0,319.0,301.21,233.61
2016,3,9,13,15,11.0,227.0,4.3,20.0,236.5,218.97,169.6
2016,3,9,13,30,2.0,152.0,4.3,20.0,154.0,138.97,106.4
2016,3,9,13,45,1.0,125.0,4.3,20.5,126.0,112.93,85.59
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,87.2,64.91
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,83.97,62.42
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,80.79,59.96
2016,3,9,14,45,14.5,179.0,4.1,21.0,189.0,175.01,135.96
2016,3,9,15,0,29.0,267.0,4.1,21.0,287.0,284.96,222.7
2016,3,9,15,15,14.5,161.0,3.95,20.5,171.0,157.11,122.19
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,48.65,34.45
2016,3,9,15,45,0.0,77.5,3.65,20.0,77.5,68.62,51.02
2016,3,9,16,0,0.0,100.0,3.5,20.0,100.0,88.97,67.88
2016,3,9,16,15,0.0,53.5,3.3,19.5,53.5,47.26,33.77
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,6.16,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,5.27,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.31,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.63,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.38,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.14,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,7.91,1.16
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,9.67,2.67
2016,3,10,8,45,2.5,82.5,4.2,14.5,84.0,74.5,57.85
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,143.35,115.05
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,98.01,76.92
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,54.83,40.58
2016,3,10,9,45,49.0,175.0,4.75,15.5,205.5,202.4,163.48
2016,3,10,10,0,98.0,288.0,4.9,16.0,349.0,359.35,289.13
2016,3,10,10,15,49.0,156.5,5.1,16.0,187.0,188.04,150.71
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,22.11,12.76
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,62.07,45.76
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,102.67,78.77
2016,3,10,11,15,6.5,183.5,5.8,17.0,188.5,172.6,135.48
2016,3,10,11,30,13.0,252.0,5.9,17.0,262.0,244.6,192.99
2016,3,10,11,45,7.5,202.0,6.05,17.5,207.5,191.36,149.88
2016,3,10,12,0,2.0,152.0,6.2,18.0,153.0,138.98,107.42
2016,3,10,12,15,5.0,178.0,6.15,18.0,182.0,166.36,129.48
2016,3,10,12,30,8.0,204.0,6.1,18.0,211.0,194.0,151.6
2016,3,10,12,45,4.0,137.0,6.05,18.0,140.5,127.17,97.93
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,62.2,45.22
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,75.11,55.77
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,88.19,66.42
2016,3,10,13,45,1.5,132.0,5.85,18.0,133.5,119.86,92.17
2016,3,10,14,0,3.0,165.0,5.8,18.0,168.0,151.92,118.13
2016,3,10,14,15,5.5,187.5,5.7,18.0,192.0,175.37,137.16
2016,3,10,14,30,8.0,210.0,5.6,18.0,216.0,198.96,156.29
2016,3,10,14,45,12.5,226.0,5.6,18.0,234.5,218.19,172.06
2016,3,10,15,0,17.0,242.0,5.6,18.0,253.0,237.37,187.81
2016,3,10,15,15,8.5,173.5,5.5,18.0,179.0,164.11,129.1
2016,3,10,15,30,0.0,105.0,5.4,18.0,105.0,93.43,71.62
2016,3,10,15,45,0.0,81.0,5.3,18.0,81.0,71.73,53.99
2016,3,10,16,0,0.0,57.0,5.2,18.0,57.0,50.38,36.45
2016,3,10,16,15,0.0,36.0,4.95,17.5,36.0,31.76,21.08
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,13.21,5.53
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,11.44,4.07
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,9.67,2.58
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,7.9,1.1
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,4.38,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.63,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.31,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,3.18,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.14,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,18.94,9.57
2016,3,11,7,30,0.0,36.0,1.9,14.0,36.0,31.76,21.15
2016,3,11,7,45,0.0,54.5,1.85,14.5,54.5,48.52,35.74
2016,3,11,8,0,0.0,73.0,1.8,15.0,73.0,65.38,50.19
2016,3,11,8,15,0.0,92.5,1.85,15.0,92.5,83.25,65.32
2016,3,11,8,30,0.0,112.0,1.9,15.0,112.0,101.21,80.26
2016,3,11,8,45,0.0,86.0,1.95,15.5,86.0,76.39,59.07
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,53.02,39.19
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,84.85,65.49
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,117.65,92.06
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,74.86,56.52
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,33.6,22.27
2016,3,11,10,15,0.0,36.0,2.85,18.0,36.0,31.84,20.76
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,30.09,19.26
2016,3,11,10,45,0.0,40.0,3.2,18.5,40.0,35.42,23.55
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,40.77,27.82
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,42.12,28.87
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,43.47,29.93
2016,3,11,11,45,173.5,216.5,3.4,19.5,358.0,406.75,321.79
2016,3,11,12,0,347.0,384.0,3.4,20.0,667.0,763.69,582.33
2016,3,11,12,15,173.5,245.5,3.3,20.0,387.0,442.92,344.65
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,95.55,71.27
2016,3,11,12,45,234.0,223.0,3.1,20.5,417.0,481.14,377.48
2016,3,11,13,0,468.0,339.0,3.0,21.0,727.0,858.0,646.29
2016,3,11,13,15,680.5,231.5,2.9,21.0,788.5,960.05,717.75
2016,3,11,13,30,893.0,124.0,2.8,21.0,850.0,1029.09,762.17
2016,3,11,13,45,556.0,256.5,2.7,21.0,705.5,838.39,631.0
2016,3,11,14,0,219.0,389.0,2.6,21.0,561.0,613.72,465.37
2016,3,11,14,15,109.5,232.5,2.6,21.0,318.5,339.77,264.21
2016,3,11,14,30,0.0,76.0,2.6,21.0,76.0,67.43,48.94
2016,3,11,14,45,169.0,189.0,2.6,21.0,303.5,350.6,277.47
2016,3,11,15,0,338.0,302.0,2.6,21.0,531.0,604.94,468.35
2016,3,11,15,15,206.5,287.5,2.55,20.5,425.0,458.16,357.27
2016,3,11,15,30,75.0,273.0,2.5,20.0,319.0,323.54,253.61
2016,3,11,15,45,168.0,251.0,2.45,20.0,343.0,373.69,295.41
2016,3,11,16,0,261.0,229.0,2.4,20.0,367.0,413.19,327.35
2016,3,11,16,15,379.0,183.5,2.15,19.5,361.0,422.49,336.21
2016,3,11,16,30,497.0,138.0,1.9,19.0,355.0,427.86,340.55
2016,3,11,16,45,455.0,127.0,1.65,19.0,305.5,365.88,290.2
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,307.85,242.34
2016,3,11,17,15,372.5,98.5,1.2,18.5,207.5,248.18,192.74
2016,3,11,17,30,332.0,81.0,1.0,18.0,159.0,193.05,145.82
2016,3,11,17,45,254.5,63.5,0.85,17.5,113.5,133.6,96.21
2016,3,11,18,0,177.0,46.0,0.7,17.0,68.0,80.89,53.07
2016,3,11,18,15,88.5,23.0,0.7,16.5,34.0,34.33,13.69
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.0,1.15,12.5,3.0,2.73,0.0
2016,3,12,7,0,0.0,6.0,1.3,13.0,6.0,5.26,0.0
2016,3,12,7,15,0.0,17.5,1.35,13.5,17.5,15.39,6.87
2016,3,12,7,30,0.0,29.0,1.4,14.0,29.0,25.55,15.97
2016,3,12,7,45,0.0,44.0,1.45,14.5,44.0,38.83,27.54
2016,3,12,8,0,0.0,59.0,1.5,15.0,59.0,52.21,39.04
2016,3,12,8,15,0.0,74.0,1.65,15.5,74.0,65.78,50.45
2016,3,12,8,30,0.0,89.0,1.8,16.0,89.0,79.4,61.69
2016,3,12,8,45,136.0,141.0,2.0,16.5,204.5,212.03,171.79
2016,3,12,9,0,272.0,193.0,2.2,17.0,320.0,360.88,291.06
2016,3,12,9,15,270.5,217.5,2.25,17.5,355.5,400.75,320.85
2016,3,12,9,30,269.0,242.0,2.3,18.0,391.0,439.91,349.8
2016,3,12,9,45,335.5,250.0,2.4,18.5,451.5,510.77,403.57
2016,3,12,10,0,402.0,258.0,2.5,19.0,512.0,586.72,459.77
2016,3,12,10,15,458.5,254.5,2.4,19.0,561.0,659.6,512.34
2016,3,12,10,30,515.0,251.0,2.3,19.0,610.0,723.62,557.55
2016,3,12,10,45,277.5,286.0,2.25,19.5,480.5,553.93,428.24
2016,3,12,11,0,40.0,321.0,2.2,20.0,351.0,352.51,271.34
2016,3,12,11,15,481.5,214.0,2.15,20.0,595.5,703.48,542.03
2016,3,12,11,30,923.0,107.0,2.1,20.0,840.0,1017.85,753.88
2016,3,12,11,45,927.0,107.5,2.05,20.5,856.5,1038.85,761.15
2016,3,12,12,0,931.0,108.0,2.0,21.0,873.0,1056.08,769.32
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,850.66,631.83
2016,3,12,12,30,145.0,425.0,2.0,21.0,547.0,591.17,442.66
2016,3,12,12,45,536.0,268.5,2.05,21.0,715.5,854.39,639.19
2016,3,12,13,0,927.0,112.0,2.1,21.0,884.0,1067.56,779.67
2016,3,12,13,15,924.5,111.5,2.1,21.0,873.5,1057.33,770.95
2016,3,12,13,30,922.0,111.0,2.1,21.0,863.0,1043.22,762.46
2016,3,12,13,45,915.5,111.0,2.15,21.5,843.5,1021.92,748.66
2016,3,12,14,0,909.0,111.0,2.2,22.0,824.0,997.05,732.68
2016,3,12,14,15,902.0,109.5,2.15,21.5,797.0,966.68,714.82
2016,3,12,14,30,895.0,108.0,2.1,21.0,770.0,933.08,694.8
2016,3,12,14,45,881.0,108.0,2.1,21.0,734.5,891.97,668.83
2016,3,12,15,0,867.0,108.0,2.1,21.0,699.0,855.52,645.89
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,703.32,539.91
2016,3,12,15,30,366.0,256.0,2.1,21.0,480.0,546.32,423.49
2016,3,12,15,45,356.5,236.0,2.1,21.0,440.0,500.7,391.34
2016,3,12,16,0,347.0,216.0,2.1,21.0,400.0,455.05,357.7
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.0,500.37,394.62
2016,3,12,16,30,751.0,86.0,1.8,20.0,416.0,515.79,406.29
2016,3,12,16,45,717.5,79.5,1.7,20.0,361.5,449.16,352.55
2016,3,12,17,0,684.0,73.0,1.6,20.0,307.0,384.0,298.8
2016,3,12,17,15,627.0,66.0,1.5,19.0,250.5,312.3,239.46
2016,3,12,17,30,570.0,59.0,1.4,18.0,194.0,246.61,183.22
2016,3,12,17,45,482.0,49.0,1.3,17.0,141.5,176.64,123.77
2016,3,12,18,0,394.0,39.0,1.2,16.0,89.0,117.51,74.14
2016,3,12,18,15,197.0,19.5,1.3,15.5,44.5,46.52,18.95
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,10.67,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,32.12,1.58
2016,3,13,7,15,273.0,34.5,3.75,13.5,71.5,83.24,50.57
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,149.28,103.84
2016,3,13,7,45,513.0,58.0,3.7,15.0,174.5,214.45,159.79
2016,3,13,8,0,613.0,66.0,3.7,16.0,232.0,291.57,226.13
2016,3,13,8,15,668.0,72.5,3.8,16.5,290.5,360.18,285.98
2016,3,13,8,30,723.0,79.0,3.9,17.0,349.0,434.24,348.58
2016,3,13,8,45,775.0,80.5,4.0,18.0,409.0,505.62,406.53
2016,3,13,9,0,827.0,82.0,4.1,19.0,469.0,581.64,465.95
