Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,15,984.0,104.0,3.4,20.0,990.0,1096.37,809.76
2016,4,2,12,30,985.0,104.0,3.4,20.0,996.0,1100.66,812.36
2016,4,2,12,45,984.0,104.0,3.45,20.5,992.5,1098.75,809.99
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,1092.64,805.08
2016,4,2,13,15,980.0,103.5,3.5,21.0,976.5,1079.89,797.13
2016,4,2,13,30,977.0,103.0,3.5,21.0,964.0,1063.07,786.68
2016,4,2,13,45,972.0,102.5,3.5,21.0,942.5,1040.36,772.46
2016,4,2,14,0,967.0,102.0,3.5,21.0,921.0,1013.85,755.81
2016,4,2,14,15,960.5,100.5,3.45,21.0,891.5,981.3,734.76
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,945.33,711.43
2016,4,2,14,45,939.0,100.0,3.4,21.0,823.0,901.59,683.02
2016,4,2,15,0,924.0,101.0,3.4,21.0,784.0,855.44,652.73
2016,4,2,15,15,911.5,99.0,3.35,21.0,740.0,806.01,619.55
2016,4,2,15,30,899.0,97.0,3.3,21.0,696.0,754.56,584.58
2016,4,2,15,45,882.0,94.0,3.25,21.0,646.0,697.32,543.65
2016,4,2,16,0,865.0,91.0,3.2,21.0,596.0,641.96,502.12
2016,4,2,16,15,842.0,87.0,3.0,20.5,541.0,577.99,453.46
2016,4,2,16,30,819.0,83.0,2.8,20.0,486.0,514.36,403.52
2016,4,2,16,45,786.5,78.5,2.6,19.5,428.0,446.58,348.75
2016,4,2,17,0,754.0,74.0,2.4,19.0,370.0,380.96,293.86
2016,4,2,17,15,706.0,68.5,2.05,18.0,310.5,311.67,235.01
2016,4,2,17,30,658.0,63.0,1.7,17.0,251.0,246.37,178.23
2016,4,2,17,45,582.5,55.0,1.4,16.0,193.5,178.83,120.68
2016,4,2,18,0,507.0,47.0,1.1,15.0,136.0,120.44,72.75
2016,4,2,18,15,376.0,34.5,1.1,14.5,87.0,62.9,32.05
2016,4,2,18,30,245.0,22.0,1.1,14.0,38.0,22.05,5.84
2016,4,2,18,45,122.5,11.0,1.15,13.5,19.0,10.01,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,12.73,0.0
2016,4,3,6,45,294.0,27.5,2.1,10.0,62.0,37.66,17.07
2016,4,3,7,0,449.0,41.0,2.4,11.0,106.0,88.67,50.09
2016,4,3,7,15,536.5,50.0,2.4,12.0,162.5,143.75,93.36
2016,4,3,7,30,624.0,59.0,2.4,13.0,219.0,209.75,149.29
2016,4,3,7,45,679.0,65.0,2.45,14.0,278.5,273.53,205.65
2016,4,3,8,0,734.0,71.0,2.5,15.0,338.0,343.96,266.72
2016,4,3,8,15,770.0,76.0,2.5,16.0,397.0,410.03,322.84
2016,4,3,8,30,806.0,81.0,2.5,17.0,456.0,478.88,378.98
2016,4,3,8,45,832.5,84.5,2.5,18.0,512.0,543.46,429.63
2016,4,3,9,0,859.0,88.0,2.5,19.0,568.0,608.94,478.84
2016,4,3,9,15,877.5,91.5,2.4,19.5,620.0,666.72,521.01
2016,4,3,9,30,896.0,95.0,2.3,20.0,672.0,726.27,562.77
2016,4,3,9,45,910.0,97.0,2.2,21.0,718.5,779.94,596.02
2016,4,3,10,0,924.0,99.0,2.1,22.0,765.0,831.87,626.76
2016,4,3,10,15,934.0,101.0,2.05,22.0,804.5,878.48,655.99
2016,4,3,10,30,944.0,103.0,2.0,22.0,844.0,922.48,683.09
2016,4,3,10,45,951.5,104.5,2.0,22.5,876.0,960.89,705.38
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,996.06,725.39
2016,4,3,11,15,964.0,107.5,2.05,23.0,932.0,1025.46,743.61
2016,4,3,11,30,969.0,109.0,2.1,23.0,956.0,1051.16,759.57
2016,4,3,11,45,971.5,109.5,2.2,23.5,970.5,1069.56,770.15
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1083.95,778.35
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.0,1092.77,784.09
2016,4,3,12,30,976.0,111.0,2.4,24.0,997.0,1097.46,787.43
2016,4,3,12,45,975.0,111.0,2.5,24.0,993.5,1095.48,787.37
2016,4,3,13,0,974.0,111.0,2.6,24.0,990.0,1089.35,784.84
2016,4,3,13,15,971.5,110.5,2.6,24.0,978.0,1077.11,777.48
2016,4,3,13,30,969.0,110.0,2.6,24.0,966.0,1060.84,767.71
2016,4,3,13,45,964.5,109.0,2.65,24.5,944.5,1038.19,753.03
2016,4,3,14,0,960.0,108.0,2.7,25.0,923.0,1011.75,736.02
2016,4,3,14,15,953.5,106.5,2.7,24.5,893.5,979.34,717.52
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,943.56,696.68
2016,4,3,14,45,938.5,103.0,2.7,24.0,827.0,902.38,670.73
2016,4,3,15,0,930.0,101.0,2.7,24.0,790.0,858.35,642.66
2016,4,3,15,15,917.5,98.5,2.65,24.0,745.5,808.14,609.74
2016,4,3,15,30,905.0,96.0,2.6,24.0,701.0,755.91,575.06
2016,4,3,15,45,888.0,93.5,2.6,24.0,651.0,698.93,535.43
2016,4,3,16,0,871.0,91.0,2.6,24.0,601.0,643.73,495.08
2016,4,3,16,15,848.5,87.5,2.4,23.5,546.0,580.28,447.63
2016,4,3,16,30,826.0,84.0,2.2,23.0,491.0,517.11,398.87
2016,4,3,16,45,794.5,79.0,2.05,22.5,433.0,448.93,344.87
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,382.79,290.58
2016,4,3,17,15,715.5,68.5,1.7,21.0,315.5,313.23,232.59
2016,4,3,17,30,668.0,63.0,1.5,20.0,256.0,247.53,176.41
2016,4,3,17,45,594.5,55.0,1.3,19.0,198.0,179.93,119.54
2016,4,3,18,0,521.0,47.0,1.1,18.0,140.0,121.22,71.94
2016,4,3,18,15,391.0,35.0,1.15,17.0,90.5,63.58,31.93
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,22.55,6.81
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,10.46,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,6.82,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,12.12,0.0
2016,4,4,6,45,276.0,29.5,3.55,11.0,64.0,38.79,18.55
2016,4,4,7,0,425.0,44.0,3.8,12.0,108.0,89.0,51.27
2016,4,4,7,15,512.0,54.0,3.8,12.5,164.0,143.46,94.2
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,208.79,149.83
2016,4,4,7,45,655.5,70.5,3.85,14.0,279.0,272.01,205.78
2016,4,4,8,0,712.0,77.0,3.9,15.0,338.0,341.38,266.23
2016,4,4,8,15,749.0,82.0,4.05,16.0,396.5,407.22,322.76
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,475.33,379.22
2016,4,4,8,45,813.0,91.0,4.35,18.0,511.0,539.56,430.85
2016,4,4,9,0,840.0,95.0,4.5,19.0,567.0,604.79,481.42
2016,4,4,9,15,859.0,98.0,4.35,19.5,618.5,664.44,525.94
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,719.63,565.88
2016,4,4,9,45,892.5,103.5,4.1,21.0,716.0,773.28,601.04
2016,4,4,10,0,907.0,106.0,4.0,22.0,762.0,825.28,633.55
2016,4,4,10,15,917.0,108.0,3.85,22.5,801.0,871.14,661.99
2016,4,4,10,30,927.0,110.0,3.7,23.0,840.0,914.43,688.13
2016,4,4,10,45,934.5,111.5,3.55,24.0,872.0,952.19,708.64
2016,4,4,11,0,942.0,113.0,3.4,25.0,904.0,986.77,726.58
2016,4,4,11,15,947.0,114.0,3.3,25.0,927.0,1015.14,743.36
2016,4,4,11,30,952.0,115.0,3.2,25.0,950.0,1039.88,757.72
2016,4,4,11,45,955.0,115.5,3.1,25.5,964.5,1058.39,766.54
2016,4,4,12,0,958.0,116.0,3.0,26.0,979.0,1072.98,772.86
2016,4,4,12,15,959.0,116.0,2.9,26.0,985.0,1081.08,776.65
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,1085.12,778.01
2016,4,4,12,45,959.5,116.0,2.7,26.5,987.5,1083.58,774.46
2016,4,4,13,0,959.0,116.0,2.6,27.0,984.0,1077.96,768.53
2016,4,4,13,15,956.0,115.5,2.5,27.0,971.5,1065.32,759.88
2016,4,4,13,30,953.0,115.0,2.4,27.0,959.0,1048.72,748.94
2016,4,4,13,45,949.0,113.5,2.35,27.0,937.5,1026.28,735.0
2016,4,4,14,0,945.0,112.0,2.3,27.0,916.0,1000.1,718.81
2016,4,4,14,15,938.0,110.5,2.2,27.0,886.5,967.6,698.13
2016,4,4,14,30,931.0,109.0,2.1,27.0,857.0,931.82,675.37
2016,4,4,14,45,922.0,107.0,2.05,27.0,820.0,890.74,649.63
2016,4,4,15,0,913.0,105.0,2.0,27.0,783.0,846.91,621.94
2016,4,4,15,15,900.5,102.5,1.95,27.0,739.0,797.4,590.21
2016,4,4,15,30,888.0,100.0,1.9,27.0,695.0,745.91,556.81
2016,4,4,15,45,871.5,96.5,1.85,27.0,645.5,689.05,517.66
2016,4,4,16,0,855.0,93.0,1.8,27.0,596.0,633.97,478.14
2016,4,4,16,15,832.0,89.5,1.7,26.5,541.5,571.11,432.51
2016,4,4,16,30,809.0,86.0,1.6,26.0,487.0,508.61,385.58
2016,4,4,16,45,778.0,81.0,1.55,25.5,429.5,441.69,333.86
2016,4,4,17,0,747.0,76.0,1.5,25.0,372.0,376.78,281.71
2016,4,4,17,15,700.0,70.0,1.4,23.5,313.0,307.14,225.25
2016,4,4,17,30,653.0,64.0,1.3,22.0,254.0,242.92,171.47
2016,4,4,17,45,581.0,56.0,1.25,21.0,197.0,176.74,116.44
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,119.24,70.35
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,62.87,31.63
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,22.75,7.68
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,10.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.0,8.0,2.35,11.0,11.5,7.28,0.0
2016,4,5,6,30,166.0,16.0,2.7,12.0,23.0,12.95,0.0
2016,4,5,6,45,314.5,29.5,3.05,13.0,69.0,40.52,18.96
2016,4,5,7,0,463.0,43.0,3.4,14.0,115.0,92.3,52.06
2016,4,5,7,15,547.0,52.0,3.3,14.5,171.5,147.74,95.6
2016,4,5,7,30,631.0,61.0,3.2,15.0,228.0,213.59,151.45
2016,4,5,7,45,682.5,67.5,3.15,16.0,287.0,277.24,207.47
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,347.12,267.78
2016,4,5,8,15,769.0,79.0,3.2,18.0,404.5,412.69,323.4
2016,4,5,8,30,804.0,84.0,3.3,19.0,463.0,480.9,379.1
2016,4,5,8,45,828.5,87.5,3.45,20.5,519.0,544.17,428.31
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,608.12,475.98
2016,4,5,9,15,871.0,94.5,3.65,22.5,626.0,668.2,520.59
2016,4,5,9,30,889.0,98.0,3.7,23.0,677.0,723.84,560.72
2016,4,5,9,45,902.5,100.0,3.75,23.5,723.0,776.65,596.13
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,827.69,629.29
2016,4,5,10,15,925.5,104.0,3.9,24.0,808.0,873.38,659.8
2016,4,5,10,30,935.0,106.0,4.0,24.0,847.0,916.45,688.33
2016,4,5,10,45,942.0,107.5,4.15,24.5,878.0,953.92,711.82
2016,4,5,11,0,949.0,109.0,4.3,25.0,909.0,988.16,733.04
2016,4,5,11,15,953.5,110.0,4.4,25.0,932.0,1016.13,751.21
2016,4,5,11,30,958.0,111.0,4.5,25.0,955.0,1040.42,767.03
2016,4,5,11,45,961.5,111.5,4.6,25.5,970.0,1059.43,778.04
2016,4,5,12,0,965.0,112.0,4.7,26.0,985.0,1074.5,786.76
2016,4,5,12,15,965.5,112.0,4.75,26.0,990.0,1082.07,791.84
2016,4,5,12,30,966.0,112.0,4.8,26.0,995.0,1085.55,794.43
2016,4,5,12,45,965.0,112.0,4.9,26.5,991.5,1083.42,792.38
2016,4,5,13,0,964.0,112.0,5.0,27.0,988.0,1077.21,787.8
2016,4,5,13,15,961.0,111.5,5.05,27.0,975.0,1064.46,780.22
2016,4,5,13,30,958.0,111.0,5.1,27.0,962.0,1047.73,770.15
2016,4,5,13,45,952.5,110.5,5.15,27.0,940.5,1024.74,756.0
2016,4,5,14,0,947.0,110.0,5.2,27.0,919.0,998.07,739.42
2016,4,5,14,15,940.0,108.5,5.15,27.0,889.5,965.49,718.12
2016,4,5,14,30,933.0,107.0,5.1,27.0,860.0,929.61,694.59
2016,4,5,14,45,922.5,105.5,5.1,27.0,822.0,887.71,667.16
2016,4,5,15,0,912.0,104.0,5.1,27.0,784.0,843.16,637.72
2016,4,5,15,15,899.0,102.0,5.0,26.5,740.0,793.82,605.35
2016,4,5,15,30,886.0,100.0,4.9,26.0,696.0,742.56,571.2
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,663.91,513.09
2016,4,5,16,0,732.0,122.0,4.7,26.0,554.0,586.63,454.65
2016,4,5,16,15,767.5,104.5,4.5,25.5,520.5,548.15,425.46
2016,4,5,16,30,803.0,87.0,4.3,25.0,487.0,504.74,391.02
2016,4,5,16,45,769.0,83.0,4.15,24.5,429.0,437.88,337.32
2016,4,5,17,0,735.0,79.0,4.0,24.0,371.0,373.37,283.83
2016,4,5,17,15,687.5,72.5,3.55,23.0,312.5,303.87,225.49
2016,4,5,17,30,640.0,66.0,3.1,22.0,254.0,239.88,170.54
2016,4,5,17,45,564.5,58.0,2.7,21.0,197.0,173.94,115.28
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,117.16,69.72
2016,4,5,18,15,364.5,37.5,2.3,19.0,91.0,62.04,31.83
2016,4,5,18,30,240.0,25.0,2.3,18.0,42.0,22.9,10.38
2016,4,5,18,45,120.0,12.5,2.35,17.5,21.0,11.37,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,7.73,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,14.0,0.0
2016,4,6,6,45,129.5,40.5,3.0,14.5,58.5,40.7,23.9
2016,4,6,7,0,215.0,64.0,3.2,15.0,98.0,81.33,53.33
2016,4,6,7,15,152.0,87.5,3.45,15.5,116.5,105.83,77.25
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,123.24,95.4
2016,4,6,7,45,123.5,132.5,4.0,17.0,174.0,160.33,125.82
2016,4,6,8,0,158.0,154.0,4.3,18.0,213.0,201.72,159.67
2016,4,6,8,15,138.0,180.0,4.65,18.5,237.5,228.37,182.04
2016,4,6,8,30,118.0,206.0,5.0,19.0,262.0,252.63,201.65
2016,4,6,8,45,233.5,219.0,5.4,20.0,346.5,341.37,272.34
2016,4,6,9,0,349.0,232.0,5.8,21.0,431.0,436.69,347.25
2016,4,6,9,15,570.0,181.0,5.95,21.0,540.0,557.34,443.56
2016,4,6,9,30,791.0,130.0,6.1,21.0,649.0,692.08,549.11
2016,4,6,9,45,573.5,225.5,6.25,21.5,615.5,661.58,520.98
2016,4,6,10,0,356.0,321.0,6.4,22.0,582.0,602.17,470.7
2016,4,6,10,15,430.0,310.0,6.35,22.5,641.0,677.51,526.9
2016,4,6,10,30,504.0,299.0,6.3,23.0,700.0,747.82,578.11
2016,4,6,10,45,713.5,209.0,6.3,23.5,800.0,866.44,666.87
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,973.55,739.72
2016,4,6,11,15,931.5,120.0,6.2,24.0,926.0,1004.55,759.32
2016,4,6,11,30,940.0,121.0,6.1,24.0,952.0,1032.12,776.85
2016,4,6,11,45,953.5,117.5,6.05,24.5,971.5,1056.45,790.87
2016,4,6,12,0,967.0,114.0,6.0,25.0,991.0,1077.14,802.4
2016,4,6,12,15,970.5,114.5,5.9,25.0,999.0,1088.12,808.7
2016,4,6,12,30,974.0,115.0,5.8,25.0,1007.0,1095.03,812.41
2016,4,6,12,45,863.0,180.5,5.75,25.0,969.0,1061.05,789.19
2016,4,6,13,0,752.0,246.0,5.7,25.0,931.0,1020.32,761.66
2016,4,6,13,15,871.0,174.5,5.6,25.0,958.0,1049.24,781.09
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,1068.64,793.68
2016,4,6,13,45,992.0,99.0,5.45,25.5,965.5,1048.51,778.7
2016,4,6,14,0,994.0,95.0,5.4,26.0,946.0,1024.22,761.31
2016,4,6,14,15,988.0,94.0,5.35,25.5,916.0,991.76,741.56
2016,4,6,14,30,982.0,93.0,5.3,25.0,886.0,955.79,719.33
2016,4,6,14,45,958.5,99.0,5.25,25.0,845.0,909.13,688.16
2016,4,6,15,0,935.0,105.0,5.2,25.0,804.0,860.56,655.47
2016,4,6,15,15,922.0,102.5,5.05,25.0,759.0,809.76,620.43
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,756.99,583.72
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,701.12,542.96
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,643.61,499.57
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,581.95,452.07
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,518.0,401.81
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,450.76,347.45
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,384.85,292.33
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,315.23,233.76
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,250.01,177.48
2016,4,6,17,45,634.5,52.5,1.9,19.0,208.5,182.6,120.09
2016,4,6,18,0,567.0,45.0,1.4,18.0,150.0,121.97,70.75
2016,4,6,18,15,442.0,34.5,1.35,17.5,99.0,63.93,31.04
2016,4,6,18,30,317.0,24.0,1.3,17.0,48.0,21.9,10.2
2016,4,6,18,45,158.5,12.0,1.3,16.5,24.0,10.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,10.01,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,18.83,0.55
2016,4,7,6,45,101.0,40.5,2.85,13.5,56.5,39.45,23.9
2016,4,7,7,0,202.0,59.0,3.2,15.0,91.0,75.57,49.16
2016,4,7,7,15,237.5,80.0,3.25,16.0,133.0,115.62,81.67
2016,4,7,7,30,273.0,101.0,3.3,17.0,175.0,160.3,119.25
2016,4,7,7,45,297.0,120.0,3.4,18.0,218.0,204.08,156.64
2016,4,7,8,0,321.0,139.0,3.5,19.0,261.0,250.61,195.73
2016,4,7,8,15,328.0,163.0,3.65,20.0,304.5,297.23,234.14
2016,4,7,8,30,335.0,187.0,3.8,21.0,348.0,344.29,271.67
2016,4,7,8,45,393.5,198.0,4.0,22.0,408.0,413.6,325.46
2016,4,7,9,0,452.0,209.0,4.2,23.0,468.0,482.58,377.81
2016,4,7,9,15,679.0,154.0,4.2,23.5,582.0,605.2,471.73
2016,4,7,9,30,906.0,99.0,4.2,24.0,696.0,735.83,569.0
2016,4,7,9,45,922.0,99.0,4.2,24.5,742.5,789.04,604.0
2016,4,7,10,0,938.0,99.0,4.2,25.0,789.0,840.6,637.23
2016,4,7,10,15,947.0,101.0,4.15,25.5,827.5,886.54,665.82
2016,4,7,10,30,956.0,103.0,4.1,26.0,866.0,929.73,692.12
2016,4,7,10,45,961.5,105.0,4.1,26.5,897.0,966.85,714.28
2016,4,7,11,0,967.0,107.0,4.1,27.0,928.0,1000.58,734.02
2016,4,7,11,15,971.0,108.0,4.1,27.0,950.5,1028.31,751.2
2016,4,7,11,30,975.0,109.0,4.1,27.0,973.0,1052.28,765.97
2016,4,7,11,45,956.0,123.0,4.1,27.5,981.0,1063.08,770.74
2016,4,7,12,0,937.0,137.0,4.1,28.0,989.0,1069.11,772.63
2016,4,7,12,15,937.5,137.0,4.0,28.0,994.0,1076.3,776.28
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,1079.53,777.49
2016,4,7,12,45,779.0,232.0,3.85,28.5,946.0,1035.96,747.6
2016,4,7,13,0,620.0,327.0,3.8,29.0,893.0,966.06,697.89
2016,4,7,13,15,575.0,343.0,3.65,29.0,862.5,930.97,673.63
2016,4,7,13,30,530.0,359.0,3.5,29.0,832.0,893.94,647.78
2016,4,7,13,45,635.5,293.5,3.4,29.0,848.5,919.32,667.81
2016,4,7,14,0,741.0,228.0,3.3,29.0,865.0,938.24,682.37
2016,4,7,14,15,652.0,260.0,3.15,29.0,806.5,868.29,634.11
2016,4,7,14,30,563.0,292.0,3.0,29.0,748.0,798.22,585.36
2016,4,7,14,45,722.5,208.0,2.9,29.0,766.5,831.28,611.97
2016,4,7,15,0,882.0,124.0,2.8,29.0,785.0,841.57,619.84
2016,4,7,15,15,852.0,121.5,2.65,28.5,730.5,779.37,579.32
2016,4,7,15,30,822.0,119.0,2.5,28.0,676.0,716.85,537.69
2016,4,7,15,45,785.0,118.5,2.4,28.0,619.5,651.82,491.48
2016,4,7,16,0,748.0,118.0,2.3,28.0,563.0,588.68,445.52
2016,4,7,16,15,776.0,97.0,2.1,27.5,521.5,541.75,411.08
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,490.25,371.62
2016,4,7,16,45,748.5,84.0,1.75,26.5,425.5,426.21,321.31
2016,4,7,17,0,693.0,92.0,1.6,26.0,371.0,365.91,272.62
2016,4,7,17,15,643.5,84.5,1.45,24.5,312.5,298.06,217.99
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,235.36,166.12
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,170.64,113.24
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,115.17,69.7
2016,4,7,18,15,325.0,42.5,1.15,20.0,91.5,62.13,33.54
2016,4,7,18,30,207.0,28.0,1.2,19.0,43.0,23.17,11.39
2016,4,7,18,45,103.5,14.0,1.25,18.5,21.5,12.73,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,9.1,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,15.66,1.65
2016,4,8,6,45,199.5,40.0,3.6,13.5,68.0,43.6,24.77
2016,4,8,7,0,305.0,60.0,3.8,14.0,111.0,88.82,56.1
2016,4,8,7,15,383.0,74.5,4.05,14.5,164.0,138.02,94.77
2016,4,8,7,30,461.0,89.0,4.3,15.0,217.0,196.98,144.14
2016,4,8,7,45,393.0,114.5,4.55,16.0,241.0,231.48,178.16
2016,4,8,8,0,325.0,140.0,4.8,17.0,265.0,252.81,199.43
2016,4,8,8,15,491.5,132.0,5.1,17.5,354.0,342.31,272.38
2016,4,8,8,30,658.0,124.0,5.4,18.0,443.0,449.59,359.46
2016,4,8,8,45,693.5,127.5,5.7,19.0,497.5,511.15,409.06
2016,4,8,9,0,729.0,131.0,6.0,20.0,552.0,574.84,459.06
2016,4,8,9,15,696.0,152.5,5.95,20.5,583.0,614.17,488.52
2016,4,8,9,30,663.0,174.0,5.9,21.0,614.0,648.15,512.88
2016,4,8,9,45,658.5,193.0,5.85,21.5,654.5,695.49,546.67
2016,4,8,10,0,654.0,212.0,5.8,22.0,695.0,740.22,577.61
2016,4,8,10,15,626.5,241.0,5.7,22.5,722.5,772.84,598.33
2016,4,8,10,30,599.0,270.0,5.6,23.0,750.0,798.67,613.77
2016,4,8,10,45,538.5,305.5,5.5,23.5,749.0,800.92,611.37
2016,4,8,11,0,478.0,341.0,5.4,24.0,748.0,797.18,604.75
2016,4,8,11,15,487.5,352.0,5.3,24.0,777.0,830.03,626.96
2016,4,8,11,30,497.0,363.0,5.2,24.0,806.0,861.09,647.52
2016,4,8,11,45,510.0,368.5,5.1,24.5,828.5,888.22,664.05
2016,4,8,12,0,523.0,374.0,5.0,25.0,851.0,913.22,678.94
2016,4,8,12,15,475.5,386.5,4.8,25.0,822.0,882.75,655.38
2016,4,8,12,30,428.0,399.0,4.6,25.0,793.0,849.29,630.14
2016,4,8,12,45,375.0,421.5,4.45,25.0,766.5,807.55,599.48
2016,4,8,13,0,322.0,444.0,4.3,25.0,740.0,775.48,575.48
2016,4,8,13,15,323.5,437.5,4.2,25.0,731.0,766.4,569.37
2016,4,8,13,30,325.0,431.0,4.1,25.0,722.0,755.65,562.04
2016,4,8,13,45,246.5,433.5,4.0,25.0,652.0,676.84,505.11
2016,4,8,14,0,168.0,436.0,3.9,25.0,582.0,587.69,440.47
2016,4,8,14,15,196.5,418.5,3.9,25.0,583.0,590.02,443.97
2016,4,8,14,30,225.0,401.0,3.9,25.0,584.0,589.98,445.31
2016,4,8,14,45,127.5,350.5,3.9,25.0,453.5,449.96,342.08
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,306.78,233.7
2016,4,8,15,15,313.5,253.0,3.9,25.0,467.5,490.62,379.27
2016,4,8,15,30,597.0,206.0,3.9,25.0,612.0,643.34,494.72
2016,4,8,15,45,389.5,239.0,3.95,25.0,496.5,503.67,388.77
2016,4,8,16,0,182.0,272.0,4.0,25.0,381.0,372.04,287.75
2016,4,8,16,15,91.0,200.5,3.9,24.5,255.0,235.82,183.23
2016,4,8,16,30,0.0,129.0,3.8,24.0,129.0,114.85,87.56
2016,4,8,16,45,301.5,119.0,3.75,23.5,241.0,255.95,199.94
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,346.01,264.81
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,281.33,210.66
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,219.42,158.51
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,158.3,108.36
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,106.96,68.08
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,58.4,33.93
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,23.19,11.87
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,13.19,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.19,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,15.87,3.31
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,37.59,24.46
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,64.95,46.54
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,96.61,71.87
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,133.73,102.28
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,131.71,103.41
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,120.8,95.68
2016,4,9,8,15,3.5,121.5,3.2,17.5,123.0,109.49,85.94
2016,4,9,8,30,0.0,110.0,3.4,18.0,110.0,97.68,75.76
2016,4,9,8,45,0.0,75.5,3.6,18.5,75.5,66.82,49.93
2016,4,9,9,0,0.0,41.0,3.8,19.0,41.0,36.23,24.43
2016,4,9,9,15,268.5,130.5,3.9,19.5,309.5,311.51,250.72
2016,4,9,9,30,537.0,220.0,4.0,20.0,578.0,600.82,473.0
2016,4,9,9,45,268.5,121.5,4.15,20.5,300.5,329.58,263.05
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,20.36,10.92
2016,4,9,10,15,15.5,174.0,4.35,21.0,186.5,174.3,134.88
2016,4,9,10,30,31.0,325.0,4.4,21.0,350.0,334.43,258.85
2016,4,9,10,45,17.0,240.0,4.5,21.5,254.0,232.29,178.96
2016,4,9,11,0,3.0,155.0,4.6,22.0,158.0,141.76,107.51
2016,4,9,11,15,1.5,119.0,4.6,22.0,120.5,107.77,80.62
2016,4,9,11,30,0.0,83.0,4.6,22.0,83.0,73.94,53.65
2016,4,9,11,45,3.5,133.0,4.7,22.5,136.5,122.61,92.17
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,171.89,130.56
2016,4,9,12,15,10.5,225.5,4.85,23.5,235.5,214.74,163.44
2016,4,9,12,30,14.0,268.0,4.9,24.0,281.0,257.91,196.18
2016,4,9,12,45,21.5,318.5,4.95,24.5,338.5,312.87,237.58
2016,4,9,13,0,29.0,369.0,5.0,25.0,396.0,382.64,289.34
2016,4,9,13,15,17.5,271.5,5.0,25.0,288.0,264.21,200.23
2016,4,9,13,30,6.0,174.0,5.0,25.0,180.0,162.39,122.13
2016,4,9,13,45,411.0,173.5,5.05,25.0,528.5,585.72,454.28
2016,4,9,14,0,816.0,173.0,5.1,25.0,877.0,942.36,709.07
2016,4,9,14,15,807.5,170.5,5.1,25.0,848.0,910.03,685.5
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,874.94,662.32
2016,4,9,14,45,530.0,263.0,5.15,25.0,687.0,717.85,548.19
2016,4,9,15,0,261.0,358.0,5.2,25.0,555.0,566.07,432.79
2016,4,9,15,15,502.5,256.0,5.2,24.5,608.0,644.24,497.67
2016,4,9,15,30,744.0,154.0,5.2,24.0,661.0,694.89,540.17
2016,4,9,15,45,725.5,148.5,5.2,24.0,613.5,640.19,499.13
2016,4,9,16,0,707.0,143.0,5.2,24.0,566.0,585.14,457.36
2016,4,9,16,15,398.5,181.0,5.05,23.5,415.0,406.81,319.42
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,246.91,193.37
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,215.24,168.58
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,184.47,143.96
2016,4,9,17,15,67.0,145.5,4.4,22.5,170.0,153.14,118.78
2016,4,9,17,30,59.0,120.0,4.1,22.0,138.0,122.94,94.17
2016,4,9,17,45,45.5,95.0,3.8,21.5,107.5,93.33,69.97
2016,4,9,18,0,32.0,70.0,3.5,21.0,77.0,65.76,47.38
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.5,41.91,27.96
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,21.01,10.31
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,10.91,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,11.37,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,20.25,7.16
2016,4,10,6,45,176.5,46.0,4.05,16.5,73.0,47.57,28.47
2016,4,10,7,0,281.0,67.0,4.2,17.0,116.0,92.24,59.4
2016,4,10,7,15,361.0,81.5,4.5,17.5,168.5,140.37,96.69
2016,4,10,7,30,441.0,96.0,4.8,18.0,221.0,198.48,144.59
2016,4,10,7,45,220.5,68.5,5.15,18.5,131.0,135.54,102.31
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,36.16,24.76
2016,4,10,8,15,0.0,54.0,5.65,19.5,54.0,47.69,34.24
2016,4,10,8,30,0.0,67.0,5.8,20.0,67.0,59.25,43.59
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,82.87,62.58
2016,4,10,9,0,0.0,120.0,6.1,22.0,120.0,106.72,81.4
2016,4,10,9,15,0.0,133.0,6.1,22.5,133.0,118.51,90.42
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,130.35,99.41
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,138.87,105.73
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,147.51,112.11
2016,4,10,10,15,5.0,182.0,6.2,24.5,186.0,167.51,127.42
2016,4,10,10,30,8.0,201.0,6.2,25.0,207.0,187.8,142.82
2016,4,10,10,45,9.0,207.0,6.2,25.5,214.5,194.57,147.58
2016,4,10,11,0,10.0,213.0,6.2,26.0,222.0,201.38,152.38
2016,4,10,11,15,11.0,217.5,6.2,26.0,227.5,206.83,156.44
2016,4,10,11,30,12.0,222.0,6.2,26.0,233.0,212.27,160.52
2016,4,10,11,45,189.0,318.0,6.2,26.5,491.5,511.28,390.4
2016,4,10,12,0,366.0,414.0,6.2,27.0,750.0,784.86,588.35
2016,4,10,12,15,349.0,431.5,6.1,26.5,753.0,788.8,589.94
2016,4,10,12,30,332.0,449.0,6.0,26.0,756.0,790.77,591.29
2016,4,10,12,45,169.5,313.5,5.95,26.0,470.5,492.11,374.35
2016,4,10,13,0,7.0,178.0,5.9,26.0,185.0,167.3,125.26
2016,4,10,13,15,6.0,171.0,5.7,25.5,177.0,159.77,119.97
2016,4,10,13,30,5.0,164.0,5.5,25.0,169.0,152.23,114.38
2016,4,10,13,45,4.5,160.0,5.3,25.0,164.5,147.93,111.09
2016,4,10,14,0,4.0,156.0,5.1,25.0,160.0,143.62,107.81
2016,4,10,14,15,64.0,280.5,5.25,25.0,333.0,321.68,246.87
2016,4,10,14,30,124.0,405.0,5.4,25.0,506.0,504.85,384.74
2016,4,10,14,45,92.0,372.5,5.6,25.0,445.5,430.16,328.91
2016,4,10,15,0,60.0,340.0,5.8,25.0,385.0,368.81,282.88
2016,4,10,15,15,39.5,293.5,5.85,25.0,322.5,305.06,234.58
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,236.56,181.9
2016,4,10,15,45,21.5,237.0,5.95,25.0,251.0,227.94,175.8
2016,4,10,16,0,24.0,227.0,6.0,25.0,242.0,219.02,169.36
2016,4,10,16,15,22.5,207.5,5.9,24.5,220.0,198.84,154.21
2016,4,10,16,30,21.0,188.0,5.8,24.0,198.0,178.84,139.04
2016,4,10,16,45,16.0,166.0,5.7,24.0,173.5,155.23,120.52
2016,4,10,17,0,11.0,144.0,5.6,24.0,149.0,132.29,102.38
2016,4,10,17,15,5.5,122.5,5.3,23.5,125.0,110.33,85.05
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,89.17,68.14
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,68.18,50.9
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,47.44,33.56
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,30.82,19.43
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,14.08,5.16
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,7.28,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,6.58,0.0
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,10.53,3.12
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,15.38,7.25
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,20.23,11.34
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,15.83,7.61
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,11.44,3.88
2016,4,11,8,15,0.0,44.5,5.1,22.5,44.5,39.27,26.86
2016,4,11,8,30,0.0,76.0,5.1,23.0,76.0,67.25,49.56
2016,4,11,8,45,86.0,172.0,5.1,24.0,223.0,209.48,163.76
2016,4,11,9,0,172.0,268.0,5.1,25.0,370.0,357.32,278.15
2016,4,11,9,15,243.5,282.5,4.95,25.5,439.5,434.86,336.64
2016,4,11,9,30,315.0,297.0,4.8,26.0,509.0,511.98,393.79
2016,4,11,9,45,326.5,316.0,4.7,26.5,549.0,555.07,423.86
2016,4,11,10,0,338.0,335.0,4.6,27.0,589.0,598.17,453.41
2016,4,11,10,15,244.5,369.0,4.35,27.0,558.0,570.16,429.65
2016,4,11,10,30,151.0,403.0,4.1,27.0,527.0,523.76,392.91
2016,4,11,10,45,479.0,286.5,3.9,27.5,695.5,726.71,544.1
2016,4,11,11,0,807.0,170.0,3.7,28.0,864.0,922.41,678.41
2016,4,11,11,15,814.0,171.5,3.45,28.5,887.0,949.98,691.56
2016,4,11,11,30,821.0,173.0,3.2,29.0,910.0,974.44,703.57
2016,4,11,11,45,834.0,168.0,3.0,29.5,926.5,994.99,713.16
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,1012.22,720.47
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,1020.18,723.74
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,1024.46,724.79
2016,4,11,12,45,857.5,158.5,2.45,30.5,952.5,1024.89,723.1
2016,4,11,13,0,864.0,154.0,2.4,31.0,951.0,1009.6,711.78
2016,4,11,13,15,861.5,153.5,2.35,31.0,939.0,998.06,704.51
2016,4,11,13,30,859.0,153.0,2.3,31.0,927.0,994.08,702.06
2016,4,11,13,45,860.0,148.0,2.3,31.0,908.0,963.42,683.39
2016,4,11,14,0,861.0,143.0,2.3,31.0,889.0,940.28,669.7
2016,4,11,14,15,854.0,141.0,2.25,31.0,861.0,918.03,656.07
2016,4,11,14,30,847.0,139.0,2.2,31.0,833.0,883.43,634.52
2016,4,11,14,45,843.0,133.5,2.2,31.0,798.5,844.95,610.87
2016,4,11,15,0,839.0,128.0,2.2,31.0,764.0,803.66,585.19
2016,4,11,15,15,825.5,125.0,2.15,31.0,721.5,755.19,554.1
2016,4,11,15,30,812.0,122.0,2.1,31.0,679.0,705.11,520.42
2016,4,11,15,45,801.5,115.5,2.05,31.0,632.0,652.14,483.66
2016,4,11,16,0,791.0,109.0,2.0,31.0,585.0,597.85,444.98
2016,4,11,16,15,767.0,105.0,1.85,30.5,532.5,537.55,401.19
2016,4,11,16,30,743.0,101.0,1.7,30.0,480.0,477.57,356.27
2016,4,11,16,45,717.5,93.5,1.55,29.5,425.0,414.53,307.65
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,353.07,258.6
2016,4,11,17,15,645.5,79.5,1.2,28.5,313.0,287.79,205.55
2016,4,11,17,30,599.0,73.0,1.0,28.0,256.0,227.27,155.5
2016,4,11,17,45,533.0,63.5,0.8,27.5,201.0,165.29,105.45
2016,4,11,18,0,467.0,54.0,0.6,27.0,146.0,111.29,63.98
2016,4,11,18,15,351.5,41.5,0.5,26.0,97.5,59.65,30.62
2016,4,11,18,30,236.0,29.0,0.4,25.0,49.0,23.71,12.53
2016,4,11,18,45,118.0,14.5,0.35,24.5,24.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.5,13.5,3.7,13.0,18.5,12.28,0.0
2016,4,12,6,30,141.0,27.0,3.7,13.0,37.0,21.12,9.86
2016,4,12,6,45,245.0,44.5,3.75,13.5,81.5,49.66,28.78
2016,4,12,7,0,349.0,62.0,3.8,14.0,126.0,95.55,60.06
2016,4,12,7,15,174.5,37.5,3.7,14.5,69.5,66.95,44.0
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,11.42,4.15
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,14.07,6.4
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,16.73,8.61
2016,4,12,8,15,1.5,89.0,3.45,16.5,90.0,79.45,61.32
2016,4,12,8,30,3.0,159.0,3.5,17.0,161.0,143.25,113.55
2016,4,12,8,45,1.5,136.5,3.6,18.0,137.5,122.34,95.58
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,101.29,77.78
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,100.88,77.05
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,100.47,76.34
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,107.29,81.45
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,114.13,86.55
2016,4,12,10,15,2.5,154.5,3.65,21.0,157.0,140.29,107.22
2016,4,12,10,30,5.0,181.0,3.6,21.0,186.0,166.78,127.97
2016,4,12,10,45,7.0,196.0,3.55,21.5,202.5,182.57,139.89
2016,4,12,11,0,9.0,211.0,3.5,22.0,219.0,198.51,151.85
2016,4,12,11,15,10.0,215.0,3.5,22.0,224.5,203.46,155.54
2016,4,12,11,30,11.0,219.0,3.5,22.0,230.0,208.41,159.27
2016,4,12,11,45,5.5,167.5,3.5,22.5,173.0,155.99,118.05
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,103.83,76.85
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.5,152.96,115.51
2016,4,12,12,30,10.0,213.0,3.5,23.0,223.0,202.53,153.95
2016,4,12,12,45,12.0,240.5,3.55,23.5,252.0,229.95,174.63
2016,4,12,13,0,14.0,268.0,3.6,24.0,281.0,257.41,195.19
2016,4,12,13,15,17.5,297.0,3.65,24.0,313.0,287.73,218.24
2016,4,12,13,30,21.0,326.0,3.7,24.0,345.0,318.01,241.14
2016,4,12,13,45,46.5,369.5,3.75,24.0,411.0,395.9,300.08
2016,4,12,14,0,72.0,413.0,3.8,24.0,477.0,460.91,348.58
2016,4,12,14,15,55.0,380.0,3.85,24.0,428.0,410.52,311.32
2016,4,12,14,30,38.0,347.0,3.9,24.0,379.0,361.16,274.79
2016,4,12,14,45,28.0,307.5,4.0,24.0,330.0,312.48,238.61
