Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,0,18.0,268.0,4.1,24.0,281.0,256.8,196.56
2016,4,12,15,15,9.0,200.0,4.1,23.5,206.5,186.36,142.7
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,117.63,88.96
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,157.53,121.14
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,196.98,152.7
2016,4,12,16,15,7.0,148.0,4.05,22.5,152.5,135.78,104.63
2016,4,12,16,30,0.0,86.0,4.0,22.0,86.0,76.15,56.91
2016,4,12,16,45,0.0,75.5,3.95,22.0,75.5,66.79,49.51
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,57.44,42.01
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,48.11,34.5
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,38.8,26.88
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,29.95,19.49
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,21.11,12.0
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,13.62,5.55
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,6.14,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,3.18,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.45,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.88,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.63,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.38,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,6.14,0.0
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,7.91,1.14
2016,4,13,7,45,0.0,11.5,3.0,15.5,11.5,10.11,3.01
2016,4,13,8,0,0.0,14.0,3.0,16.0,14.0,12.32,4.85
2016,4,13,8,15,0.0,16.5,2.95,16.5,16.5,14.53,6.68
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,16.75,8.48
2016,4,13,8,45,0.0,71.5,2.85,17.5,71.5,63.27,47.2
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,110.28,85.43
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,79.36,59.88
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,48.71,34.61
2016,4,13,9,45,4.0,133.0,2.65,18.5,136.0,121.51,93.69
2016,4,13,10,0,8.0,211.0,2.6,19.0,217.0,196.01,152.45
2016,4,13,10,15,6.5,195.0,2.6,19.0,200.5,180.51,139.75
2016,4,13,10,30,5.0,179.0,2.6,19.0,184.0,164.92,127.21
2016,4,13,10,45,7.0,196.0,2.6,19.5,203.0,182.52,140.71
2016,4,13,11,0,9.0,213.0,2.6,20.0,222.0,200.29,154.15
2016,4,13,11,15,9.0,208.5,2.6,20.5,217.5,196.48,150.69
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,192.62,147.3
2016,4,13,11,45,23.5,301.5,2.6,21.5,323.5,308.52,235.85
2016,4,13,12,0,38.0,399.0,2.6,22.0,434.0,419.5,317.41
2016,4,13,12,15,22.5,290.5,2.65,22.0,312.0,297.62,226.3
2016,4,13,12,30,7.0,182.0,2.7,22.0,190.0,170.97,129.54
2016,4,13,12,45,3.5,154.0,2.75,22.5,158.0,141.87,106.81
2016,4,13,13,0,0.0,126.0,2.8,23.0,126.0,112.91,83.92
2016,4,13,13,15,0.0,126.0,2.8,23.0,126.0,112.86,83.95
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,112.8,83.96
2016,4,13,13,45,0.0,119.5,2.8,23.0,119.5,106.84,79.35
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,100.89,74.76
2016,4,13,14,15,4.5,161.0,2.75,23.0,164.5,148.34,112.27
2016,4,13,14,30,9.0,209.0,2.7,23.0,216.0,195.9,149.43
2016,4,13,14,45,31.0,272.5,2.65,23.0,296.5,280.7,215.2
2016,4,13,15,0,53.0,336.0,2.6,23.0,377.0,357.81,273.8
2016,4,13,15,15,441.5,224.5,2.5,23.0,530.5,562.22,433.7
2016,4,13,15,30,830.0,113.0,2.4,23.0,684.0,704.72,540.2
2016,4,13,15,45,613.5,176.0,2.35,23.0,581.5,586.64,450.74
2016,4,13,16,0,397.0,239.0,2.3,23.0,479.0,472.26,364.31
2016,4,13,16,15,245.5,231.0,2.2,22.5,375.0,358.81,278.69
2016,4,13,16,30,94.0,223.0,2.1,22.0,271.0,250.71,195.43
2016,4,13,16,45,391.5,154.5,2.05,22.0,321.5,324.03,251.45
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,348.74,263.71
2016,4,13,17,15,643.0,79.5,1.8,21.5,315.0,284.05,208.94
2016,4,13,17,30,597.0,73.0,1.6,21.0,258.0,224.06,157.7
2016,4,13,17,45,527.0,64.5,1.4,20.5,203.0,162.71,106.83
2016,4,13,18,0,457.0,56.0,1.2,20.0,148.0,109.82,65.37
2016,4,13,18,15,348.0,43.0,1.15,19.0,100.0,59.21,31.82
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,24.45,13.99
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,13.64,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,12.73,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,21.93,11.63
2016,4,14,6,45,329.0,42.0,2.75,13.5,93.0,53.06,29.29
2016,4,14,7,0,446.0,56.0,3.0,14.0,141.0,103.08,62.26
2016,4,14,7,15,227.0,80.5,3.0,14.5,124.0,113.82,81.34
2016,4,14,7,30,8.0,105.0,3.0,15.0,107.0,94.31,74.34
2016,4,14,7,45,4.0,118.0,3.0,16.0,119.0,105.49,83.5
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,116.13,91.84
2016,4,14,8,15,1.0,145.0,3.0,17.5,145.5,129.31,102.14
2016,4,14,8,30,2.0,159.0,3.0,18.0,160.0,142.63,112.41
2016,4,14,8,45,18.5,199.0,3.05,18.5,210.0,188.07,148.57
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,241.18,190.18
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.5,273.48,214.61
2016,4,14,9,30,50.0,292.0,3.0,20.0,327.0,306.62,239.36
2016,4,14,9,45,46.0,306.5,2.95,20.5,340.5,320.47,248.77
2016,4,14,10,0,42.0,321.0,2.9,21.0,354.0,333.89,257.79
2016,4,14,10,15,64.5,357.0,2.85,21.5,409.5,389.49,299.1
2016,4,14,10,30,87.0,393.0,2.8,22.0,465.0,446.85,340.73
2016,4,14,10,45,139.5,416.5,2.8,22.5,536.0,530.78,401.76
2016,4,14,11,0,192.0,440.0,2.8,23.0,607.0,606.7,455.55
2016,4,14,11,15,239.0,443.5,2.8,23.0,656.5,659.54,493.16
2016,4,14,11,30,286.0,447.0,2.8,23.0,706.0,725.43,539.24
2016,4,14,11,45,370.0,422.5,2.8,23.5,763.0,787.52,582.39
2016,4,14,12,0,454.0,398.0,2.8,24.0,820.0,860.34,631.68
2016,4,14,12,15,686.0,266.0,2.75,24.0,906.5,965.0,706.95
2016,4,14,12,30,918.0,134.0,2.7,24.0,993.0,1045.0,757.72
2016,4,14,12,45,916.0,134.5,2.7,24.5,988.5,1041.86,753.5
2016,4,14,13,0,914.0,135.0,2.7,25.0,984.0,1034.91,747.8
2016,4,14,13,15,910.5,134.5,2.65,25.0,971.0,1021.76,739.27
2016,4,14,13,30,907.0,134.0,2.6,25.0,958.0,1004.9,728.54
2016,4,14,13,45,901.5,133.0,2.6,25.0,936.0,982.08,714.53
2016,4,14,14,0,896.0,132.0,2.6,25.0,914.0,955.81,698.37
2016,4,14,14,15,888.5,130.5,2.55,25.0,885.0,923.98,678.13
2016,4,14,14,30,881.0,129.0,2.5,25.0,856.0,889.12,655.88
2016,4,14,14,45,871.0,126.5,2.5,25.0,819.0,848.38,630.0
2016,4,14,15,0,861.0,124.0,2.5,25.0,782.0,810.83,606.1
2016,4,14,15,15,847.5,121.5,2.5,24.5,738.5,762.06,575.34
2016,4,14,15,30,834.0,119.0,2.5,24.0,695.0,711.63,541.64
2016,4,14,15,45,816.0,115.5,2.5,24.0,646.0,655.87,501.7
2016,4,14,16,0,798.0,112.0,2.5,24.0,597.0,599.47,460.19
2016,4,14,16,15,774.5,107.5,2.45,23.5,543.5,538.75,414.89
2016,4,14,16,30,751.0,103.0,2.4,23.0,490.0,478.21,368.18
2016,4,14,16,45,718.5,97.5,2.4,23.0,433.5,413.87,316.48
2016,4,14,17,0,686.0,92.0,2.4,23.0,377.0,351.89,265.08
2016,4,14,17,15,639.5,85.0,2.2,22.0,320.0,286.78,210.95
2016,4,14,17,30,593.0,78.0,2.0,21.0,263.0,226.45,159.83
2016,4,14,17,45,524.5,68.5,1.8,20.5,207.0,164.8,108.7
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,111.46,66.87
2016,4,14,18,15,347.0,45.5,1.6,19.0,102.5,60.67,33.27
2016,4,14,18,30,238.0,32.0,1.6,18.0,54.0,25.03,14.6
2016,4,14,18,45,119.0,16.0,1.6,17.5,27.0,14.55,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,14.1,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,24.24,13.89
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,54.21,31.01
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,102.07,62.9
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,116.08,83.47
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,101.52,79.62
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,142.13,112.13
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,186.43,147.4
2016,4,15,8,15,84.0,192.5,2.25,18.5,231.5,210.49,166.68
2016,4,15,8,30,75.0,216.0,2.2,19.0,255.0,233.51,184.56
2016,4,15,8,45,111.5,246.0,2.2,19.5,310.0,291.63,229.74
2016,4,15,9,0,148.0,276.0,2.2,20.0,365.0,348.91,273.35
2016,4,15,9,15,284.5,275.5,2.2,20.5,464.5,452.12,352.29
2016,4,15,9,30,421.0,275.0,2.2,21.0,564.0,568.89,438.75
2016,4,15,9,45,413.5,297.0,2.25,21.5,596.0,605.63,463.28
2016,4,15,10,0,406.0,319.0,2.3,22.0,628.0,632.12,480.68
2016,4,15,10,15,640.0,223.5,2.35,22.5,737.5,760.71,574.91
2016,4,15,10,30,874.0,128.0,2.4,23.0,847.0,877.15,653.73
2016,4,15,10,45,885.0,128.0,2.45,23.5,877.5,913.76,675.25
2016,4,15,11,0,896.0,128.0,2.5,24.0,908.0,947.57,695.48
2016,4,15,11,15,900.5,129.0,2.55,24.0,930.0,973.3,711.72
2016,4,15,11,30,905.0,130.0,2.6,24.0,952.0,995.58,725.82
2016,4,15,11,45,902.5,134.0,2.7,24.5,963.5,1010.44,734.27
2016,4,15,12,0,900.0,138.0,2.8,25.0,975.0,1021.47,740.39
2016,4,15,12,15,900.5,138.5,2.85,25.0,979.5,1028.27,744.91
2016,4,15,12,30,901.0,139.0,2.9,25.0,984.0,1031.32,747.19
2016,4,15,12,45,900.5,138.0,3.0,25.5,980.0,1028.19,744.64
2016,4,15,13,0,900.0,137.0,3.1,26.0,976.0,1021.31,739.81
2016,4,15,13,15,897.0,136.5,3.2,26.0,963.0,1008.75,732.88
2016,4,15,13,30,894.0,136.0,3.3,26.0,950.0,992.54,723.66
2016,4,15,13,45,888.5,135.0,3.4,26.5,928.0,969.94,708.87
2016,4,15,14,0,883.0,134.0,3.5,27.0,906.0,943.96,691.91
2016,4,15,14,15,875.5,132.0,3.55,26.5,876.5,911.99,673.31
2016,4,15,14,30,868.0,130.0,3.6,26.0,847.0,877.04,652.54
2016,4,15,14,45,859.0,127.0,3.7,26.0,810.5,837.09,627.11
2016,4,15,15,0,850.0,124.0,3.8,26.0,774.0,800.23,603.56
2016,4,15,15,15,836.0,121.0,3.8,26.0,731.0,751.07,570.66
2016,4,15,15,30,822.0,118.0,3.8,26.0,688.0,700.33,534.93
2016,4,15,15,45,802.0,115.5,3.85,26.0,639.0,644.91,494.72
2016,4,15,16,0,782.0,113.0,3.9,26.0,590.0,589.07,453.13
2016,4,15,16,15,757.5,108.5,3.9,25.5,537.0,528.71,407.72
2016,4,15,16,30,733.0,104.0,3.9,25.0,484.0,468.65,361.02
2016,4,15,16,45,698.5,99.0,3.9,24.5,428.0,405.06,310.11
2016,4,15,17,0,664.0,94.0,3.9,24.0,372.0,344.07,259.7
2016,4,15,17,15,617.5,86.5,3.65,23.0,315.0,279.92,206.12
2016,4,15,17,30,571.0,79.0,3.4,22.0,258.0,220.6,155.76
2016,4,15,17,45,501.0,69.5,3.15,21.5,203.5,160.21,105.77
2016,4,15,18,0,431.0,60.0,2.9,21.0,149.0,108.34,65.31
2016,4,15,18,15,327.0,46.0,2.85,20.5,101.0,57.78,31.54
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,24.98,14.54
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,12.63,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,16.0,3.55,16.0,19.5,14.55,0.0
2016,4,16,6,30,70.0,32.0,3.7,16.0,39.0,25.7,15.15
2016,4,16,6,45,142.5,57.5,3.85,16.5,82.0,55.37,36.2
2016,4,16,7,0,215.0,83.0,4.0,17.0,125.0,97.25,66.7
2016,4,16,7,15,107.5,52.5,4.2,17.5,73.5,67.43,46.77
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,19.35,10.77
2016,4,16,7,45,58.5,97.5,4.6,18.5,121.5,105.24,81.24
2016,4,16,8,0,117.0,173.0,4.8,19.0,221.0,201.88,159.64
2016,4,16,8,15,58.5,156.5,5.05,19.5,180.5,166.56,131.48
2016,4,16,8,30,0.0,140.0,5.3,20.0,140.0,124.45,96.91
2016,4,16,8,45,0.0,136.0,5.55,21.0,136.0,120.96,93.39
2016,4,16,9,0,0.0,132.0,5.8,22.0,132.0,117.43,89.87
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,117.95,89.82
2016,4,16,9,30,0.0,133.0,5.9,23.0,133.0,118.47,89.8
2016,4,16,9,45,2.5,155.0,6.0,23.5,157.0,140.27,106.75
2016,4,16,10,0,5.0,177.0,6.1,24.0,181.0,162.4,123.77
2016,4,16,10,15,4.5,172.0,6.1,24.0,176.0,157.74,119.84
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,153.02,115.93
2016,4,16,10,45,2.0,130.5,6.15,24.5,132.5,118.36,88.33
2016,4,16,11,0,0.0,94.0,6.2,25.0,94.0,83.76,60.8
2016,4,16,11,15,3.5,134.5,6.2,25.0,138.0,123.65,92.19
2016,4,16,11,30,7.0,175.0,6.2,25.0,182.0,163.99,123.63
2016,4,16,11,45,7.5,181.0,6.25,25.5,189.0,170.16,128.07
2016,4,16,12,0,8.0,187.0,6.3,26.0,196.0,176.3,132.51
2016,4,16,12,15,9.0,196.0,6.25,26.0,205.0,185.64,139.69
2016,4,16,12,30,10.0,205.0,6.2,26.0,214.0,194.94,146.84
2016,4,16,12,45,5.0,157.0,6.2,26.0,161.5,146.03,108.95
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,97.51,71.08
2016,4,16,13,15,0.0,121.0,6.2,26.0,121.0,108.32,79.57
2016,4,16,13,30,0.0,133.0,6.2,26.0,133.0,119.13,88.04
2016,4,16,13,45,0.0,105.0,6.25,26.0,105.0,93.73,68.29
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,68.52,48.58
2016,4,16,14,15,7.5,175.0,6.3,25.5,181.5,163.65,123.55
2016,4,16,14,30,15.0,273.0,6.3,25.0,286.0,259.86,198.46
2016,4,16,14,45,10.5,231.5,6.3,25.0,240.5,217.14,165.61
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,175.05,133.12
2016,4,16,15,15,3.0,130.5,6.2,24.5,133.0,118.49,89.1
2016,4,16,15,30,0.0,71.0,6.1,24.0,71.0,62.94,45.1
2016,4,16,15,45,0.0,82.5,6.1,24.0,82.5,73.13,53.45
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,83.34,61.85
2016,4,16,16,15,0.0,66.0,5.9,23.5,66.0,58.39,41.98
2016,4,16,16,30,0.0,38.0,5.7,23.0,38.0,33.54,21.92
2016,4,16,16,45,0.0,65.5,5.55,23.0,65.5,57.9,42.03
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,82.3,62.2
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,69.4,51.89
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,56.56,41.48
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,44.13,31.14
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,31.73,20.68
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,21.12,11.65
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,10.54,2.89
2016,4,16,18,45,0.0,6.0,4.6,21.0,6.0,5.26,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,5.7,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,11.42,3.62
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,26.88,16.52
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,42.31,29.69
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,61.11,45.6
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,80.12,61.46
2016,4,17,7,45,12.0,122.5,4.0,20.5,128.0,111.75,86.99
2016,4,17,8,0,24.0,154.0,4.2,21.0,165.0,145.16,113.7
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.5,169.99,133.27
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,195.0,152.65
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,193.65,150.86
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,191.47,148.39
2016,4,17,9,15,12.5,224.5,4.95,23.0,233.0,209.46,162.14
2016,4,17,9,30,13.0,243.0,5.0,23.0,252.0,227.55,175.85
2016,4,17,9,45,72.0,307.5,5.05,23.5,362.5,339.39,262.65
2016,4,17,10,0,131.0,372.0,5.1,24.0,473.0,459.91,353.38
2016,4,17,10,15,126.5,395.5,5.05,24.0,496.5,485.53,371.18
2016,4,17,10,30,122.0,419.0,5.0,24.0,520.0,510.46,388.61
2016,4,17,10,45,161.0,431.5,5.0,24.5,569.5,562.08,426.03
2016,4,17,11,0,200.0,444.0,5.0,25.0,619.0,615.28,463.95
2016,4,17,11,15,203.5,452.5,4.95,25.0,634.5,632.74,475.75
2016,4,17,11,30,207.0,461.0,4.9,25.0,650.0,649.4,487.1
2016,4,17,11,45,103.5,264.5,4.85,25.0,359.0,359.56,274.5
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,60.6,42.26
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,63.31,44.61
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,66.01,46.83
2016,4,17,12,45,6.0,152.5,4.55,24.0,158.0,142.88,107.37
2016,4,17,13,0,12.0,231.0,4.5,24.0,242.0,220.64,167.53
2016,4,17,13,15,6.0,135.0,4.5,24.0,140.5,126.77,94.73
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,34.69,22.03
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,69.01,49.33
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,103.59,76.65
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,64.91,46.27
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,26.61,15.79
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,29.7,18.32
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,32.79,20.85
2016,4,17,15,15,3.5,118.5,4.7,22.5,121.0,108.03,81.51
2016,4,17,15,30,7.0,200.0,4.8,22.0,205.0,184.04,142.29
2016,4,17,15,45,6.0,192.5,4.95,22.0,196.5,176.1,136.29
2016,4,17,16,0,5.0,185.0,5.1,22.0,188.0,168.25,130.46
2016,4,17,16,15,2.5,119.5,5.05,21.5,121.0,107.47,82.22
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,47.72,33.8
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,26.9,16.71
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.07,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.75,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.88,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.87,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.75,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,3.94,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,6.14,0.0
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,8.34,1.43
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,10.55,3.31
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,8.35,1.42
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,6.16,0.0
2016,4,18,8,15,0.0,13.0,3.6,19.5,13.0,11.45,3.94
2016,4,18,8,30,0.0,19.0,3.6,20.0,19.0,16.75,8.3
2016,4,18,8,45,3.0,102.5,3.6,20.5,104.5,92.51,70.46
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,169.67,131.99
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.5,153.69,118.75
2016,4,18,9,30,0.0,154.0,3.8,21.0,155.0,137.39,105.42
2016,4,18,9,45,0.0,130.5,3.9,21.5,131.0,116.26,88.16
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,95.18,71.04
2016,4,18,10,15,6.0,176.0,3.75,22.0,181.0,162.53,124.34
2016,4,18,10,30,12.0,245.0,3.5,22.0,255.0,231.16,177.51
2016,4,18,10,45,128.5,341.5,3.3,22.5,454.5,444.93,341.31
2016,4,18,11,0,245.0,438.0,3.1,23.0,654.0,649.13,488.25
2016,4,18,11,15,164.5,443.0,3.05,23.0,589.5,586.39,439.87
2016,4,18,11,30,84.0,448.0,3.0,23.0,525.0,507.36,380.79
2016,4,18,11,45,53.0,397.0,2.95,23.0,446.0,428.85,323.25
2016,4,18,12,0,22.0,346.0,2.9,23.0,367.0,337.48,255.11
2016,4,18,12,15,17.0,292.5,2.9,23.0,309.0,282.67,214.3
2016,4,18,12,30,12.0,239.0,2.9,23.0,251.0,228.14,173.03
2016,4,18,12,45,239.5,321.5,2.95,23.0,547.0,561.92,427.72
2016,4,18,13,0,467.0,404.0,3.0,23.0,843.0,872.94,645.54
2016,4,18,13,15,254.5,403.0,2.95,23.0,642.0,652.5,487.32
2016,4,18,13,30,42.0,402.0,2.9,23.0,441.0,422.15,317.36
2016,4,18,13,45,79.0,421.5,2.85,23.0,492.0,474.3,357.68
2016,4,18,14,0,116.0,441.0,2.8,23.0,543.0,535.67,402.78
2016,4,18,14,15,68.5,373.5,2.65,22.5,433.5,412.77,313.08
2016,4,18,14,30,21.0,306.0,2.5,22.0,324.0,295.32,225.4
2016,4,18,14,45,73.0,340.0,2.35,22.0,397.5,378.12,289.65
2016,4,18,15,0,125.0,374.0,2.2,22.0,471.0,456.59,348.42
2016,4,18,15,15,72.0,312.0,2.05,22.0,367.5,343.34,263.37
2016,4,18,15,30,19.0,250.0,1.9,22.0,264.0,237.98,182.96
2016,4,18,15,45,9.5,179.0,1.8,22.0,186.0,166.01,127.56
2016,4,18,16,0,0.0,108.0,1.7,22.0,108.0,95.86,72.18
2016,4,18,16,15,0.0,98.5,1.6,21.5,98.5,87.33,65.79
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,78.83,59.26
2016,4,18,16,45,12.0,123.0,1.45,21.0,128.0,114.15,88.19
2016,4,18,17,0,24.0,157.0,1.4,21.0,167.0,147.75,115.31
2016,4,18,17,15,17.0,135.0,1.25,20.5,141.5,124.19,96.63
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,101.6,78.63
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,79.53,60.59
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,58.33,43.01
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,40.02,27.42
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,22.04,12.57
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,11.0,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,15.53,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,30.34,19.62
2016,4,19,6,45,213.0,58.0,1.85,17.5,95.5,59.51,37.56
2016,4,19,7,0,298.0,78.0,2.1,18.0,141.0,103.22,67.87
2016,4,19,7,15,149.0,86.0,2.05,18.0,117.5,104.23,75.6
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,82.7,64.02
2016,4,19,7,45,0.0,100.5,2.0,18.5,100.5,88.72,68.78
2016,4,19,8,0,0.0,107.0,2.0,19.0,107.0,94.66,73.31
2016,4,19,8,15,0.0,114.5,1.95,19.5,114.5,101.46,78.43
2016,4,19,8,30,0.0,122.0,1.9,20.0,122.0,108.25,83.48
2016,4,19,8,45,1.5,148.0,1.85,20.5,149.0,132.46,102.48
2016,4,19,9,0,3.0,174.0,1.8,21.0,176.0,156.98,121.41
2016,4,19,9,15,3.0,175.5,1.75,21.0,178.0,158.63,122.27
2016,4,19,9,30,3.0,177.0,1.7,21.0,180.0,160.25,123.19
2016,4,19,9,45,5.0,188.5,1.7,21.5,193.0,172.42,132.22
2016,4,19,10,0,7.0,200.0,1.7,22.0,206.0,184.78,141.31
2016,4,19,10,15,106.5,306.5,1.7,22.5,395.5,382.03,292.59
2016,4,19,10,30,206.0,413.0,1.7,23.0,585.0,574.07,430.35
2016,4,19,10,45,216.5,420.5,1.7,23.5,606.5,598.29,444.77
2016,4,19,11,0,227.0,428.0,1.7,24.0,628.0,622.21,460.09
2016,4,19,11,15,173.5,446.5,1.7,24.0,601.5,597.31,440.72
2016,4,19,11,30,120.0,465.0,1.7,24.0,575.0,569.43,419.52
2016,4,19,11,45,115.5,470.5,1.75,24.0,578.0,573.24,422.21
2016,4,19,12,0,111.0,476.0,1.8,24.0,581.0,563.81,415.62
2016,4,19,12,15,153.0,482.5,1.8,24.0,627.5,624.77,458.87
2016,4,19,12,30,195.0,489.0,1.8,24.0,674.0,672.7,492.23
2016,4,19,12,45,249.5,475.5,1.8,24.5,711.0,723.78,526.85
2016,4,19,13,0,304.0,462.0,1.8,25.0,748.0,761.07,551.9
2016,4,19,13,15,255.0,465.5,1.8,25.0,703.5,713.47,518.71
2016,4,19,13,30,206.0,469.0,1.8,25.0,659.0,654.38,478.25
2016,4,19,13,45,484.0,334.0,1.8,25.0,765.0,795.79,582.41
2016,4,19,14,0,762.0,199.0,1.8,25.0,871.0,905.11,659.05
2016,4,19,14,15,388.5,235.0,1.85,24.5,577.5,588.21,441.11
2016,4,19,14,30,15.0,271.0,1.9,24.0,284.0,257.59,193.97
2016,4,19,14,45,24.0,292.5,1.95,24.0,312.0,284.08,215.66
2016,4,19,15,0,33.0,314.0,2.0,24.0,340.0,318.32,241.82
2016,4,19,15,15,88.0,323.5,2.05,24.0,386.5,365.54,278.74
2016,4,19,15,30,143.0,333.0,2.1,24.0,433.0,414.98,316.6
2016,4,19,15,45,76.5,267.5,2.15,24.0,320.5,295.5,226.76
2016,4,19,16,0,10.0,202.0,2.2,24.0,208.0,186.44,142.82
2016,4,19,16,15,8.0,186.5,2.2,23.5,191.0,170.59,131.35
2016,4,19,16,30,6.0,171.0,2.2,23.0,174.0,154.99,119.71
2016,4,19,16,45,269.0,149.5,2.2,23.0,264.5,256.06,198.4
2016,4,19,17,0,532.0,128.0,2.2,23.0,355.0,318.61,240.99
2016,4,19,17,15,484.5,117.0,1.95,22.5,301.0,259.34,191.69
2016,4,19,17,30,437.0,106.0,1.7,22.0,247.0,205.19,146.69
2016,4,19,17,45,368.5,92.5,1.5,21.5,195.0,150.48,102.77
2016,4,19,18,0,300.0,79.0,1.3,21.0,143.0,104.13,67.53
2016,4,19,18,15,216.5,59.0,1.25,20.5,98.0,60.38,37.66
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,31.1,20.02
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,15.92,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,44.0,20.0,0.55,18.0,24.5,16.83,0.0
2016,4,20,6,30,88.0,40.0,0.6,18.0,49.0,31.76,20.92
2016,4,20,6,45,162.0,63.5,0.7,18.0,93.5,61.18,40.4
2016,4,20,7,0,236.0,87.0,0.8,18.0,138.0,102.82,70.13
2016,4,20,7,15,298.5,105.5,0.75,18.0,189.0,147.81,104.94
2016,4,20,7,30,361.0,124.0,0.7,18.0,240.0,202.65,149.13
2016,4,20,7,45,180.5,65.5,0.65,18.5,123.5,118.94,88.71
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,6.16,0.0
2016,4,20,8,15,274.5,87.0,0.6,19.5,231.0,203.76,159.26
2016,4,20,8,30,549.0,167.0,0.6,20.0,455.0,429.44,330.45
2016,4,20,8,45,418.5,218.0,0.65,20.5,451.0,439.37,336.44
2016,4,20,9,0,288.0,269.0,0.7,21.0,447.0,428.62,327.57
2016,4,20,9,15,205.0,300.0,0.75,21.0,432.0,414.62,316.6
2016,4,20,9,30,122.0,331.0,0.8,21.0,417.0,398.29,303.11
2016,4,20,9,45,131.5,354.0,0.9,21.5,451.5,434.15,328.8
2016,4,20,10,0,141.0,377.0,1.0,22.0,486.0,470.51,354.09
2016,4,20,10,15,333.5,346.5,1.05,22.5,620.5,612.86,457.48
2016,4,20,10,30,526.0,316.0,1.1,23.0,755.0,768.43,564.2
2016,4,20,10,45,434.5,366.5,1.15,23.5,738.0,754.26,549.65
2016,4,20,11,0,343.0,417.0,1.2,24.0,721.0,725.63,527.39
2016,4,20,11,15,570.5,302.5,1.2,24.0,821.0,843.97,611.41
2016,4,20,11,30,798.0,188.0,1.2,24.0,921.0,953.85,683.13
2016,4,20,11,45,833.0,167.0,1.2,24.0,941.5,978.84,696.93
2016,4,20,12,0,868.0,146.0,1.2,24.0,962.0,989.64,703.02
2016,4,20,12,15,869.0,146.5,1.2,24.0,966.5,996.39,706.88
2016,4,20,12,30,870.0,147.0,1.2,24.0,971.0,999.55,708.69
2016,4,20,12,45,866.5,148.0,1.2,24.0,966.0,995.23,706.03
2016,4,20,13,0,863.0,149.0,1.2,24.0,961.0,987.35,701.38
2016,4,20,13,15,860.0,148.5,1.15,24.0,948.5,975.06,693.29
2016,4,20,13,30,857.0,148.0,1.1,24.0,936.0,959.29,683.19
2016,4,20,13,45,849.5,148.0,1.1,24.0,914.0,936.44,669.61
2016,4,20,14,0,842.0,148.0,1.1,24.0,892.0,919.59,659.93
2016,4,20,14,15,834.0,146.0,1.1,24.0,863.0,887.56,640.54
2016,4,20,14,30,826.0,144.0,1.1,24.0,834.0,852.74,619.4
2016,4,20,14,45,824.0,136.5,1.1,24.0,799.5,814.67,596.01
2016,4,20,15,0,822.0,129.0,1.1,24.0,765.0,773.76,570.52
2016,4,20,15,15,808.0,126.0,1.15,23.5,722.5,725.91,541.34
2016,4,20,15,30,794.0,123.0,1.2,23.0,680.0,676.59,509.13
2016,4,20,15,45,775.0,119.5,1.3,23.0,632.0,622.4,471.77
2016,4,20,16,0,756.0,116.0,1.4,23.0,584.0,567.8,432.74
2016,4,20,16,15,732.0,111.5,1.45,23.0,532.0,509.11,389.01
2016,4,20,16,30,708.0,107.0,1.5,23.0,480.0,451.22,344.35
2016,4,20,16,45,675.5,101.5,1.55,23.0,425.5,389.88,295.6
2016,4,20,17,0,643.0,96.0,1.6,23.0,371.0,330.98,247.23
2016,4,20,17,15,598.0,89.0,1.45,22.5,316.0,269.64,196.22
2016,4,20,17,30,553.0,82.0,1.3,22.0,261.0,212.94,148.48
2016,4,20,17,45,486.0,72.5,1.2,21.5,207.0,155.01,101.38
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,105.19,63.38
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,57.12,32.16
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,27.99,17.56
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,14.15,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.75,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.63,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.51,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.27,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,13.0,0.8,20.5,13.0,11.45,3.93
2016,4,21,8,30,0.0,19.0,0.8,21.0,19.0,16.75,8.28
2016,4,21,8,45,0.0,58.0,0.85,21.5,58.0,51.3,36.58
2016,4,21,9,0,0.0,97.0,0.9,22.0,97.0,86.03,64.37
2016,4,21,9,15,0.0,75.5,0.9,22.0,75.5,66.91,48.75
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,47.84,33.27
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,90.56,67.3
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,133.78,100.89
2016,4,21,10,15,100.0,283.0,1.0,23.0,367.0,353.21,269.42
2016,4,21,10,30,199.0,417.0,1.0,23.0,584.0,570.45,423.78
2016,4,21,10,45,249.0,423.0,1.05,23.5,639.0,637.44,467.74
2016,4,21,11,0,299.0,429.0,1.1,24.0,694.0,696.62,507.09
2016,4,21,11,15,570.0,294.0,1.15,24.0,814.0,833.83,604.69
2016,4,21,11,30,841.0,159.0,1.2,24.0,934.0,964.41,689.83
2016,4,21,11,45,858.5,150.5,1.3,24.0,951.0,974.24,695.48
2016,4,21,12,0,876.0,142.0,1.4,24.0,968.0,991.89,707.68
2016,4,21,12,15,877.0,142.5,1.5,24.0,972.5,998.63,713.02
2016,4,21,12,30,878.0,143.0,1.6,24.0,977.0,1001.77,716.32
2016,4,21,12,45,877.0,142.5,1.7,24.5,972.5,998.4,714.25
2016,4,21,13,0,876.0,142.0,1.8,25.0,968.0,991.44,710.03
2016,4,21,13,15,637.5,275.0,1.85,25.0,871.5,902.22,652.44
2016,4,21,13,30,399.0,408.0,1.9,25.0,775.0,784.8,570.22
2016,4,21,13,45,626.0,275.5,2.0,25.0,836.5,868.47,634.37
2016,4,21,14,0,853.0,143.0,2.1,25.0,898.0,913.72,666.87
2016,4,21,14,15,845.5,141.0,2.15,24.5,869.0,882.6,648.53
2016,4,21,14,30,838.0,139.0,2.2,24.0,840.0,855.87,633.66
2016,4,21,14,45,489.5,259.0,2.25,24.0,664.0,662.03,497.53
2016,4,21,15,0,141.0,379.0,2.3,24.0,488.0,471.23,355.26
2016,4,21,15,15,463.0,254.0,2.3,24.0,584.5,595.04,453.11
2016,4,21,15,30,785.0,129.0,2.3,24.0,681.0,674.53,514.15
2016,4,21,15,45,768.0,124.0,2.3,24.0,633.0,620.6,474.3
2016,4,21,16,0,751.0,119.0,2.3,24.0,585.0,566.09,433.96
2016,4,21,16,15,726.5,114.5,2.2,23.5,533.0,507.48,389.81
2016,4,21,16,30,702.0,110.0,2.1,23.0,481.0,449.7,344.91
2016,4,21,16,45,669.5,104.0,2.05,23.0,426.5,388.29,295.41
2016,4,21,17,0,637.0,98.0,2.0,23.0,372.0,329.33,246.52
2016,4,21,17,15,592.0,90.5,1.9,22.5,316.5,267.98,195.42
2016,4,21,17,30,547.0,83.0,1.8,22.0,261.0,211.3,147.61
2016,4,21,17,45,481.0,73.5,1.7,21.5,207.5,154.06,100.96
2016,4,21,18,0,415.0,64.0,1.6,21.0,154.0,104.81,63.38
2016,4,21,18,15,319.0,50.0,1.55,20.5,107.0,56.77,32.17
2016,4,21,18,30,223.0,36.0,1.5,20.0,60.0,27.96,17.6
2016,4,21,18,45,111.5,18.0,1.5,20.0,30.0,14.13,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,13.08,0.4
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,26.47,17.02
2016,4,22,6,45,435.5,44.0,2.4,15.0,121.5,60.28,32.02
2016,4,22,7,0,536.0,55.0,2.7,16.0,173.0,112.37,65.85
2016,4,22,7,15,599.0,62.5,2.6,16.5,230.0,167.03,109.24
2016,4,22,7,30,662.0,70.0,2.5,17.0,287.0,229.1,161.87
2016,4,22,7,45,703.5,75.5,2.45,18.0,345.5,289.79,214.53
2016,4,22,8,0,745.0,81.0,2.4,19.0,404.0,355.86,270.56
2016,4,22,8,15,775.0,85.5,2.35,19.5,460.5,418.16,322.74
2016,4,22,8,30,805.0,90.0,2.3,20.0,517.0,482.39,374.57
2016,4,22,8,45,826.0,93.5,2.25,21.0,571.0,542.35,420.53
2016,4,22,9,0,847.0,97.0,2.2,22.0,625.0,602.52,464.69
2016,4,22,9,15,863.0,100.0,2.25,22.5,674.5,656.47,504.09
2016,4,22,9,30,879.0,103.0,2.3,23.0,724.0,711.22,542.83
2016,4,22,9,45,890.5,105.5,2.4,23.5,767.5,760.92,576.4
2016,4,22,10,0,902.0,108.0,2.5,24.0,811.0,808.67,607.15
2016,4,22,10,15,911.0,110.0,2.55,24.0,847.5,851.69,635.21
2016,4,22,10,30,920.0,112.0,2.6,24.0,884.0,892.08,661.3
2016,4,22,10,45,926.0,113.5,2.65,24.0,913.5,926.5,683.3
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,957.69,703.16
2016,4,22,11,15,936.0,116.0,2.7,24.0,964.0,983.17,718.85
2016,4,22,11,30,940.0,117.0,2.7,24.0,985.0,1005.05,732.25
2016,4,22,11,45,943.0,117.5,2.75,24.5,998.0,1021.78,741.43
2016,4,22,12,0,946.0,118.0,2.8,25.0,1011.0,1034.71,748.27
2016,4,22,12,15,946.5,118.0,2.8,25.0,1015.0,1040.88,751.91
2016,4,22,12,30,947.0,118.0,2.8,25.0,1019.0,1043.15,753.24
2016,4,22,12,45,945.5,118.0,2.8,25.0,1014.0,1039.57,751.0
2016,4,22,13,0,944.0,118.0,2.8,25.0,1009.0,1032.11,746.45
2016,4,22,13,15,941.0,117.5,2.75,25.0,995.5,1018.86,737.87
2016,4,22,13,30,938.0,117.0,2.7,25.0,982.0,1001.83,727.01
2016,4,22,13,45,932.0,116.0,2.7,25.0,960.0,977.83,712.2
2016,4,22,14,0,926.0,115.0,2.7,25.0,938.0,950.34,695.18
2016,4,22,14,15,919.0,113.5,2.65,25.0,908.0,918.14,674.65
2016,4,22,14,30,912.0,112.0,2.6,25.0,878.0,882.82,652.03
2016,4,22,14,45,902.0,110.5,2.6,25.0,840.5,842.14,626.08
2016,4,22,15,0,892.0,109.0,2.6,25.0,803.0,798.94,598.2
2016,4,22,15,15,879.5,106.5,2.5,25.0,759.0,750.66,565.93
2016,4,22,15,30,867.0,104.0,2.4,25.0,715.0,700.57,530.82
2016,4,22,15,45,850.0,101.0,2.35,25.0,665.5,647.99,492.71
2016,4,22,16,0,833.0,98.0,2.3,25.0,616.0,591.56,450.9
2016,4,22,16,15,811.0,94.5,2.15,24.5,562.5,531.51,405.65
2016,4,22,16,30,789.0,91.0,2.0,24.0,509.0,471.82,359.22
2016,4,22,16,45,759.0,86.5,1.85,24.0,452.5,408.52,307.98
