Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,134.52,105.88
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,134.05,105.91
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,133.07,105.4
2016,5,2,17,15,3.0,129.5,3.0,16.5,131.0,114.33,90.46
2016,5,2,17,30,0.0,110.0,2.7,16.0,110.0,96.06,75.71
2016,5,2,17,45,219.0,90.5,2.4,16.0,143.0,114.69,81.78
2016,5,2,18,0,438.0,71.0,2.1,16.0,176.0,103.81,63.7
2016,5,2,18,15,351.0,57.5,1.8,15.5,127.5,58.49,35.61
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,33.95,23.77
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,20.71,9.95
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,8.19,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.5,1.55,9.5,9.5,6.82,0.0
2016,5,3,6,0,95.0,15.0,1.7,10.0,19.0,11.82,0.0
2016,5,3,6,15,230.5,30.0,1.85,10.5,59.0,23.43,13.91
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,35.96,26.25
2016,5,3,6,45,461.0,54.5,2.15,12.0,152.0,69.82,39.98
2016,5,3,7,0,556.0,64.0,2.3,13.0,205.0,120.99,73.21
2016,5,3,7,15,612.0,71.0,2.45,13.5,262.0,174.52,116.06
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,234.43,167.4
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,294.0,219.55
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,359.26,275.69
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,419.96,327.52
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,482.22,378.98
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,541.07,426.22
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,600.13,472.08
2016,5,3,9,15,866.0,104.5,3.2,18.0,702.5,652.46,512.38
2016,5,3,9,30,881.0,107.0,3.2,18.0,751.0,705.1,551.81
2016,5,3,9,45,892.5,109.5,3.2,18.5,793.5,753.83,586.09
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,800.59,616.71
2016,5,3,10,15,912.0,114.0,3.2,19.5,872.0,841.88,643.04
2016,5,3,10,30,920.0,116.0,3.2,20.0,908.0,880.46,667.18
2016,5,3,10,45,925.5,117.5,3.2,20.5,936.0,913.51,687.29
2016,5,3,11,0,931.0,119.0,3.2,21.0,964.0,943.33,705.08
2016,5,3,11,15,935.0,120.0,3.2,21.0,985.0,967.94,720.68
2016,5,3,11,30,939.0,121.0,3.2,21.0,1006.0,988.98,733.95
2016,5,3,11,45,942.5,120.5,3.2,21.5,1018.5,1004.49,742.2
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,1016.28,748.09
2016,5,3,12,15,946.5,120.5,3.2,22.0,1034.5,1022.38,751.82
2016,5,3,12,30,947.0,121.0,3.2,22.0,1038.0,1024.69,753.23
2016,5,3,12,45,945.5,120.5,3.2,22.5,1032.5,1020.35,749.0
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,1012.23,742.47
2016,5,3,13,15,941.5,119.5,3.2,23.0,1013.5,999.38,734.44
2016,5,3,13,30,939.0,119.0,3.2,23.0,1000.0,982.8,724.08
2016,5,3,13,45,934.0,118.0,3.2,23.0,978.0,959.81,709.56
2016,5,3,14,0,929.0,117.0,3.2,23.0,956.0,933.33,692.78
2016,5,3,14,15,922.0,115.5,3.15,23.0,926.0,901.32,671.94
2016,5,3,14,30,915.0,114.0,3.1,23.0,896.0,866.22,648.98
2016,5,3,14,45,906.0,112.0,3.1,23.0,859.0,826.16,622.83
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,783.55,594.69
2016,5,3,15,15,885.0,108.0,3.1,23.0,778.5,736.5,562.88
2016,5,3,15,30,873.0,106.0,3.1,23.0,735.0,687.6,527.58
2016,5,3,15,45,857.5,102.5,3.1,23.0,686.5,633.55,487.67
2016,5,3,16,0,842.0,99.0,3.1,23.0,638.0,579.7,446.77
2016,5,3,16,15,821.0,95.5,3.0,22.5,584.5,520.62,401.3
2016,5,3,16,30,800.0,92.0,2.9,22.0,531.0,461.81,354.54
2016,5,3,16,45,772.0,88.0,2.8,22.0,475.0,400.28,303.63
2016,5,3,17,0,744.0,84.0,2.7,22.0,419.0,340.46,252.77
2016,5,3,17,15,705.0,78.5,2.4,21.0,362.0,276.16,198.4
2016,5,3,17,30,666.0,73.0,2.1,20.0,305.0,217.31,148.02
2016,5,3,17,45,606.5,66.5,1.8,19.5,248.5,158.24,99.36
2016,5,3,18,0,547.0,60.0,1.5,19.0,192.0,106.05,60.25
2016,5,3,18,15,456.5,50.0,1.45,18.0,140.5,56.8,31.63
2016,5,3,18,30,366.0,40.0,1.4,17.0,89.0,32.04,21.96
2016,5,3,18,45,220.0,25.5,1.35,16.5,51.0,20.65,10.09
2016,5,3,19,0,74.0,11.0,1.3,16.0,13.0,10.01,0.0
2016,5,3,19,15,37.0,5.5,1.3,15.5,6.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,12.5,9.5,6.82,0.0
2016,5,4,6,0,89.0,15.0,2.1,13.0,19.0,11.8,0.0
2016,5,4,6,15,219.5,31.0,2.4,13.5,59.0,24.17,14.46
2016,5,4,6,30,350.0,47.0,2.7,14.0,99.0,37.61,27.38
2016,5,4,6,45,440.0,57.5,3.05,15.0,151.5,71.15,41.3
2016,5,4,7,0,530.0,68.0,3.4,16.0,204.0,121.24,73.77
2016,5,4,7,15,587.0,76.0,3.4,16.5,260.5,174.18,115.65
2016,5,4,7,30,644.0,84.0,3.4,17.0,317.0,233.67,165.96
2016,5,4,7,45,685.0,89.5,3.45,18.0,374.5,292.25,216.63
2016,5,4,8,0,726.0,95.0,3.5,19.0,432.0,354.72,269.8
2016,5,4,8,15,754.5,99.5,3.55,19.5,488.0,415.97,321.48
2016,5,4,8,30,783.0,104.0,3.6,20.0,544.0,477.22,371.67
2016,5,4,8,45,805.0,107.5,3.7,21.0,597.0,535.44,417.35
2016,5,4,9,0,827.0,111.0,3.8,22.0,650.0,593.98,461.66
2016,5,4,9,15,843.0,114.5,3.8,22.5,698.5,648.73,502.36
2016,5,4,9,30,859.0,118.0,3.8,23.0,747.0,702.57,541.18
2016,5,4,9,45,871.0,120.5,3.85,23.5,789.5,747.57,572.94
2016,5,4,10,0,883.0,123.0,3.9,24.0,832.0,793.77,603.42
2016,5,4,10,15,892.0,125.0,3.9,24.0,868.0,835.0,630.78
2016,5,4,10,30,901.0,127.0,3.9,24.0,904.0,873.65,656.18
2016,5,4,10,45,907.5,128.5,3.9,24.5,933.0,906.91,676.42
2016,5,4,11,0,914.0,130.0,3.9,25.0,962.0,937.06,694.42
2016,5,4,11,15,918.5,131.0,3.85,25.0,982.5,961.66,709.71
2016,5,4,11,30,923.0,132.0,3.8,25.0,1003.0,982.78,722.72
2016,5,4,11,45,930.0,130.0,3.8,25.5,1017.0,999.88,732.0
2016,5,4,12,0,937.0,128.0,3.8,26.0,1031.0,1013.4,738.99
2016,5,4,12,15,938.0,128.0,3.8,26.0,1035.0,1019.41,742.65
2016,5,4,12,30,939.0,128.0,3.8,26.0,1039.0,1021.68,744.04
2016,5,4,12,45,938.5,127.5,3.8,26.5,1034.0,1018.32,740.43
2016,5,4,13,0,938.0,127.0,3.8,27.0,1029.0,1011.19,734.56
2016,5,4,13,15,935.5,126.5,3.8,27.0,1015.5,998.44,726.61
2016,5,4,13,30,933.0,126.0,3.8,27.0,1002.0,981.97,716.36
2016,5,4,13,45,929.0,124.5,3.8,27.0,980.5,959.57,702.29
2016,5,4,14,0,925.0,123.0,3.8,27.0,959.0,933.65,685.95
2016,5,4,14,15,918.5,121.5,3.75,27.0,929.5,902.22,665.65
2016,5,4,14,30,912.0,120.0,3.7,27.0,900.0,867.68,643.24
2016,5,4,14,45,903.5,117.5,3.7,27.0,863.0,827.7,617.28
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,785.14,589.34
2016,5,4,15,15,883.0,113.0,3.6,26.5,783.0,738.22,558.31
2016,5,4,15,30,871.0,111.0,3.5,26.0,740.0,689.46,524.02
2016,5,4,15,45,856.0,107.5,3.45,26.0,691.5,637.8,485.88
2016,5,4,16,0,841.0,104.0,3.4,26.0,643.0,582.57,444.2
2016,5,4,16,15,820.0,100.5,3.15,25.5,589.5,523.6,398.92
2016,5,4,16,30,799.0,97.0,2.9,25.0,536.0,464.89,352.47
2016,5,4,16,45,773.0,91.5,2.65,25.0,480.5,402.85,301.57
2016,5,4,17,0,747.0,86.0,2.4,25.0,425.0,342.31,250.64
2016,5,4,17,15,707.5,81.0,2.1,24.0,367.0,278.19,197.18
2016,5,4,17,30,668.0,76.0,1.8,23.0,309.0,219.6,147.75
2016,5,4,17,45,612.5,68.5,1.55,22.5,252.5,160.24,99.42
2016,5,4,18,0,557.0,61.0,1.3,22.0,196.0,107.27,60.15
2016,5,4,18,15,464.0,51.0,1.25,21.0,144.0,57.43,31.76
2016,5,4,18,30,371.0,41.0,1.2,20.0,92.0,32.87,22.4
2016,5,4,18,45,223.5,26.5,1.2,19.5,53.0,21.5,10.81
2016,5,4,19,0,76.0,12.0,1.2,19.0,14.0,10.91,0.0
2016,5,4,19,15,38.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,7.28,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,12.94,0.0
2016,5,5,6,15,295.0,29.0,1.3,15.0,65.5,23.29,13.78
2016,5,5,6,30,436.0,42.0,1.5,16.0,108.0,33.22,23.38
2016,5,5,6,45,516.5,51.0,1.7,17.0,161.5,69.28,37.14
2016,5,5,7,0,597.0,60.0,1.9,18.0,215.0,121.62,70.54
2016,5,5,7,15,649.5,66.5,1.85,18.5,272.0,176.41,113.62
2016,5,5,7,30,702.0,73.0,1.8,19.0,329.0,237.08,164.64
2016,5,5,7,45,734.5,78.5,1.8,20.0,386.0,298.31,217.1
2016,5,5,8,0,767.0,84.0,1.8,21.0,443.0,360.17,269.09
2016,5,5,8,15,792.5,88.0,1.8,21.5,498.0,420.14,318.76
2016,5,5,8,30,818.0,92.0,1.8,22.0,553.0,481.41,367.68
2016,5,5,8,45,832.5,97.0,1.8,23.0,604.0,538.82,411.22
2016,5,5,9,0,847.0,102.0,1.8,24.0,655.0,595.73,452.56
2016,5,5,9,15,861.0,104.5,1.75,24.5,702.5,647.16,489.13
2016,5,5,9,30,875.0,107.0,1.7,25.0,750.0,698.71,524.44
2016,5,5,9,45,882.0,111.0,1.7,25.5,790.5,745.21,555.38
2016,5,5,10,0,889.0,115.0,1.7,26.0,831.0,789.41,582.5
2016,5,5,10,15,896.5,117.0,1.7,26.0,865.5,829.59,607.72
2016,5,5,10,30,904.0,119.0,1.7,26.0,900.0,867.09,630.96
2016,5,5,10,45,907.0,122.0,1.7,26.5,927.0,898.81,649.02
2016,5,5,11,0,910.0,125.0,1.7,27.0,954.0,927.22,664.86
2016,5,5,11,15,913.5,126.0,1.7,27.0,973.5,950.78,678.88
2016,5,5,11,30,917.0,127.0,1.7,27.0,993.0,970.85,690.75
2016,5,5,11,45,706.5,271.5,1.75,27.5,943.5,940.86,669.79
2016,5,5,12,0,496.0,416.0,1.8,28.0,894.0,885.41,627.52
2016,5,5,12,15,521.0,392.5,1.85,28.0,896.5,890.78,632.87
2016,5,5,12,30,546.0,369.0,1.9,28.0,899.0,893.47,635.97
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,953.47,680.44
2016,5,5,13,0,922.0,123.0,2.1,28.0,1011.0,990.5,704.49
2016,5,5,13,15,918.5,122.5,2.15,28.0,997.0,976.99,696.45
2016,5,5,13,30,915.0,122.0,2.2,28.0,983.0,959.88,686.67
2016,5,5,13,45,694.0,248.5,2.25,28.0,893.0,879.56,635.35
2016,5,5,14,0,473.0,375.0,2.3,28.0,803.0,786.48,569.47
2016,5,5,14,15,681.5,246.0,2.3,28.0,841.5,829.72,604.98
2016,5,5,14,30,890.0,117.0,2.3,28.0,880.0,845.16,617.35
2016,5,5,14,45,701.5,204.0,2.35,28.0,790.0,758.98,559.09
2016,5,5,15,0,513.0,291.0,2.4,28.0,700.0,669.16,494.79
2016,5,5,15,15,526.0,266.5,2.4,28.0,666.5,632.44,470.54
2016,5,5,15,30,539.0,242.0,2.4,28.0,633.0,592.99,443.41
2016,5,5,15,45,473.5,246.5,2.4,28.0,573.0,529.26,397.26
2016,5,5,16,0,408.0,251.0,2.4,28.0,513.0,470.12,353.81
2016,5,5,16,15,394.0,231.0,2.3,27.5,466.5,416.52,314.6
2016,5,5,16,30,380.0,211.0,2.2,27.0,420.0,368.52,278.45
2016,5,5,16,45,274.0,201.0,2.15,27.0,344.0,293.39,221.33
2016,5,5,17,0,168.0,191.0,2.1,27.0,268.0,227.56,171.51
2016,5,5,17,15,158.0,167.0,1.85,26.0,231.5,191.76,143.64
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,157.17,116.25
2016,5,5,17,45,136.5,118.5,1.35,24.5,160.0,123.28,89.18
2016,5,5,18,0,125.0,94.0,1.1,24.0,125.0,91.08,64.01
2016,5,5,18,15,101.5,71.0,1.1,23.0,92.0,61.44,42.63
2016,5,5,18,30,78.0,48.0,1.1,22.0,59.0,39.16,27.53
2016,5,5,18,45,39.0,29.0,1.1,21.5,34.5,24.18,12.97
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.1,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,7.73,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,13.78,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,24.53,14.97
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,34.84,24.93
2016,5,6,6,45,497.0,54.0,1.7,16.0,162.0,70.64,39.08
2016,5,6,7,0,577.0,64.0,1.9,17.0,215.0,122.52,72.46
2016,5,6,7,15,630.5,71.0,1.95,17.5,272.0,176.66,115.06
2016,5,6,7,30,684.0,78.0,2.0,18.0,329.0,236.83,165.74
2016,5,6,7,45,719.5,83.5,2.05,19.0,386.0,295.91,216.58
2016,5,6,8,0,755.0,89.0,2.1,20.0,443.0,359.92,270.5
2016,5,6,8,15,781.5,93.5,2.3,20.5,499.0,420.04,320.94
2016,5,6,8,30,808.0,98.0,2.5,21.0,555.0,481.59,371.05
2016,5,6,8,45,830.0,100.5,2.7,22.0,608.0,539.94,416.53
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,598.53,460.65
2016,5,6,9,15,866.5,106.0,2.85,23.5,709.0,650.91,498.9
2016,5,6,9,30,881.0,109.0,2.8,24.0,757.0,703.44,535.97
2016,5,6,9,45,893.5,110.5,2.75,24.5,799.5,751.67,568.84
2016,5,6,10,0,906.0,112.0,2.7,25.0,842.0,798.02,597.91
2016,5,6,10,15,914.0,113.5,2.65,25.0,877.5,838.66,623.81
2016,5,6,10,30,922.0,115.0,2.6,25.0,913.0,876.6,647.63
2016,5,6,10,45,928.5,116.0,2.55,25.5,941.5,909.88,666.83
2016,5,6,11,0,935.0,117.0,2.5,26.0,970.0,939.98,683.74
2016,5,6,11,15,939.0,118.0,2.45,26.0,990.5,964.5,698.26
2016,5,6,11,30,943.0,119.0,2.4,26.0,1011.0,985.45,710.49
2016,5,6,11,45,951.0,115.0,2.35,26.5,1024.5,1001.77,718.38
2016,5,6,12,0,959.0,111.0,2.3,27.0,1038.0,1014.43,723.99
2016,5,6,12,15,959.5,111.5,2.25,27.0,1041.5,1020.53,726.99
2016,5,6,12,30,960.0,112.0,2.2,27.0,1045.0,1022.8,727.74
2016,5,6,12,45,960.0,110.5,2.15,27.5,1040.0,1018.86,723.32
2016,5,6,13,0,960.0,109.0,2.1,28.0,1035.0,1011.08,716.68
2016,5,6,13,15,957.5,108.5,2.1,28.0,1021.0,998.06,708.92
2016,5,6,13,30,955.0,108.0,2.1,28.0,1007.0,981.26,698.91
2016,5,6,13,45,950.0,107.0,2.1,28.0,985.0,958.01,684.91
2016,5,6,14,0,945.0,106.0,2.1,28.0,963.0,931.23,668.72
2016,5,6,14,15,938.5,105.0,2.15,28.0,933.5,899.79,649.98
2016,5,6,14,30,932.0,104.0,2.2,28.0,904.0,865.19,629.05
2016,5,6,14,45,920.5,104.0,2.25,28.0,866.0,824.68,604.01
2016,5,6,15,0,909.0,104.0,2.3,28.0,828.0,781.76,577.07
2016,5,6,15,15,897.5,101.5,2.4,27.5,785.0,734.29,547.79
2016,5,6,15,30,886.0,99.0,2.5,27.0,742.0,684.91,514.69
2016,5,6,15,45,868.5,97.5,2.65,27.0,693.0,631.19,476.49
2016,5,6,16,0,851.0,96.0,2.8,27.0,644.0,576.67,436.39
2016,5,6,16,15,831.0,92.5,2.75,26.5,591.0,518.82,392.7
2016,5,6,16,30,811.0,89.0,2.7,26.0,538.0,460.22,346.94
2016,5,6,16,45,781.0,86.0,2.65,26.0,482.0,398.56,296.8
2016,5,6,17,0,751.0,83.0,2.6,26.0,426.0,338.8,246.85
2016,5,6,17,15,713.0,78.0,2.35,25.0,368.5,277.15,195.4
2016,5,6,17,30,675.0,73.0,2.1,24.0,311.0,216.76,144.65
2016,5,6,17,45,619.0,66.5,1.9,23.5,255.0,158.05,97.05
2016,5,6,18,0,563.0,60.0,1.7,23.0,199.0,105.75,58.62
2016,5,6,18,15,477.0,50.5,1.65,22.0,147.0,56.48,30.94
2016,5,6,18,30,391.0,41.0,1.6,21.0,95.0,32.73,22.23
2016,5,6,18,45,254.5,27.0,1.55,20.0,56.0,21.85,11.47
2016,5,6,19,0,118.0,13.0,1.5,19.0,17.0,11.82,0.0
2016,5,6,19,15,59.0,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,8.19,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,14.14,0.0
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,27.2,17.19
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,39.85,29.18
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,72.63,43.75
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,121.72,76.39
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,171.81,115.66
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,228.21,162.87
2016,5,7,7,45,624.0,102.0,3.6,18.5,366.5,283.66,210.72
2016,5,7,8,0,666.0,108.0,3.8,19.0,422.0,343.19,261.64
2016,5,7,8,15,695.0,113.5,4.1,20.0,476.0,400.58,309.71
2016,5,7,8,30,724.0,119.0,4.4,21.0,530.0,459.86,357.98
2016,5,7,8,45,744.5,123.5,4.7,22.0,580.5,515.27,402.07
2016,5,7,9,0,765.0,128.0,5.0,23.0,631.0,571.34,445.36
2016,5,7,9,15,781.5,132.0,5.0,23.5,677.5,623.7,484.79
2016,5,7,9,30,798.0,136.0,5.0,24.0,724.0,675.34,522.59
2016,5,7,9,45,806.0,141.0,5.05,24.5,764.0,720.87,555.12
2016,5,7,10,0,814.0,146.0,5.1,25.0,804.0,764.43,585.52
2016,5,7,10,15,823.0,148.5,5.05,25.0,838.0,804.19,612.34
2016,5,7,10,30,832.0,151.0,5.0,25.0,872.0,841.61,637.22
2016,5,7,10,45,834.5,155.5,5.0,25.5,898.5,872.87,656.61
2016,5,7,11,0,837.0,160.0,5.0,26.0,925.0,901.05,673.76
2016,5,7,11,15,841.0,161.5,5.0,26.0,944.0,924.49,688.99
2016,5,7,11,30,845.0,163.0,5.0,26.0,963.0,944.68,702.06
2016,5,7,11,45,870.5,147.5,5.0,26.5,981.0,955.13,707.18
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,973.02,717.42
2016,5,7,12,15,896.0,132.5,4.95,27.0,1002.0,978.23,720.26
2016,5,7,12,30,896.0,133.0,4.9,27.0,1005.0,979.89,720.92
2016,5,7,12,45,894.0,133.0,4.9,27.5,999.5,975.67,716.71
2016,5,7,13,0,892.0,133.0,4.9,28.0,994.0,967.93,710.31
2016,5,7,13,15,454.0,214.5,4.85,28.0,653.0,646.71,486.62
2016,5,7,13,30,16.0,296.0,4.8,28.0,312.0,281.73,209.78
2016,5,7,13,45,251.5,335.0,4.8,28.0,564.0,552.68,416.04
2016,5,7,14,0,487.0,374.0,4.8,28.0,816.0,794.85,589.31
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,822.37,612.55
2016,5,7,14,30,851.0,132.0,4.8,28.0,863.0,824.19,616.58
2016,5,7,14,45,831.5,135.0,4.8,28.0,825.0,788.36,592.65
2016,5,7,15,0,812.0,138.0,4.8,28.0,787.0,745.08,563.27
2016,5,7,15,15,799.0,135.0,4.75,28.0,745.0,699.29,530.41
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,652.02,495.86
2016,5,7,15,45,762.5,131.5,4.7,28.0,655.0,599.52,456.84
2016,5,7,16,0,739.0,131.0,4.7,28.0,607.0,546.66,416.67
2016,5,7,16,15,716.5,126.0,4.65,27.5,556.5,490.48,373.74
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,434.98,330.04
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,376.75,283.03
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,320.24,236.12
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,262.12,187.45
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,208.03,142.01
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,153.65,98.07
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,105.13,62.17
2016,5,7,18,15,377.5,59.0,4.0,23.5,137.0,58.7,34.77
2016,5,7,18,30,294.0,47.0,3.8,23.0,88.0,36.18,24.94
2016,5,7,18,45,147.0,31.5,3.65,22.5,52.0,24.53,13.56
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,14.55,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,5.0,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,9.67,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,28.15,17.91
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,45.78,34.08
2016,5,8,6,45,23.5,78.0,4.05,18.5,84.0,66.37,49.32
2016,5,8,7,0,37.0,102.0,4.4,19.0,112.0,90.55,68.76
2016,5,8,7,15,54.0,124.5,4.65,19.5,143.0,116.27,89.26
2016,5,8,7,30,71.0,147.0,4.9,20.0,174.0,144.26,111.67
2016,5,8,7,45,35.5,82.5,5.15,20.5,96.0,84.13,63.36
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,15.86,7.54
2016,5,8,8,15,0.0,68.0,5.3,21.0,68.0,60.15,44.05
2016,5,8,8,30,0.0,118.0,5.2,21.0,118.0,104.48,80.0
2016,5,8,8,45,0.0,112.5,5.15,21.5,112.5,99.73,75.69
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,94.93,71.43
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,162.93,125.58
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,232.17,179.65
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,159.49,121.89
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,86.25,63.47
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,85.86,63.09
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,85.48,62.67
2016,5,8,10,45,5.5,161.5,4.45,23.0,166.5,149.04,112.78
2016,5,8,11,0,11.0,227.0,4.4,23.0,237.0,213.4,162.65
2016,5,8,11,15,16.5,288.0,4.35,23.0,304.0,274.39,209.14
2016,5,8,11,30,22.0,349.0,4.3,23.0,371.0,335.98,255.37
2016,5,8,11,45,17.0,294.0,4.25,23.5,311.5,281.3,213.38
2016,5,8,12,0,12.0,239.0,4.2,24.0,252.0,226.59,171.41
2016,5,8,12,15,8.5,199.0,4.05,24.0,208.5,186.99,141.04
2016,5,8,12,30,5.0,159.0,3.9,24.0,165.0,147.42,110.43
2016,5,8,12,45,4.0,152.5,3.8,24.0,157.0,140.56,105.13
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,133.67,99.76
2016,5,8,13,15,13.5,252.5,3.6,24.0,266.0,239.96,181.83
2016,5,8,13,30,24.0,359.0,3.5,24.0,383.0,346.81,262.09
2016,5,8,13,45,83.5,409.5,3.45,24.0,486.5,455.74,343.83
2016,5,8,14,0,143.0,460.0,3.4,24.0,590.0,560.95,420.7
2016,5,8,14,15,77.5,351.0,3.6,23.5,421.0,389.71,296.03
2016,5,8,14,30,12.0,242.0,3.8,23.0,252.0,226.61,172.63
2016,5,8,14,45,11.5,237.0,4.0,23.0,246.5,221.04,168.97
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,215.47,165.0
2016,5,8,15,15,23.5,264.0,4.7,22.5,281.5,257.06,198.37
2016,5,8,15,30,36.0,296.0,5.2,22.0,322.0,292.63,227.07
2016,5,8,15,45,98.5,297.5,5.7,22.0,362.5,329.15,257.03
2016,5,8,16,0,161.0,299.0,6.2,22.0,403.0,363.39,284.67
2016,5,8,16,15,80.5,208.0,6.15,21.5,260.0,227.36,178.23
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,103.55,79.27
2016,5,8,16,45,57.5,155.5,6.05,21.0,182.0,161.14,125.88
2016,5,8,17,0,115.0,194.0,6.0,21.0,247.0,210.99,164.9
2016,5,8,17,15,103.0,170.5,5.55,20.5,213.5,178.29,138.41
2016,5,8,17,30,91.0,147.0,5.1,20.0,180.0,146.48,112.58
2016,5,8,17,45,80.0,122.5,4.7,20.0,147.5,116.83,88.33
2016,5,8,18,0,69.0,98.0,4.3,20.0,115.0,88.84,65.74
2016,5,8,18,15,48.5,74.0,3.95,19.5,84.5,62.73,45.62
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,41.69,30.15
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,25.28,14.59
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.19,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.09,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,9.1,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,16.93,0.62
2016,5,9,6,15,130.0,41.5,4.6,19.5,60.0,32.97,21.82
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,49.14,36.69
2016,5,9,6,45,271.5,83.5,5.0,20.5,145.0,81.45,54.11
2016,5,9,7,0,326.0,104.0,5.2,21.0,192.0,124.49,83.86
2016,5,9,7,15,271.5,125.0,5.5,21.5,210.0,155.47,111.53
2016,5,9,7,30,217.0,146.0,5.8,22.0,228.0,179.66,134.47
2016,5,9,7,45,301.5,158.5,6.1,22.5,291.5,231.37,175.14
2016,5,9,8,0,386.0,171.0,6.4,23.0,355.0,295.18,226.17
2016,5,9,8,15,408.5,189.5,6.45,23.0,404.5,345.81,268.03
2016,5,9,8,30,431.0,208.0,6.5,23.0,454.0,398.28,310.69
2016,5,9,8,45,524.5,203.5,6.6,23.5,530.0,468.87,366.27
2016,5,9,9,0,618.0,199.0,6.7,24.0,606.0,550.48,429.49
2016,5,9,9,15,499.5,256.0,6.65,24.5,600.5,558.01,433.52
2016,5,9,9,30,381.0,313.0,6.6,25.0,595.0,550.37,425.25
2016,5,9,9,45,364.5,338.5,6.55,25.5,620.5,580.55,446.21
2016,5,9,10,0,348.0,364.0,6.5,26.0,646.0,608.32,464.81
2016,5,9,10,15,448.0,345.5,6.35,26.5,724.5,690.82,525.1
2016,5,9,10,30,548.0,327.0,6.2,27.0,803.0,772.84,583.63
2016,5,9,10,45,660.5,267.0,6.05,27.5,859.0,831.43,625.56
2016,5,9,11,0,773.0,207.0,5.9,28.0,915.0,891.37,666.86
2016,5,9,11,15,778.5,208.5,5.75,28.0,934.5,909.07,677.37
2016,5,9,11,30,784.0,210.0,5.6,28.0,954.0,929.45,689.88
2016,5,9,11,45,829.5,180.5,5.45,28.5,976.5,955.13,704.46
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,967.01,709.59
2016,5,9,12,15,875.5,151.5,5.2,29.0,1003.0,972.49,712.35
2016,5,9,12,30,876.0,152.0,5.1,29.0,1007.0,974.54,712.94
2016,5,9,12,45,878.5,149.0,5.0,29.5,1003.0,971.95,709.1
2016,5,9,13,0,881.0,146.0,4.9,30.0,999.0,965.87,703.1
2016,5,9,13,15,878.5,145.0,4.8,30.0,985.5,953.41,694.47
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,937.5,683.69
2016,5,9,13,45,874.0,141.0,4.65,30.0,951.5,916.8,670.2
2016,5,9,14,0,872.0,138.0,4.6,30.0,931.0,892.72,654.62
2016,5,9,14,15,865.0,136.0,4.55,30.0,902.0,862.06,634.66
2016,5,9,14,30,858.0,134.0,4.5,30.0,873.0,828.53,612.74
2016,5,9,14,45,849.5,131.5,4.45,30.0,837.5,790.68,587.77
2016,5,9,15,0,841.0,129.0,4.4,30.0,802.0,754.75,564.02
2016,5,9,15,15,828.0,126.0,4.3,30.0,759.5,707.96,530.84
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,659.62,495.91
2016,5,9,15,45,797.0,120.0,4.15,30.0,669.5,606.96,457.24
2016,5,9,16,0,779.0,117.0,4.1,30.0,622.0,553.77,417.25
2016,5,9,16,15,757.5,113.0,3.95,29.5,570.5,497.63,374.65
2016,5,9,16,30,736.0,109.0,3.8,29.0,519.0,440.6,330.13
2016,5,9,16,45,707.0,103.5,3.7,29.0,465.0,380.99,281.91
2016,5,9,17,0,678.0,98.0,3.6,29.0,411.0,323.34,234.13
2016,5,9,17,15,639.0,92.0,3.4,28.0,356.0,264.7,185.9
2016,5,9,17,30,600.0,86.0,3.2,27.0,301.0,209.84,140.46
2016,5,9,17,45,545.5,77.5,3.0,26.5,247.0,154.39,96.21
2016,5,9,18,0,491.0,69.0,2.8,26.0,193.0,105.25,60.61
2016,5,9,18,15,407.5,57.5,2.85,25.5,143.5,59.11,34.46
2016,5,9,18,30,324.0,46.0,2.9,25.0,94.0,35.43,24.15
2016,5,9,18,45,201.5,30.5,2.95,24.5,56.0,23.78,13.14
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,11.81,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,6.82,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,8.64,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,16.2,1.48
2016,5,10,6,15,109.0,43.0,2.55,21.5,59.0,34.03,22.61
2016,5,10,6,30,184.0,67.0,2.7,22.0,97.0,51.85,38.73
2016,5,10,6,45,270.5,83.5,2.9,22.5,146.5,81.25,53.56
2016,5,10,7,0,357.0,100.0,3.1,23.0,196.0,124.48,81.76
2016,5,10,7,15,187.0,117.0,3.15,23.5,168.0,133.73,96.31
2016,5,10,7,30,17.0,134.0,3.2,24.0,140.0,120.41,92.33
2016,5,10,7,45,85.0,169.0,3.3,24.5,208.5,172.8,132.17
2016,5,10,8,0,153.0,204.0,3.4,25.0,277.0,235.52,180.3
2016,5,10,8,15,400.5,176.0,3.35,25.5,398.0,329.99,251.23
2016,5,10,8,30,648.0,148.0,3.3,26.0,519.0,448.42,340.93
2016,5,10,8,45,683.0,148.0,3.3,26.5,571.0,503.21,382.9
2016,5,10,9,0,718.0,148.0,3.3,27.0,623.0,559.83,425.31
2016,5,10,9,15,735.0,152.5,3.3,27.0,668.5,611.01,463.39
2016,5,10,9,30,752.0,157.0,3.3,27.0,714.0,661.65,500.18
2016,5,10,9,45,769.5,157.5,3.35,27.5,755.5,706.64,531.48
2016,5,10,10,0,787.0,158.0,3.4,28.0,797.0,751.46,561.94
2016,5,10,10,15,796.5,160.5,3.45,28.0,830.5,790.46,588.45
2016,5,10,10,30,806.0,163.0,3.5,28.0,864.0,827.25,612.6
2016,5,10,10,45,813.5,164.0,3.55,28.5,891.0,858.49,631.64
2016,5,10,11,0,821.0,165.0,3.6,29.0,918.0,886.99,648.76
2016,5,10,11,15,825.5,166.5,3.65,29.0,937.0,910.39,663.76
2016,5,10,11,30,830.0,168.0,3.7,29.0,956.0,930.63,676.74
2016,5,10,11,45,828.5,171.0,3.8,29.5,966.0,943.49,683.88
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,952.89,688.87
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,957.89,692.2
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,959.49,693.45
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,953.97,690.19
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,945.13,684.88
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,932.04,676.63
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,915.68,666.32
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.5,891.47,651.11
2016,5,10,14,0,781.0,185.0,4.2,30.0,897.0,864.57,634.11
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.5,834.28,614.57
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,801.48,593.26
2016,5,10,14,45,744.0,182.5,4.2,30.0,803.0,763.81,567.48
2016,5,10,15,0,723.0,185.0,4.2,30.0,766.0,721.66,538.11
2016,5,10,15,15,708.5,181.0,4.15,30.0,725.0,676.96,506.56
2016,5,10,15,30,694.0,177.0,4.1,30.0,684.0,631.19,473.67
2016,5,10,15,45,565.5,210.5,4.05,30.0,606.0,546.99,411.32
2016,5,10,16,0,437.0,244.0,4.0,30.0,528.0,475.41,357.56
2016,5,10,16,15,509.5,203.5,3.85,29.5,508.5,450.52,339.31
2016,5,10,16,30,582.0,163.0,3.7,29.0,489.0,419.87,315.06
2016,5,10,16,45,540.0,157.5,3.6,28.5,435.5,360.36,268.48
2016,5,10,17,0,498.0,152.0,3.5,28.0,382.0,307.5,226.2
2016,5,10,17,15,455.5,140.0,3.35,27.5,329.5,252.84,182.12
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,202.65,141.6
2016,5,10,17,45,352.5,113.5,3.1,26.5,225.5,152.24,102.64
2016,5,10,18,0,292.0,99.0,3.0,26.0,174.0,109.3,71.78
2016,5,10,18,15,223.5,79.0,3.05,25.5,128.0,69.44,46.53
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,45.99,33.02
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,29.52,17.82
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,11.45,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,9.0,2.05,18.5,11.5,8.19,0.0
2016,5,11,6,0,70.0,18.0,2.3,19.0,23.0,14.86,1.83
2016,5,11,6,15,158.0,38.5,2.55,19.5,61.5,29.71,19.28
2016,5,11,6,30,246.0,59.0,2.8,20.0,100.0,44.83,33.07
2016,5,11,6,45,314.5,76.0,3.05,20.5,148.5,76.58,48.93
2016,5,11,7,0,383.0,93.0,3.3,21.0,197.0,121.42,78.84
2016,5,11,7,15,436.5,106.0,3.55,21.5,250.5,168.65,115.05
2016,5,11,7,30,490.0,119.0,3.8,22.0,304.0,222.06,158.49
2016,5,11,7,45,523.5,131.0,4.1,22.5,357.0,274.59,202.75
2016,5,11,8,0,557.0,143.0,4.4,23.0,410.0,330.36,249.41
2016,5,11,8,15,587.5,151.5,4.45,23.5,462.5,387.67,296.38
2016,5,11,8,30,618.0,160.0,4.5,24.0,515.0,444.41,341.84
2016,5,11,8,45,629.5,172.0,4.6,25.0,562.0,496.38,381.9
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,548.05,420.42
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,597.72,457.96
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,647.15,494.52
2016,5,11,9,45,673.5,211.0,4.7,26.5,735.5,689.16,523.61
2016,5,11,10,0,670.0,226.0,4.7,27.0,771.0,728.68,550.24
2016,5,11,10,15,681.0,230.5,4.6,27.5,805.0,767.3,575.56
2016,5,11,10,30,692.0,235.0,4.5,28.0,839.0,804.18,599.2
2016,5,11,10,45,686.5,247.5,4.45,28.5,862.5,832.57,616.51
2016,5,11,11,0,681.0,260.0,4.4,29.0,886.0,857.92,631.54
2016,5,11,11,15,686.5,263.0,4.3,29.0,905.5,881.29,646.48
2016,5,11,11,30,692.0,266.0,4.2,29.0,925.0,901.99,659.51
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,871.22,633.14
2016,5,11,12,0,438.0,429.0,4.0,30.0,855.0,833.98,602.78
2016,5,11,12,15,398.5,441.5,3.9,30.0,830.0,805.35,582.52
2016,5,11,12,30,359.0,454.0,3.8,30.0,805.0,780.81,564.79
2016,5,11,12,45,200.0,439.0,3.7,30.0,635.0,607.88,443.47
2016,5,11,13,0,41.0,424.0,3.6,30.0,465.0,434.28,317.63
2016,5,11,13,15,61.5,443.0,3.5,30.0,503.0,470.24,344.38
2016,5,11,13,30,82.0,462.0,3.4,30.0,541.0,505.24,369.44
2016,5,11,13,45,233.5,432.5,3.3,30.0,647.5,625.63,457.46
2016,5,11,14,0,385.0,403.0,3.2,30.0,754.0,721.57,525.94
2016,5,11,14,15,358.5,401.5,3.1,30.0,720.5,686.1,500.61
2016,5,11,14,30,332.0,400.0,3.0,30.0,687.0,650.61,475.95
2016,5,11,14,45,329.0,382.5,2.95,30.0,657.0,618.78,454.5
2016,5,11,15,0,326.0,365.0,2.9,30.0,627.0,586.0,432.14
2016,5,11,15,15,252.0,356.5,2.9,30.0,553.0,511.35,378.89
2016,5,11,15,30,178.0,348.0,2.9,30.0,479.0,436.71,325.04
2016,5,11,15,45,132.5,319.5,2.9,30.0,413.5,373.12,278.96
2016,5,11,16,0,87.0,291.0,2.9,30.0,348.0,309.63,232.26
2016,5,11,16,15,152.5,268.0,2.85,29.5,357.5,319.56,240.85
2016,5,11,16,30,218.0,245.0,2.8,29.0,367.0,318.32,239.98
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,319.83,239.0
2016,5,11,17,0,479.0,158.0,2.8,29.0,380.0,305.65,223.74
2016,5,11,17,15,436.5,145.0,2.65,28.5,327.5,251.27,180.27
2016,5,11,17,30,394.0,132.0,2.5,28.0,275.0,201.39,140.46
2016,5,11,17,45,343.5,115.5,2.35,27.5,224.5,152.09,102.34
2016,5,11,18,0,293.0,99.0,2.2,27.0,174.0,109.14,71.29
2016,5,11,18,15,226.0,78.5,2.25,26.0,128.0,69.01,46.1
2016,5,11,18,30,159.0,58.0,2.3,25.0,82.0,45.32,32.5
2016,5,11,18,45,93.0,35.0,2.35,24.5,47.5,28.02,16.77
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,10.54,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,5.46,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,36.0,10.5,1.1,19.5,13.0,9.55,0.0
2016,5,12,6,0,72.0,21.0,1.2,20.0,26.0,17.19,3.81
2016,5,12,6,15,162.0,41.0,1.4,20.5,65.0,32.75,21.81
2016,5,12,6,30,252.0,61.0,1.6,21.0,104.0,46.34,34.26
2016,5,12,6,45,330.5,70.5,1.8,21.5,148.0,72.81,45.21
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,113.4,70.81
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,158.94,108.19
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,202.82,145.72
2016,5,12,7,45,273.5,165.5,2.05,23.5,278.0,227.81,170.69
2016,5,12,8,0,165.0,204.0,2.1,24.0,284.0,239.16,182.78
2016,5,12,8,15,82.5,151.5,2.05,24.0,191.5,171.09,131.1
2016,5,12,8,30,0.0,99.0,2.0,24.0,99.0,87.7,65.3
2016,5,12,8,45,2.0,138.5,2.0,24.5,140.0,123.74,93.65
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,160.18,121.62
2016,5,12,9,15,5.0,185.5,1.95,25.5,189.5,167.92,126.96
2016,5,12,9,30,6.0,193.0,1.9,26.0,198.0,175.74,132.4
2016,5,12,9,45,3.0,113.5,1.85,26.5,116.0,103.03,75.69
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,30.16,18.29
2016,5,12,10,15,2.5,101.0,1.7,27.0,103.5,91.84,66.75
2016,5,12,10,30,5.0,168.0,1.6,27.0,173.0,154.1,114.52
2016,5,12,10,45,101.0,316.5,1.55,27.5,409.5,384.88,287.29
2016,5,12,11,0,197.0,465.0,1.5,28.0,646.0,611.27,443.8
2016,5,12,11,15,205.5,475.0,1.5,28.0,667.5,633.88,457.0
2016,5,12,11,30,214.0,485.0,1.5,28.0,689.0,655.87,471.38
2016,5,12,11,45,115.5,398.5,1.55,28.0,509.0,487.19,354.95
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,297.72,218.78
2016,5,12,12,15,224.0,372.0,1.65,28.0,591.5,574.49,421.36
2016,5,12,12,30,431.0,432.0,1.7,28.0,854.0,832.44,594.41
2016,5,12,12,45,413.0,431.5,1.75,28.5,834.5,807.48,574.9
2016,5,12,13,0,395.0,431.0,1.8,29.0,815.0,786.91,560.87
2016,5,12,13,15,199.0,291.0,1.85,28.5,484.5,468.3,345.09
2016,5,12,13,30,3.0,151.0,1.9,28.0,154.0,137.87,100.59
2016,5,12,13,45,9.5,220.0,1.95,28.0,229.0,205.79,152.8
2016,5,12,14,0,16.0,289.0,2.0,28.0,304.0,273.63,203.33
2016,5,12,14,15,366.5,248.0,2.0,28.0,566.0,555.73,415.74
2016,5,12,14,30,717.0,207.0,2.0,28.0,828.0,788.94,578.8
2016,5,12,14,45,685.0,215.5,2.0,28.0,789.0,746.67,547.93
2016,5,12,15,0,653.0,224.0,2.0,28.0,750.0,703.94,518.78
2016,5,12,15,15,637.0,218.5,1.95,27.5,709.0,659.57,489.13
2016,5,12,15,30,621.0,213.0,1.9,27.0,668.0,614.44,458.28
2016,5,12,15,45,609.0,202.0,1.9,27.0,624.5,566.31,424.03
2016,5,12,16,0,597.0,191.0,1.9,27.0,581.0,517.61,388.51
2016,5,12,16,15,572.0,183.5,1.8,26.5,532.0,462.25,347.53
2016,5,12,16,30,547.0,176.0,1.7,26.0,483.0,411.11,308.56
2016,5,12,16,45,514.5,166.0,1.6,26.0,432.0,356.35,265.43
2016,5,12,17,0,482.0,156.0,1.5,26.0,381.0,304.29,223.61
