Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,15,440.5,144.0,1.35,25.5,329.0,250.99,180.94
2016,5,12,17,30,399.0,132.0,1.2,25.0,277.0,202.02,141.7
2016,5,12,17,45,344.0,116.5,1.1,25.0,226.5,152.62,103.38
2016,5,12,18,0,289.0,101.0,1.0,25.0,176.0,110.08,72.64
2016,5,12,18,15,223.0,80.5,0.95,24.5,130.0,70.24,47.46
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,46.75,33.88
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,30.35,18.87
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,12.33,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,6.37,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,8.19,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,15.52,3.57
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,36.45,25.23
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,56.43,43.44
2016,5,13,6,45,107.0,88.5,2.4,18.5,112.0,77.21,56.01
2016,5,13,7,0,95.0,105.0,2.4,19.0,132.0,98.76,73.05
2016,5,13,7,15,212.5,133.0,2.4,19.5,209.5,150.44,110.37
2016,5,13,7,30,330.0,161.0,2.4,20.0,287.0,217.48,161.14
2016,5,13,7,45,373.0,175.5,2.4,21.0,338.5,265.29,199.43
2016,5,13,8,0,416.0,190.0,2.4,22.0,390.0,319.85,242.77
2016,5,13,8,15,448.0,202.0,2.4,22.5,441.0,370.31,282.89
2016,5,13,8,30,480.0,214.0,2.4,23.0,492.0,423.45,324.19
2016,5,13,8,45,506.0,224.0,2.4,23.5,540.0,474.11,362.66
2016,5,13,9,0,532.0,234.0,2.4,24.0,588.0,526.21,401.18
2016,5,13,9,15,552.0,242.0,2.35,24.5,632.5,573.93,435.36
2016,5,13,9,30,572.0,250.0,2.3,25.0,677.0,621.9,468.78
2016,5,13,9,45,595.0,252.0,2.25,25.5,717.5,666.44,499.06
2016,5,13,10,0,618.0,254.0,2.2,26.0,758.0,712.66,529.72
2016,5,13,10,15,630.0,258.5,2.1,26.0,791.5,750.21,554.37
2016,5,13,10,30,642.0,263.0,2.0,26.0,825.0,786.23,577.51
2016,5,13,10,45,657.0,262.5,1.95,26.5,853.0,818.49,597.11
2016,5,13,11,0,672.0,262.0,1.9,27.0,881.0,848.9,615.14
2016,5,13,11,15,678.0,264.5,1.85,27.0,900.0,871.98,629.19
2016,5,13,11,30,684.0,267.0,1.8,27.0,919.0,892.44,641.47
2016,5,13,11,45,711.5,250.5,1.75,27.5,936.0,912.29,652.75
2016,5,13,12,0,739.0,234.0,1.7,28.0,953.0,929.44,661.49
2016,5,13,12,15,740.0,234.5,1.65,28.0,956.5,935.08,664.12
2016,5,13,12,30,741.0,235.0,1.6,28.0,960.0,937.55,664.95
2016,5,13,12,45,483.0,365.0,1.6,28.0,837.0,816.85,582.11
2016,5,13,13,0,225.0,495.0,1.6,28.0,714.0,680.58,486.8
2016,5,13,13,15,208.5,490.0,1.6,28.0,690.5,657.43,472.35
2016,5,13,13,30,192.0,485.0,1.6,28.0,667.0,633.63,456.43
2016,5,13,13,45,203.0,472.0,1.6,28.0,661.0,626.17,452.28
2016,5,13,14,0,214.0,459.0,1.6,28.0,655.0,617.36,447.08
2016,5,13,14,15,168.0,443.0,1.6,28.0,594.0,556.87,405.32
2016,5,13,14,30,122.0,427.0,1.6,28.0,533.0,498.32,364.61
2016,5,13,14,45,92.0,395.0,1.6,28.0,473.5,433.11,319.08
2016,5,13,15,0,62.0,363.0,1.6,28.0,414.0,376.98,279.2
2016,5,13,15,15,213.5,337.5,1.55,28.0,497.0,460.35,342.52
2016,5,13,15,30,365.0,312.0,1.5,28.0,580.0,529.25,392.65
2016,5,13,15,45,321.0,299.5,1.5,28.0,524.0,472.21,351.35
2016,5,13,16,0,277.0,287.0,1.5,28.0,468.0,418.44,312.61
2016,5,13,16,15,348.0,246.5,1.45,27.5,455.0,401.21,300.75
2016,5,13,16,30,419.0,206.0,1.4,27.0,442.0,379.49,284.05
2016,5,13,16,45,440.5,178.0,1.35,27.0,404.0,337.14,250.45
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,291.77,213.37
2016,5,13,17,15,415.5,145.5,1.2,26.5,321.0,244.84,176.02
2016,5,13,17,30,369.0,141.0,1.1,26.0,276.0,201.77,141.93
2016,5,13,17,45,318.5,123.5,1.0,25.5,226.0,153.78,105.1
2016,5,13,18,0,268.0,106.0,0.9,25.0,176.0,111.73,74.79
2016,5,13,18,15,205.0,84.0,0.9,24.5,130.0,72.08,49.34
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,48.13,35.07
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,31.45,19.82
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.22,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,10.01,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,18.63,5.95
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,34.49,23.38
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,50.54,37.89
2016,5,14,6,45,256.0,77.5,1.7,21.5,139.5,75.37,49.59
2016,5,14,7,0,333.0,90.0,1.7,22.0,183.0,112.31,73.14
2016,5,14,7,15,315.5,115.5,1.65,22.5,219.0,153.98,107.41
2016,5,14,7,30,298.0,141.0,1.6,23.0,255.0,192.99,140.58
2016,5,14,7,45,238.5,173.0,1.55,23.5,273.5,223.03,167.43
2016,5,14,8,0,179.0,205.0,1.5,24.0,292.0,244.31,185.97
2016,5,14,8,15,193.0,230.0,1.5,24.5,334.0,284.11,216.63
2016,5,14,8,30,207.0,255.0,1.5,25.0,376.0,325.31,247.63
2016,5,14,8,45,159.5,280.5,1.5,25.5,378.5,336.36,255.34
2016,5,14,9,0,112.0,306.0,1.5,26.0,381.0,338.26,255.69
2016,5,14,9,15,83.0,315.5,1.45,26.0,373.0,335.8,253.1
2016,5,14,9,30,54.0,325.0,1.4,26.0,365.0,330.31,248.07
2016,5,14,9,45,57.5,346.5,1.4,26.0,392.0,355.91,266.41
2016,5,14,10,0,61.0,368.0,1.4,26.0,419.0,381.71,284.57
2016,5,14,10,15,73.0,393.5,1.3,26.0,456.5,417.99,309.95
2016,5,14,10,30,85.0,419.0,1.2,26.0,494.0,454.97,335.34
2016,5,14,10,45,57.0,393.0,1.15,26.0,444.0,410.6,302.6
2016,5,14,11,0,29.0,367.0,1.1,26.0,394.0,364.27,268.67
2016,5,14,11,15,22.5,335.0,1.0,26.0,356.5,322.05,238.0
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,287.58,212.71
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,189.63,140.28
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,92.12,66.27
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.5,122.86,90.37
2016,5,14,12,30,6.0,165.0,0.6,25.0,172.0,153.67,114.03
2016,5,14,12,45,11.5,236.0,0.6,25.0,247.5,223.14,166.19
2016,5,14,13,0,17.0,307.0,0.6,25.0,323.0,292.83,217.07
2016,5,14,13,15,8.5,190.0,0.65,24.5,198.0,178.24,132.4
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,65.11,45.87
2016,5,14,13,45,4.5,138.0,0.8,24.0,142.0,127.3,94.75
2016,5,14,14,0,9.0,203.0,0.9,24.0,211.0,189.5,142.42
2016,5,14,14,15,4.5,144.0,1.0,23.5,148.0,132.27,98.71
2016,5,14,14,30,0.0,85.0,1.1,23.0,85.0,75.64,54.72
2016,5,14,14,45,0.0,81.5,1.25,23.0,81.5,72.46,52.4
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,69.3,49.99
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,55.45,39.14
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,41.64,28.19
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,52.27,36.89
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,62.9,45.61
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,82.0,61.33
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,100.87,76.92
2016,5,14,16,45,47.5,155.5,1.6,21.0,177.5,156.47,121.41
2016,5,14,17,0,95.0,197.0,1.6,21.0,241.0,203.67,157.87
2016,5,14,17,15,77.5,175.0,1.65,21.0,208.0,172.68,133.26
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,143.79,110.51
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,115.7,88.03
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,89.1,66.75
2016,5,14,18,15,25.0,77.5,2.05,20.5,83.5,64.61,47.6
2016,5,14,18,30,8.0,53.0,2.3,20.0,54.0,44.93,32.99
2016,5,14,18,45,4.0,32.0,2.55,20.0,32.5,27.69,17.2
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,9.67,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,5.0,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,7.73,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,14.97,4.3
2016,5,15,6,15,12.5,39.5,2.7,14.0,42.0,33.45,23.22
2016,5,15,6,30,25.0,62.0,2.7,14.0,67.0,51.08,39.53
2016,5,15,6,45,51.0,84.0,2.75,14.5,97.5,72.24,54.43
2016,5,15,7,0,77.0,106.0,2.8,15.0,128.0,97.91,74.32
2016,5,15,7,15,38.5,111.0,2.8,15.0,122.0,102.32,79.65
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,101.22,80.2
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,139.37,110.89
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,181.01,144.12
2016,5,15,8,15,59.5,220.0,2.9,16.5,253.0,218.3,173.51
2016,5,15,8,30,78.0,250.0,2.9,17.0,296.0,257.87,204.39
2016,5,15,8,45,83.0,275.5,2.95,17.5,327.5,288.61,227.92
2016,5,15,9,0,88.0,301.0,3.0,18.0,359.0,319.86,251.49
2016,5,15,9,15,95.0,325.5,2.95,18.5,393.0,351.86,275.22
2016,5,15,9,30,102.0,350.0,2.9,19.0,427.0,384.39,298.97
2016,5,15,9,45,181.5,369.5,2.9,19.5,515.0,469.34,363.05
2016,5,15,10,0,261.0,389.0,2.9,20.0,603.0,561.13,430.41
2016,5,15,10,15,236.5,412.0,2.85,20.5,611.5,568.42,433.24
2016,5,15,10,30,212.0,435.0,2.8,21.0,620.0,579.27,438.91
2016,5,15,10,45,171.5,449.5,2.8,21.5,602.5,566.58,427.46
2016,5,15,11,0,131.0,464.0,2.8,22.0,585.0,551.0,414.03
2016,5,15,11,15,88.0,443.5,2.7,22.0,526.0,489.56,368.42
2016,5,15,11,30,45.0,423.0,2.6,22.0,467.0,433.69,326.49
2016,5,15,11,45,68.5,454.0,2.55,22.0,521.0,485.84,364.9
2016,5,15,12,0,92.0,485.0,2.5,22.0,575.0,538.27,402.45
2016,5,15,12,15,73.5,470.0,2.45,22.0,542.5,507.59,379.56
2016,5,15,12,30,55.0,455.0,2.4,22.0,510.0,476.24,356.55
2016,5,15,12,45,50.0,444.0,2.35,22.5,493.5,460.81,344.74
2016,5,15,13,0,45.0,433.0,2.3,23.0,477.0,445.03,332.65
2016,5,15,13,15,35.5,400.0,2.3,23.0,434.5,404.12,303.05
2016,5,15,13,30,26.0,367.0,2.3,23.0,392.0,363.38,273.39
2016,5,15,13,45,32.5,379.0,2.3,23.0,410.0,379.22,285.57
2016,5,15,14,0,39.0,391.0,2.3,23.0,428.0,394.52,297.12
2016,5,15,14,15,42.0,384.0,2.3,23.0,422.0,388.56,293.1
2016,5,15,14,30,45.0,377.0,2.3,23.0,416.0,382.22,288.91
2016,5,15,14,45,48.0,365.0,2.3,23.0,405.5,370.85,281.06
2016,5,15,15,0,51.0,353.0,2.3,23.0,395.0,359.1,272.91
2016,5,15,15,15,34.0,303.5,2.3,22.5,331.0,298.98,228.57
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,236.95,182.01
2016,5,15,15,45,15.0,235.5,2.3,22.0,246.0,218.02,167.94
2016,5,15,16,0,13.0,217.0,2.3,22.0,225.0,199.32,153.82
2016,5,15,16,15,45.0,230.0,2.25,21.5,256.0,227.63,176.84
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,249.36,194.22
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,143.29,110.77
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,40.61,28.05
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,35.28,23.86
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,29.96,19.55
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,24.65,15.14
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,19.35,10.67
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,14.5,6.54
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,9.65,2.73
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,5.7,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,10.91,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,20.21,8.05
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,34.52,23.77
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,49.12,37.19
2016,5,16,6,45,213.5,81.0,2.55,18.0,132.5,75.51,51.77
2016,5,16,7,0,261.0,99.0,2.8,18.0,173.0,111.51,76.86
2016,5,16,7,15,282.0,120.5,3.0,18.0,216.0,151.58,109.0
2016,5,16,7,30,303.0,142.0,3.2,18.0,259.0,194.25,144.64
2016,5,16,7,45,177.5,168.5,3.4,18.5,240.0,199.62,154.29
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,188.96,148.71
2016,5,16,8,15,32.0,195.0,3.7,19.0,211.5,185.37,145.94
2016,5,16,8,30,12.0,195.0,3.8,19.0,202.0,177.42,139.33
2016,5,16,8,45,14.0,211.0,3.9,19.5,220.0,193.69,151.69
2016,5,16,9,0,16.0,227.0,4.0,20.0,238.0,210.17,164.05
2016,5,16,9,15,9.0,190.0,3.95,20.5,196.5,174.23,134.88
2016,5,16,9,30,2.0,153.0,3.9,21.0,155.0,137.31,105.0
2016,5,16,9,45,3.5,160.5,3.85,21.5,164.0,145.28,110.95
2016,5,16,10,0,5.0,168.0,3.8,22.0,173.0,153.38,116.91
2016,5,16,10,15,17.0,257.0,3.65,22.5,272.5,243.03,186.26
2016,5,16,10,30,29.0,346.0,3.5,23.0,372.0,341.0,259.73
2016,5,16,10,45,123.0,405.5,3.35,23.5,519.0,484.48,366.73
2016,5,16,11,0,217.0,465.0,3.2,24.0,666.0,625.42,467.33
2016,5,16,11,15,120.0,411.0,3.05,24.0,522.5,495.25,371.3
2016,5,16,11,30,23.0,357.0,2.9,24.0,379.0,343.08,257.71
2016,5,16,11,45,33.5,395.0,2.8,24.5,427.5,397.58,297.69
2016,5,16,12,0,44.0,433.0,2.7,25.0,476.0,444.01,330.38
2016,5,16,12,15,35.5,408.5,2.75,25.0,443.5,413.43,307.96
2016,5,16,12,30,27.0,384.0,2.8,25.0,411.0,382.45,285.45
2016,5,16,12,45,46.0,423.5,2.85,25.5,468.5,437.26,325.29
2016,5,16,13,0,65.0,463.0,2.9,26.0,526.0,491.56,363.8
2016,5,16,13,15,184.5,463.0,3.0,26.0,639.5,607.76,449.36
2016,5,16,13,30,304.0,463.0,3.1,26.0,753.0,718.58,528.64
2016,5,16,13,45,269.0,460.5,3.25,26.0,713.0,678.37,500.32
2016,5,16,14,0,234.0,458.0,3.4,26.0,673.0,631.23,467.85
2016,5,16,14,15,121.5,330.0,3.5,25.5,441.5,411.46,310.54
2016,5,16,14,30,9.0,202.0,3.6,25.0,210.0,187.65,141.28
2016,5,16,14,45,8.5,199.5,3.7,25.0,207.0,184.53,139.48
2016,5,16,15,0,8.0,197.0,3.8,25.0,204.0,181.4,137.31
2016,5,16,15,15,5.0,176.0,3.85,25.0,180.0,160.04,120.95
2016,5,16,15,30,2.0,155.0,3.9,25.0,156.0,139.01,104.77
2016,5,16,15,45,6.5,182.5,4.0,25.0,186.5,165.84,126.14
2016,5,16,16,0,11.0,210.0,4.1,25.0,217.0,191.98,146.89
2016,5,16,16,15,71.0,231.0,4.1,24.5,272.0,241.31,186.22
2016,5,16,16,30,131.0,252.0,4.1,24.0,327.0,283.54,219.14
2016,5,16,16,45,178.5,223.5,4.1,24.0,314.5,267.81,206.08
2016,5,16,17,0,226.0,195.0,4.1,24.0,302.0,248.18,189.02
2016,5,16,17,15,214.5,171.5,4.05,23.5,263.0,208.01,156.58
2016,5,16,17,30,203.0,148.0,4.0,23.0,224.0,170.6,126.12
2016,5,16,17,45,355.0,108.5,3.95,22.5,214.0,146.46,99.6
2016,5,16,18,0,507.0,69.0,3.9,22.0,204.0,104.21,60.47
2016,5,16,18,15,430.0,58.5,3.65,21.5,154.5,58.73,34.99
2016,5,16,18,30,353.0,48.0,3.4,21.0,105.0,38.0,26.98
2016,5,16,18,45,243.5,33.5,3.2,20.5,66.0,26.04,15.95
2016,5,16,19,0,134.0,19.0,3.0,20.0,27.0,14.94,0.0
2016,5,16,19,15,67.0,9.5,2.9,19.5,13.5,8.64,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,5.46,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,10.55,1.73
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,23.35,14.33
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,36.18,25.97
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,51.51,37.74
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,67.07,50.82
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,60.08,44.84
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,52.11,38.0
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,61.0,45.15
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,69.91,52.19
2016,5,17,8,15,0.0,114.5,3.5,21.0,114.5,101.18,77.47
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,132.5,102.41
2016,5,17,8,45,1.5,162.5,3.5,21.5,163.5,144.56,111.45
2016,5,17,9,0,3.0,175.0,3.5,22.0,177.0,156.79,120.59
2016,5,17,9,15,23.5,245.5,3.45,22.5,263.0,232.35,179.38
2016,5,17,9,30,44.0,316.0,3.4,23.0,349.0,314.73,241.81
2016,5,17,9,45,31.5,302.5,3.35,23.5,327.5,296.67,226.76
2016,5,17,10,0,19.0,289.0,3.3,24.0,306.0,272.28,207.21
2016,5,17,10,15,16.5,276.5,3.25,24.0,291.0,260.15,197.69
2016,5,17,10,30,14.0,264.0,3.2,24.0,276.0,247.7,187.92
2016,5,17,10,45,16.5,292.5,3.15,24.0,308.0,276.29,209.37
2016,5,17,11,0,19.0,321.0,3.1,24.0,340.0,305.08,230.68
2016,5,17,11,15,19.5,329.0,3.05,24.0,348.5,313.54,236.68
2016,5,17,11,30,20.0,337.0,3.0,24.0,357.0,321.94,242.7
2016,5,17,11,45,46.0,404.0,2.95,24.5,449.5,417.18,312.67
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,505.51,375.41
2016,5,17,12,15,445.5,321.5,2.85,25.0,759.0,736.97,548.13
2016,5,17,12,30,819.0,172.0,2.8,25.0,976.0,937.41,686.46
2016,5,17,12,45,816.0,173.0,2.8,25.0,971.0,933.4,682.12
2016,5,17,13,0,813.0,174.0,2.8,25.0,966.0,926.12,677.55
2016,5,17,13,15,810.0,173.0,2.8,25.0,953.0,913.71,669.72
2016,5,17,13,30,807.0,172.0,2.8,25.0,940.0,898.06,659.87
2016,5,17,13,45,800.0,171.5,2.8,25.5,919.5,876.21,644.69
2016,5,17,14,0,793.0,171.0,2.8,26.0,899.0,851.46,627.69
2016,5,17,14,15,785.5,169.0,2.8,26.0,871.5,822.13,608.86
2016,5,17,14,30,778.0,167.0,2.8,26.0,844.0,790.23,588.23
2016,5,17,14,45,773.5,161.0,2.85,26.0,810.5,754.51,564.75
2016,5,17,15,0,769.0,155.0,2.9,26.0,777.0,716.38,538.7
2016,5,17,15,15,756.0,151.5,2.9,25.5,737.0,672.51,508.72
2016,5,17,15,30,743.0,148.0,2.9,25.0,697.0,627.29,477.01
2016,5,17,15,45,380.5,190.5,2.95,25.0,471.0,411.62,316.09
2016,5,17,16,0,18.0,233.0,3.0,25.0,245.0,216.05,164.76
2016,5,17,16,15,71.0,242.5,2.95,24.5,284.0,251.23,193.33
2016,5,17,16,30,124.0,252.0,2.9,24.0,323.0,280.12,215.82
2016,5,17,16,45,361.0,186.0,2.9,24.0,363.0,308.29,234.63
2016,5,17,17,0,598.0,120.0,2.9,24.0,403.0,311.1,229.73
2016,5,17,17,15,558.5,112.0,2.8,23.5,350.0,255.76,183.55
2016,5,17,17,30,519.0,104.0,2.7,23.0,297.0,204.37,140.78
2016,5,17,17,45,466.5,93.5,2.65,23.0,245.5,150.94,98.02
2016,5,17,18,0,414.0,83.0,2.6,23.0,194.0,105.63,65.01
2016,5,17,18,15,340.5,69.5,2.6,22.5,147.0,63.46,40.43
2016,5,17,18,30,267.0,56.0,2.6,22.0,100.0,42.68,30.87
2016,5,17,18,45,172.0,38.0,2.6,22.0,62.5,29.4,18.67
2016,5,17,19,0,77.0,20.0,2.6,22.0,25.0,16.39,1.21
2016,5,17,19,15,38.5,10.0,2.65,21.5,12.5,9.1,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,9.55,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,18.5,7.69
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,35.77,25.22
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,52.66,40.81
2016,5,18,6,45,48.0,88.0,3.7,15.5,100.0,74.9,56.61
2016,5,18,7,0,63.0,112.0,3.7,16.0,130.0,100.66,76.98
2016,5,18,7,15,74.5,136.5,3.65,16.0,162.5,128.42,99.6
2016,5,18,7,30,86.0,161.0,3.6,16.0,195.0,157.84,123.74
2016,5,18,7,45,97.0,184.5,3.6,16.5,228.0,187.83,148.07
2016,5,18,8,0,108.0,208.0,3.6,17.0,261.0,220.65,174.47
2016,5,18,8,15,54.0,183.0,3.5,17.5,209.5,183.68,145.12
2016,5,18,8,30,0.0,158.0,3.4,18.0,158.0,139.49,109.16
2016,5,18,8,45,60.5,233.5,3.35,18.5,274.5,239.31,188.73
2016,5,18,9,0,121.0,309.0,3.3,19.0,391.0,348.37,273.18
2016,5,18,9,15,226.5,320.0,3.3,19.0,485.5,430.64,336.75
2016,5,18,9,30,332.0,331.0,3.3,19.0,580.0,526.79,409.82
2016,5,18,9,45,172.0,287.0,3.3,19.5,416.5,386.1,301.07
2016,5,18,10,0,12.0,243.0,3.3,20.0,253.0,225.69,174.08
2016,5,18,10,15,40.5,326.5,3.25,20.5,362.0,329.59,254.18
2016,5,18,10,30,69.0,410.0,3.2,21.0,471.0,432.03,330.1
2016,5,18,10,45,93.0,436.0,3.15,21.5,521.0,479.34,363.91
2016,5,18,11,0,117.0,462.0,3.1,22.0,571.0,535.19,403.48
2016,5,18,11,15,152.0,476.0,3.05,22.0,620.0,582.95,437.86
2016,5,18,11,30,187.0,490.0,3.0,22.0,669.0,631.36,472.32
2016,5,18,11,45,95.5,321.0,2.95,22.5,413.0,392.59,298.01
2016,5,18,12,0,4.0,152.0,2.9,23.0,157.0,139.9,104.53
2016,5,18,12,15,8.5,198.5,2.85,23.0,207.5,186.17,140.8
2016,5,18,12,30,13.0,245.0,2.8,23.0,258.0,232.58,176.28
2016,5,18,12,45,69.0,371.0,2.8,23.5,439.0,408.31,308.45
2016,5,18,13,0,125.0,497.0,2.8,24.0,620.0,586.44,435.46
2016,5,18,13,15,72.0,411.5,2.8,24.0,482.0,447.17,334.51
2016,5,18,13,30,19.0,326.0,2.8,24.0,344.0,310.69,233.75
2016,5,18,13,45,60.5,390.0,2.85,24.0,446.0,413.16,311.2
2016,5,18,14,0,102.0,454.0,2.9,24.0,548.0,506.2,379.27
2016,5,18,14,15,74.5,417.5,2.95,24.0,485.0,445.66,334.96
2016,5,18,14,30,47.0,381.0,3.0,24.0,422.0,386.62,291.81
2016,5,18,14,45,123.0,387.5,3.1,24.0,489.0,454.21,344.11
2016,5,18,15,0,199.0,394.0,3.2,24.0,556.0,508.8,385.63
2016,5,18,15,15,274.5,356.5,3.3,23.5,567.5,521.79,397.65
2016,5,18,15,30,350.0,319.0,3.4,23.0,579.0,522.24,400.32
2016,5,18,15,45,258.5,311.5,3.5,23.0,497.0,442.38,340.29
2016,5,18,16,0,167.0,304.0,3.6,23.0,415.0,366.55,282.83
2016,5,18,16,15,87.5,243.5,3.65,22.5,301.5,260.13,201.76
2016,5,18,16,30,8.0,183.0,3.7,22.0,188.0,164.69,127.57
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.5,144.75,112.21
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,125.35,97.06
2016,5,18,17,15,0.0,124.5,3.8,21.5,124.5,108.9,84.24
2016,5,18,17,30,0.0,106.0,3.8,21.0,106.0,92.56,71.28
2016,5,18,17,45,197.5,98.0,3.8,20.5,151.5,113.62,80.34
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,109.33,69.74
2016,5,18,18,15,322.5,75.0,3.65,19.5,149.0,67.07,44.33
2016,5,18,18,30,250.0,60.0,3.5,19.0,101.0,45.67,33.88
2016,5,18,18,45,160.0,40.5,3.35,18.5,63.0,32.34,21.51
2016,5,18,19,0,70.0,21.0,3.2,18.0,25.0,17.16,2.64
2016,5,18,19,15,35.0,10.5,3.15,17.5,12.5,9.55,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.82,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.5,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,7.9,1.18
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,12.29,5.24
2016,5,19,6,45,0.0,20.0,3.35,15.5,20.0,17.58,9.38
2016,5,19,7,0,0.0,26.0,3.6,16.0,26.0,22.88,13.92
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,14.95,7.14
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,7.03,0.35
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,18.94,10.43
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,30.88,20.4
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,24.71,15.12
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,18.54,9.89
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,30.94,20.18
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,43.37,30.4
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,58.51,42.76
2016,5,19,9,30,0.0,83.0,3.0,17.0,83.0,73.68,55.06
2016,5,19,9,45,0.0,100.0,2.95,17.5,100.0,88.87,67.14
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,104.09,79.11
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,124.03,94.96
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,144.17,110.81
2016,5,19,10,45,2.0,127.5,1.7,18.5,129.5,115.39,87.49
2016,5,19,11,0,0.0,97.0,1.3,19.0,97.0,86.5,64.17
2016,5,19,11,15,4.0,141.5,1.25,19.0,146.0,130.0,98.79
2016,5,19,11,30,8.0,186.0,1.2,19.0,195.0,173.85,133.0
2016,5,19,11,45,87.0,345.0,1.2,19.5,430.5,407.08,310.33
2016,5,19,12,0,166.0,504.0,1.2,20.0,666.0,630.59,466.81
2016,5,19,12,15,281.0,471.0,1.2,20.0,747.0,714.87,525.14
2016,5,19,12,30,396.0,438.0,1.2,20.0,828.0,790.95,578.02
2016,5,19,12,45,417.0,435.5,1.2,20.5,844.0,812.08,590.32
2016,5,19,13,0,438.0,433.0,1.2,21.0,860.0,825.65,598.33
2016,5,19,13,15,408.0,430.5,1.2,21.5,824.5,785.21,570.31
2016,5,19,13,30,378.0,428.0,1.2,22.0,789.0,749.03,545.43
2016,5,19,13,45,345.0,434.0,1.2,22.5,757.5,717.43,523.2
2016,5,19,14,0,312.0,440.0,1.2,23.0,726.0,685.57,500.65
2016,5,19,14,15,247.5,437.5,1.2,23.0,660.0,620.05,455.52
2016,5,19,14,30,183.0,435.0,1.2,23.0,594.0,550.79,407.34
2016,5,19,14,45,112.0,388.5,1.2,23.0,485.0,446.29,333.35
2016,5,19,15,0,41.0,342.0,1.2,23.0,376.0,340.7,256.47
2016,5,19,15,15,80.5,346.0,1.3,23.0,407.5,368.54,279.04
2016,5,19,15,30,120.0,350.0,1.4,23.0,439.0,397.18,301.14
2016,5,19,15,45,67.0,286.5,1.5,23.0,336.0,297.17,226.84
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,204.92,156.88
2016,5,19,16,15,13.0,208.0,1.75,23.0,217.0,189.96,146.05
2016,5,19,16,30,12.0,193.0,1.9,23.0,201.0,175.11,134.93
2016,5,19,16,45,6.0,160.0,2.05,23.0,164.0,142.91,109.98
2016,5,19,17,0,0.0,127.0,2.2,23.0,127.0,111.61,85.46
2016,5,19,17,15,0.0,110.5,2.2,22.5,110.5,96.99,74.14
2016,5,19,17,30,0.0,94.0,2.2,22.0,94.0,82.45,62.66
2016,5,19,17,45,222.5,88.0,2.2,21.5,148.5,109.17,75.21
2016,5,19,18,0,445.0,82.0,2.2,21.0,203.0,107.34,65.76
2016,5,19,18,15,371.5,69.0,2.05,20.5,154.5,63.81,40.54
2016,5,19,18,30,298.0,56.0,1.9,20.0,106.0,42.69,31.21
2016,5,19,18,45,199.0,39.0,1.8,19.5,67.0,30.18,19.69
2016,5,19,19,0,100.0,22.0,1.7,19.0,28.0,17.24,3.48
2016,5,19,19,15,50.0,11.0,1.7,18.5,14.0,10.01,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,13.5,0.8,14.5,19.0,12.28,0.0
2016,5,20,6,0,143.0,27.0,0.9,15.0,38.0,21.1,10.15
2016,5,20,6,15,242.5,43.0,0.9,15.5,79.5,33.15,23.04
2016,5,20,6,30,342.0,59.0,0.9,16.0,121.0,44.81,33.85
2016,5,20,6,45,416.0,69.5,0.9,16.5,171.0,73.91,45.38
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,120.87,75.06
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,125.25,88.63
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,100.33,78.26
2016,5,20,7,45,24.5,155.5,0.9,18.5,168.0,142.39,111.49
2016,5,20,8,0,49.0,196.0,0.9,19.0,221.0,188.13,147.06
2016,5,20,8,15,49.5,218.5,0.95,19.5,245.5,212.04,165.31
2016,5,20,8,30,50.0,241.0,1.0,20.0,270.0,236.05,183.4
2016,5,20,8,45,137.0,274.0,1.05,20.5,364.0,316.66,244.68
2016,5,20,9,0,224.0,307.0,1.1,21.0,458.0,403.57,309.21
2016,5,20,9,15,184.5,333.0,1.15,21.5,463.0,415.5,316.42
2016,5,20,9,30,145.0,359.0,1.2,22.0,468.0,423.4,320.75
2016,5,20,9,45,130.5,378.5,1.3,22.5,481.0,439.1,331.14
2016,5,20,10,0,116.0,398.0,1.4,23.0,494.0,453.24,340.16
2016,5,20,10,15,474.0,272.5,1.45,23.0,686.5,632.41,474.95
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,818.43,605.62
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,849.99,623.6
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,870.97,636.23
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,893.39,650.05
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,912.63,661.81
2016,5,20,11,45,866.0,147.0,1.75,24.5,986.0,929.26,671.23
2016,5,20,12,0,877.0,142.0,1.8,25.0,1000.0,942.72,678.69
2016,5,20,12,15,877.5,142.0,1.8,25.0,1003.0,947.67,681.56
2016,5,20,12,30,878.0,142.0,1.8,25.0,1006.0,949.29,682.5
2016,5,20,12,45,875.0,142.5,1.8,25.5,1000.5,944.83,678.38
2016,5,20,13,0,872.0,143.0,1.8,26.0,995.0,937.07,672.33
2016,5,20,13,15,869.0,142.5,1.8,26.0,982.0,925.07,665.03
2016,5,20,13,30,866.0,142.0,1.8,26.0,969.0,909.71,655.7
2016,5,20,13,45,859.0,142.0,1.8,26.0,947.5,887.99,642.34
2016,5,20,14,0,852.0,142.0,1.8,26.0,926.0,863.19,627.05
2016,5,20,14,15,844.5,140.5,1.8,26.0,897.5,833.71,608.67
2016,5,20,14,30,837.0,139.0,1.8,26.0,869.0,801.49,588.42
2016,5,20,14,45,830.0,135.0,1.85,26.0,834.5,769.57,568.67
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,729.65,542.67
2016,5,20,15,15,810.0,128.5,1.95,26.0,759.0,684.85,512.01
2016,5,20,15,30,797.0,126.0,2.0,26.0,718.0,638.57,479.53
2016,5,20,15,45,779.5,123.0,2.05,26.0,671.5,587.92,443.01
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,536.73,405.03
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,482.63,364.32
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,427.33,321.36
2016,5,20,16,45,690.0,107.5,2.15,25.0,472.0,370.09,275.15
2016,5,20,17,0,660.0,103.0,2.2,25.0,419.0,314.89,229.38
2016,5,20,17,15,623.0,97.0,2.1,24.5,365.5,258.78,182.65
2016,5,20,17,30,586.0,91.0,2.0,24.0,312.0,206.17,138.73
2016,5,20,17,45,534.0,82.5,1.9,24.0,259.0,152.85,96.09
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,105.46,61.91
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,61.43,37.5
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,39.71,28.42
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,28.65,18.29
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,17.25,4.12
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,10.01,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.5,13.0,2.05,19.5,15.0,11.82,0.0
2016,5,21,6,0,51.0,26.0,2.3,20.0,30.0,21.87,10.61
2016,5,21,6,15,112.0,50.5,2.35,20.0,68.5,39.66,28.06
2016,5,21,6,30,173.0,75.0,2.4,20.0,107.0,57.57,44.24
2016,5,21,6,45,86.5,73.5,2.45,20.5,89.5,64.84,46.15
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,63.0,47.01
2016,5,21,7,15,25.5,112.0,2.5,21.5,122.0,100.56,76.73
2016,5,21,7,30,51.0,152.0,2.5,22.0,172.0,142.16,109.33
2016,5,21,7,45,39.5,168.0,2.55,22.5,185.5,157.11,121.43
2016,5,21,8,0,28.0,184.0,2.6,23.0,199.0,170.61,132.02
2016,5,21,8,15,125.0,220.5,2.6,23.0,293.5,245.95,189.98
2016,5,21,8,30,222.0,257.0,2.6,23.0,388.0,330.82,255.0
2016,5,21,8,45,216.0,287.5,2.65,23.5,424.0,368.26,282.98
2016,5,21,9,0,210.0,318.0,2.7,24.0,460.0,404.84,309.75
2016,5,21,9,15,149.0,333.0,2.7,24.0,437.5,393.43,300.37
2016,5,21,9,30,88.0,348.0,2.7,24.0,415.0,371.26,282.66
2016,5,21,9,45,111.5,374.5,2.7,24.5,464.0,416.69,315.72
2016,5,21,10,0,135.0,401.0,2.7,25.0,513.0,469.39,353.21
2016,5,21,10,15,109.5,411.0,2.65,25.0,504.0,459.56,344.79
2016,5,21,10,30,84.0,421.0,2.6,25.0,495.0,453.13,339.02
2016,5,21,10,45,54.0,385.0,2.6,25.5,433.5,398.33,297.8
2016,5,21,11,0,24.0,349.0,2.6,26.0,372.0,334.38,249.7
2016,5,21,11,15,16.0,264.5,2.55,26.0,279.5,251.46,188.2
2016,5,21,11,30,8.0,180.0,2.5,26.0,187.0,168.38,125.4
2016,5,21,11,45,95.5,342.0,2.5,26.5,435.0,411.17,307.92
2016,5,21,12,0,183.0,504.0,2.5,27.0,683.0,644.77,471.08
2016,5,21,12,15,150.0,502.5,2.45,27.0,650.0,614.45,447.6
2016,5,21,12,30,117.0,501.0,2.4,27.0,617.0,582.93,424.94
2016,5,21,12,45,69.5,427.0,2.4,27.0,496.0,460.56,338.85
2016,5,21,13,0,22.0,353.0,2.4,27.0,375.0,338.79,250.82
2016,5,21,13,15,115.5,419.5,2.4,27.0,531.0,501.4,370.67
2016,5,21,13,30,209.0,486.0,2.4,27.0,687.0,643.82,470.65
2016,5,21,13,45,123.0,436.5,2.45,27.0,554.0,517.85,381.1
2016,5,21,14,0,37.0,387.0,2.5,27.0,421.0,387.38,286.95
2016,5,21,14,15,25.5,324.0,2.55,27.0,347.5,317.77,236.95
2016,5,21,14,30,14.0,261.0,2.6,27.0,274.0,244.49,182.88
2016,5,21,14,45,51.0,322.0,2.65,27.0,364.5,332.06,249.42
2016,5,21,15,0,88.0,383.0,2.7,27.0,455.0,411.58,308.28
2016,5,21,15,15,328.0,315.5,2.75,27.0,562.5,519.4,390.98
2016,5,21,15,30,568.0,248.0,2.8,27.0,670.0,601.14,451.94
2016,5,21,15,45,386.0,276.0,2.85,27.0,554.5,484.92,365.88
2016,5,21,16,0,204.0,304.0,2.9,27.0,439.0,385.69,291.82
2016,5,21,16,15,239.5,273.5,2.9,26.5,420.0,363.92,276.52
2016,5,21,16,30,275.0,243.0,2.9,26.0,401.0,340.55,258.84
2016,5,21,16,45,354.0,212.0,2.95,26.0,395.0,326.52,246.25
2016,5,21,17,0,433.0,181.0,3.0,26.0,389.0,305.09,226.28
2016,5,21,17,15,394.5,166.5,2.95,25.5,338.0,253.75,185.16
2016,5,21,17,30,356.0,152.0,2.9,25.0,287.0,205.78,146.82
2016,5,21,17,45,306.0,134.0,2.85,25.0,237.0,158.56,110.15
2016,5,21,18,0,256.0,116.0,2.8,25.0,187.0,117.15,80.02
2016,5,21,18,15,200.5,93.0,2.65,24.5,141.0,77.94,54.52
2016,5,21,18,30,145.0,70.0,2.5,24.0,95.0,53.88,40.16
2016,5,21,18,45,89.5,44.5,2.45,23.5,58.0,36.15,24.34
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,16.32,4.07
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,8.64,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,13.19,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,23.41,11.89
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,36.48,25.28
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,49.87,37.46
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,59.99,40.59
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,58.87,43.4
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,76.98,58.19
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,95.27,72.83
2016,5,22,7,45,102.5,158.5,2.75,23.5,209.0,168.06,128.09
2016,5,22,8,0,205.0,208.0,2.8,24.0,309.0,253.11,193.05
2016,5,22,8,15,207.0,234.5,2.8,24.0,347.0,290.45,222.62
2016,5,22,8,30,209.0,261.0,2.8,24.0,385.0,327.86,251.76
2016,5,22,8,45,119.5,261.0,2.8,24.5,333.0,295.71,226.96
2016,5,22,9,0,30.0,261.0,2.8,25.0,281.0,250.03,190.91
2016,5,22,9,15,101.5,310.5,2.75,25.0,386.0,340.11,259.64
2016,5,22,9,30,173.0,360.0,2.7,25.0,491.0,441.55,334.87
2016,5,22,9,45,96.0,324.0,2.7,25.5,397.5,359.81,272.35
2016,5,22,10,0,19.0,288.0,2.7,26.0,304.0,270.9,203.94
2016,5,22,10,15,28.0,328.0,2.7,26.0,352.0,320.44,240.97
2016,5,22,10,30,37.0,368.0,2.7,26.0,400.0,366.24,274.34
2016,5,22,10,45,33.5,370.0,2.75,26.5,400.0,367.16,273.95
2016,5,22,11,0,30.0,372.0,2.8,27.0,400.0,367.69,273.47
2016,5,22,11,15,28.5,374.0,2.8,27.0,401.5,369.61,274.59
2016,5,22,11,30,27.0,376.0,2.8,27.0,403.0,371.28,275.56
2016,5,22,11,45,38.0,409.5,2.85,27.0,447.5,413.55,306.27
2016,5,22,12,0,49.0,443.0,2.9,27.0,492.0,455.97,336.66
2016,5,22,12,15,39.5,421.5,2.95,27.0,461.0,427.57,315.97
2016,5,22,12,30,30.0,400.0,3.0,27.0,430.0,398.72,295.15
2016,5,22,12,45,61.0,443.0,3.1,27.5,503.0,467.48,344.97
2016,5,22,13,0,92.0,486.0,3.2,28.0,576.0,535.54,392.98
2016,5,22,13,15,197.0,475.5,3.25,28.0,665.5,626.72,459.48
2016,5,22,13,30,302.0,465.0,3.3,28.0,755.0,713.11,521.17
2016,5,22,13,45,179.5,443.5,3.35,28.0,615.0,572.96,421.72
2016,5,22,14,0,57.0,422.0,3.4,28.0,475.0,436.61,322.81
2016,5,22,14,15,128.5,428.0,3.4,28.0,542.0,505.18,374.62
2016,5,22,14,30,200.0,434.0,3.4,28.0,609.0,561.68,416.29
2016,5,22,14,45,264.5,401.5,3.45,28.0,623.5,578.12,429.64
2016,5,22,15,0,329.0,369.0,3.5,28.0,638.0,583.25,435.01
2016,5,22,15,15,500.5,278.0,3.5,27.5,662.5,608.03,456.96
2016,5,22,15,30,672.0,187.0,3.5,27.0,687.0,614.12,464.56
2016,5,22,15,45,563.0,214.5,3.55,27.0,615.5,539.04,408.5
2016,5,22,16,0,454.0,242.0,3.6,27.0,544.0,474.4,359.73
