Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,15,520.5,202.5,3.55,27.0,522.5,446.75,338.49
2016,5,22,16,30,587.0,163.0,3.5,27.0,501.0,413.85,311.69
2016,5,22,16,45,301.0,166.0,3.45,27.0,338.5,265.94,200.1
2016,5,22,17,0,15.0,169.0,3.4,27.0,176.0,152.37,115.9
2016,5,22,17,15,10.5,148.5,3.25,26.5,153.5,131.92,100.49
2016,5,22,17,30,6.0,128.0,3.1,26.0,131.0,112.11,85.26
2016,5,22,17,45,3.0,107.0,3.0,26.0,108.5,92.79,70.0
2016,5,22,18,0,0.0,86.0,2.9,26.0,86.0,74.04,54.97
2016,5,22,18,15,0.0,65.5,2.8,25.5,65.5,56.41,40.54
2016,5,22,18,30,0.0,45.0,2.7,25.0,45.0,39.25,27.67
2016,5,22,18,45,0.0,28.0,2.65,24.5,28.0,24.69,14.82
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,9.66,0.37
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,5.0,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,13.19,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,22.62,11.47
2016,5,23,6,15,226.5,45.5,2.6,21.5,80.5,34.99,23.99
2016,5,23,6,30,320.0,62.0,2.7,22.0,121.0,46.94,34.8
2016,5,23,6,45,386.5,74.5,2.85,22.5,170.0,75.31,46.57
2016,5,23,7,0,453.0,87.0,3.0,23.0,219.0,119.56,74.04
2016,5,23,7,15,502.5,96.0,3.05,23.0,271.0,167.78,110.48
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,219.63,152.71
2016,5,23,7,45,276.0,99.0,3.2,23.5,208.0,168.18,123.31
2016,5,23,8,0,0.0,93.0,3.3,24.0,93.0,82.24,61.41
2016,5,23,8,15,0.0,104.0,3.35,24.0,104.0,91.98,69.08
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,101.76,76.65
2016,5,23,8,45,0.0,125.5,3.45,24.5,125.5,111.13,83.68
2016,5,23,9,0,0.0,136.0,3.5,25.0,136.0,120.54,90.66
2016,5,23,9,15,1.0,144.5,3.55,25.0,145.5,128.81,96.92
2016,5,23,9,30,2.0,153.0,3.6,25.0,155.0,137.2,103.25
2016,5,23,9,45,69.5,271.0,3.65,25.5,328.5,293.21,223.97
2016,5,23,10,0,137.0,389.0,3.7,26.0,502.0,458.99,346.6
2016,5,23,10,15,138.5,404.5,3.75,26.0,523.0,480.99,361.6
2016,5,23,10,30,140.0,420.0,3.8,26.0,544.0,502.58,376.79
2016,5,23,10,45,142.0,432.5,3.9,26.5,561.0,521.36,389.27
2016,5,23,11,0,144.0,445.0,4.0,27.0,578.0,539.65,401.32
2016,5,23,11,15,132.5,465.5,4.05,27.0,590.5,553.01,410.07
2016,5,23,11,30,121.0,486.0,4.1,27.0,603.0,565.33,418.08
2016,5,23,11,45,66.5,358.5,4.15,27.5,423.0,391.3,291.73
2016,5,23,12,0,12.0,231.0,4.2,28.0,243.0,218.51,162.35
2016,5,23,12,15,14.5,274.0,4.25,28.0,288.5,260.0,193.73
2016,5,23,12,30,17.0,317.0,4.3,28.0,334.0,301.53,224.49
2016,5,23,12,45,18.5,329.0,4.35,28.0,347.5,313.75,233.49
2016,5,23,13,0,20.0,341.0,4.4,28.0,361.0,325.78,242.44
2016,5,23,13,15,18.0,318.5,4.4,28.0,336.5,303.03,225.69
2016,5,23,13,30,16.0,296.0,4.4,28.0,312.0,280.28,208.97
2016,5,23,13,45,23.5,335.0,4.4,28.5,357.5,328.44,244.52
2016,5,23,14,0,31.0,374.0,4.4,29.0,403.0,369.75,274.49
2016,5,23,14,15,19.5,285.5,4.35,28.5,304.0,271.7,202.68
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,182.14,135.71
2016,5,23,14,45,31.5,279.5,4.25,28.0,306.0,278.07,209.09
2016,5,23,15,0,55.0,362.0,4.2,28.0,407.0,368.1,276.37
2016,5,23,15,15,236.0,329.5,4.15,28.0,507.5,468.3,353.56
2016,5,23,15,30,417.0,297.0,4.1,28.0,608.0,546.82,412.56
2016,5,23,15,45,339.5,297.0,4.05,28.0,540.0,475.08,358.96
2016,5,23,16,0,262.0,297.0,4.0,28.0,472.0,413.91,313.18
2016,5,23,16,15,450.5,219.5,3.95,27.5,491.5,426.61,323.5
2016,5,23,16,30,639.0,142.0,3.9,27.0,511.0,417.49,314.73
2016,5,23,16,45,607.5,136.0,3.9,27.0,459.5,362.71,270.26
2016,5,23,17,0,576.0,130.0,3.9,27.0,408.0,310.29,226.97
2016,5,23,17,15,537.0,121.5,3.8,26.5,355.5,253.96,180.78
2016,5,23,17,30,498.0,113.0,3.7,26.0,303.0,203.84,139.59
2016,5,23,17,45,442.5,102.5,3.65,26.0,252.0,153.59,100.06
2016,5,23,18,0,387.0,92.0,3.6,26.0,201.0,109.62,68.59
2016,5,23,18,15,315.5,78.0,3.6,25.5,153.5,68.88,44.87
2016,5,23,18,30,244.0,64.0,3.6,25.0,106.0,48.51,35.51
2016,5,23,18,45,158.5,44.5,3.6,24.5,68.0,35.35,23.66
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,20.28,7.49
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,11.37,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,13.64,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,24.88,13.26
2016,5,24,6,15,120.0,51.0,2.9,22.0,70.5,40.07,28.23
2016,5,24,6,30,185.0,72.0,3.1,22.0,107.0,55.57,42.2
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,77.83,51.86
2016,5,24,7,0,349.0,94.0,3.5,23.0,196.0,113.65,73.6
2016,5,24,7,15,245.0,127.5,3.65,23.0,206.5,148.29,105.69
2016,5,24,7,30,141.0,161.0,3.8,23.0,217.0,169.58,127.73
2016,5,24,7,45,192.5,182.5,4.0,23.5,271.0,213.09,161.44
2016,5,24,8,0,244.0,204.0,4.2,24.0,325.0,263.72,201.0
2016,5,24,8,15,446.0,175.5,4.25,24.5,427.0,338.72,257.78
2016,5,24,8,30,648.0,147.0,4.3,25.0,529.0,434.47,331.38
2016,5,24,8,45,453.5,225.0,4.4,25.5,504.0,438.84,335.95
2016,5,24,9,0,259.0,303.0,4.5,26.0,479.0,420.95,321.62
2016,5,24,9,15,237.0,330.0,4.55,26.0,499.5,442.55,337.68
2016,5,24,9,30,215.0,357.0,4.6,26.0,520.0,465.1,353.85
2016,5,24,9,45,329.5,341.0,4.65,26.5,605.5,545.66,413.9
2016,5,24,10,0,444.0,325.0,4.7,27.0,691.0,634.85,478.9
2016,5,24,10,15,250.5,362.5,4.65,27.0,571.0,533.46,401.78
2016,5,24,10,30,57.0,400.0,4.6,27.0,451.0,411.14,307.89
2016,5,24,10,45,53.5,407.5,4.6,27.5,456.5,417.87,312.1
2016,5,24,11,0,50.0,415.0,4.6,28.0,462.0,424.15,315.6
2016,5,24,11,15,76.5,447.5,4.6,28.0,520.5,479.5,355.96
2016,5,24,11,30,103.0,480.0,4.6,28.0,579.0,535.69,396.29
2016,5,24,11,45,216.5,474.5,4.65,28.5,686.0,642.98,473.95
2016,5,24,12,0,330.0,469.0,4.7,29.0,793.0,751.14,549.92
2016,5,24,12,15,278.0,486.5,4.7,29.0,760.0,722.0,527.86
2016,5,24,12,30,226.0,504.0,4.7,29.0,727.0,684.23,500.53
2016,5,24,12,45,276.0,487.5,4.7,29.0,759.0,720.73,527.26
2016,5,24,13,0,326.0,471.0,4.7,29.0,791.0,748.53,547.63
2016,5,24,13,15,289.5,475.0,4.65,29.0,756.5,715.05,523.54
2016,5,24,13,30,253.0,479.0,4.6,29.0,722.0,681.02,499.29
2016,5,24,13,45,173.0,465.5,4.55,29.0,630.0,586.57,431.94
2016,5,24,14,0,93.0,452.0,4.5,29.0,538.0,494.32,365.11
2016,5,24,14,15,82.0,430.5,4.45,29.0,505.0,461.85,342.22
2016,5,24,14,30,71.0,409.0,4.4,29.0,472.0,429.75,319.28
2016,5,24,14,45,209.0,387.0,4.35,29.0,560.0,516.28,385.41
2016,5,24,15,0,347.0,365.0,4.3,29.0,648.0,591.38,441.35
2016,5,24,15,15,437.0,310.0,4.15,28.5,648.5,591.87,443.84
2016,5,24,15,30,527.0,255.0,4.0,28.0,649.0,579.22,436.72
2016,5,24,15,45,310.5,278.0,3.9,28.0,506.5,440.52,333.26
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,318.98,241.28
2016,5,24,16,15,90.0,276.0,3.65,27.5,333.0,288.63,219.33
2016,5,24,16,30,86.0,251.0,3.5,27.0,302.0,258.65,197.07
2016,5,24,16,45,76.5,228.0,3.35,27.0,270.0,228.67,174.16
2016,5,24,17,0,67.0,205.0,3.2,27.0,238.0,199.74,151.89
2016,5,24,17,15,59.5,180.5,3.1,26.5,207.0,171.27,130.05
2016,5,24,17,30,52.0,156.0,3.0,26.0,176.0,143.84,108.79
2016,5,24,17,45,39.5,131.0,2.95,26.0,145.0,116.38,87.39
2016,5,24,18,0,27.0,106.0,2.9,26.0,114.0,90.79,67.46
2016,5,24,18,15,14.5,82.0,2.95,25.5,86.5,69.36,50.81
2016,5,24,18,30,2.0,58.0,3.0,25.0,59.0,49.2,36.12
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.5,31.22,20.25
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,12.31,2.56
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,6.37,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,9.1,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,17.62,7.79
2016,5,25,6,15,4.0,42.5,3.5,23.0,43.0,36.5,25.12
2016,5,25,6,30,8.0,65.0,3.6,23.0,66.0,54.75,41.33
2016,5,25,6,45,24.5,86.5,3.7,23.5,93.5,72.63,53.67
2016,5,25,7,0,41.0,108.0,3.8,24.0,121.0,94.88,70.8
2016,5,25,7,15,31.0,125.5,3.9,24.5,136.5,111.9,84.76
2016,5,25,7,30,21.0,143.0,4.0,25.0,152.0,128.21,98.02
2016,5,25,7,45,128.0,174.5,4.1,25.5,237.0,187.87,142.12
2016,5,25,8,0,235.0,206.0,4.2,26.0,322.0,261.87,198.16
2016,5,25,8,15,117.5,170.0,4.2,26.0,228.0,198.65,151.45
2016,5,25,8,30,0.0,134.0,4.2,26.0,134.0,118.39,89.13
2016,5,25,8,45,0.5,145.5,4.25,26.0,146.0,128.96,97.24
2016,5,25,9,0,1.0,157.0,4.3,26.0,158.0,139.61,105.29
2016,5,25,9,15,14.0,223.5,4.35,26.0,234.5,206.51,157.11
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,278.53,211.87
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,237.06,179.37
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,198.06,148.91
2016,5,25,10,15,15.0,267.0,4.45,27.0,280.5,249.82,188.14
2016,5,25,10,30,21.0,319.0,4.4,27.0,338.0,302.25,227.18
2016,5,25,10,45,18.5,306.0,4.4,27.5,323.5,289.45,216.77
2016,5,25,11,0,16.0,293.0,4.4,28.0,309.0,276.37,206.36
2016,5,25,11,15,12.5,243.5,4.35,28.0,256.0,229.16,170.85
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,181.78,134.98
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,224.95,167.62
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,268.32,199.93
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,398.89,296.64
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,523.8,386.18
2016,5,25,12,45,49.5,402.5,4.05,28.5,452.0,417.97,308.87
2016,5,25,13,0,18.0,321.0,4.0,29.0,339.0,305.55,226.1
2016,5,25,13,15,53.0,395.5,4.0,29.0,447.0,412.88,305.6
2016,5,25,13,30,88.0,470.0,4.0,29.0,555.0,512.06,376.87
2016,5,25,13,45,70.5,444.0,4.0,29.0,511.0,470.11,346.53
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,428.67,316.85
2016,5,25,14,15,56.5,409.0,3.95,29.0,460.0,420.82,311.72
2016,5,25,14,30,60.0,400.0,3.9,29.0,453.0,412.53,306.16
2016,5,25,14,45,61.5,384.5,3.85,29.0,437.0,396.3,294.82
2016,5,25,15,0,63.0,369.0,3.8,29.0,421.0,379.77,283.25
2016,5,25,15,15,40.0,313.5,3.85,29.0,346.5,310.22,232.21
2016,5,25,15,30,17.0,258.0,3.9,29.0,272.0,239.81,179.77
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,224.64,168.84
2016,5,25,16,0,15.0,228.0,4.1,29.0,238.0,209.56,157.8
2016,5,25,16,15,7.5,177.0,4.1,29.0,182.0,159.94,120.06
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,111.34,82.62
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,129.47,97.16
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,146.42,110.67
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,127.19,96.13
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,108.58,81.96
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,90.43,67.79
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,72.53,53.53
2016,5,25,18,15,0.0,64.5,3.45,26.5,64.5,55.74,39.86
2016,5,25,18,30,0.0,45.0,3.3,26.0,45.0,39.35,27.68
2016,5,25,18,45,0.0,29.0,3.2,25.5,29.0,25.57,15.56
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,11.43,2.19
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,5.91,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.36,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.63,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,6.14,0.0
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,9.66,2.64
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,13.62,5.62
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,17.59,8.9
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,77.36,57.12
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,137.08,104.55
2016,5,26,7,45,24.0,158.5,4.15,25.5,169.0,144.44,110.51
2016,5,26,8,0,10.0,167.0,4.4,26.0,172.0,149.27,114.2
2016,5,26,8,15,5.0,112.0,4.45,26.0,114.5,100.94,75.59
2016,5,26,8,30,0.0,57.0,4.5,26.0,57.0,50.42,35.04
2016,5,26,8,45,0.0,65.5,4.55,26.0,65.5,58.0,40.99
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,65.59,46.9
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,70.52,50.68
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,75.47,54.45
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,79.53,57.4
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,83.58,60.33
2016,5,26,10,15,205.0,226.0,4.7,26.5,407.0,371.43,285.84
2016,5,26,10,30,410.0,358.0,4.6,26.0,720.0,670.09,505.15
2016,5,26,10,45,389.0,387.5,4.55,26.0,740.0,687.76,515.0
2016,5,26,11,0,368.0,417.0,4.5,26.0,760.0,708.45,528.09
2016,5,26,11,15,472.5,376.0,4.4,26.0,825.0,776.87,577.6
2016,5,26,11,30,577.0,335.0,4.3,26.0,890.0,841.78,623.78
2016,5,26,11,45,605.5,318.0,4.25,26.5,907.0,858.34,633.93
2016,5,26,12,0,634.0,301.0,4.2,27.0,924.0,875.5,644.66
2016,5,26,12,15,507.0,373.0,4.5,27.0,872.5,831.18,612.04
2016,5,26,12,30,380.0,445.0,4.8,27.0,821.0,775.89,572.31
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,459.33,346.42
2016,5,26,13,0,2.0,142.0,5.5,28.0,144.0,128.95,94.34
2016,5,26,13,15,367.0,182.0,5.6,28.0,534.0,517.37,396.92
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,872.16,652.79
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,852.84,637.54
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,830.48,622.03
2016,5,26,14,15,443.5,322.5,5.85,29.0,729.0,676.54,506.88
2016,5,26,14,30,151.0,438.0,5.7,29.0,570.0,524.75,391.18
2016,5,26,14,45,78.0,306.0,5.6,29.0,374.5,336.91,253.42
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,158.44,117.58
2016,5,26,15,15,96.5,265.5,5.3,28.5,338.0,310.14,235.47
2016,5,26,15,30,188.0,357.0,5.1,28.0,497.0,444.32,336.54
2016,5,26,15,45,98.5,280.0,4.9,28.0,353.0,312.7,237.29
2016,5,26,16,0,9.0,203.0,4.7,28.0,209.0,184.33,139.03
2016,5,26,16,15,48.0,228.0,4.5,27.5,256.5,225.94,172.06
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,260.55,198.94
2016,5,26,16,45,258.0,209.0,4.1,27.0,339.5,285.56,216.07
2016,5,26,17,0,429.0,165.0,3.9,27.0,375.0,288.86,213.56
2016,5,26,17,15,361.0,164.5,3.8,26.5,326.5,240.96,175.74
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,201.39,145.3
2016,5,26,17,45,250.5,144.0,3.65,26.0,231.0,157.5,111.31
2016,5,26,18,0,208.0,124.0,3.6,26.0,184.0,118.58,82.78
2016,5,26,18,15,156.0,100.5,3.7,25.5,140.0,83.33,59.5
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,59.92,45.2
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,40.12,27.75
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,20.09,8.51
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,10.46,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,4.09,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,7.9,0.43
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,16.71,8.46
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,25.54,16.33
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,36.15,24.37
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,46.79,33.24
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,29.07,18.53
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,11.44,3.84
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,33.08,21.64
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,54.81,39.23
2016,5,27,8,15,0.0,90.5,5.6,24.0,90.5,80.16,59.61
2016,5,27,8,30,0.0,119.0,5.7,24.0,119.0,105.25,79.53
2016,5,27,8,45,0.0,131.0,5.8,24.5,131.0,115.94,87.62
2016,5,27,9,0,0.0,143.0,5.9,25.0,143.0,126.68,95.67
2016,5,27,9,15,8.5,201.0,5.8,25.5,208.0,183.23,139.61
2016,5,27,9,30,17.0,259.0,5.7,26.0,273.0,240.85,183.54
2016,5,27,9,45,19.0,273.0,5.6,26.5,289.0,255.87,194.22
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,271.02,204.97
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.5,321.98,243.1
2016,5,27,10,30,38.0,372.0,5.3,27.0,406.0,369.51,278.14
2016,5,27,10,45,41.0,380.5,5.25,27.5,418.5,381.84,286.3
2016,5,27,11,0,44.0,389.0,5.2,28.0,431.0,394.13,294.48
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.5,371.43,277.08
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,340.82,253.97
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,349.27,259.52
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,350.34,259.58
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,269.87,200.1
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,185.06,136.65
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,199.92,147.92
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,214.67,158.92
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,202.22,149.48
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,189.75,140.09
2016,5,27,13,45,14.5,261.5,2.2,29.0,275.5,246.96,182.76
2016,5,27,14,0,19.0,321.0,1.9,29.0,339.0,303.92,224.28
2016,5,27,14,15,96.5,380.0,1.65,29.0,465.5,433.02,318.36
2016,5,27,14,30,174.0,439.0,1.4,29.0,592.0,543.35,394.94
2016,5,27,14,45,238.5,409.0,1.2,29.0,610.0,557.18,404.32
2016,5,27,15,0,303.0,379.0,1.0,29.0,628.0,570.79,413.68
2016,5,27,15,15,511.5,273.0,0.9,29.0,667.5,607.9,441.86
2016,5,27,15,30,720.0,167.0,0.8,29.0,707.0,622.99,453.53
2016,5,27,15,45,712.5,157.5,0.7,29.0,664.0,575.57,419.3
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,526.9,384.03
2016,5,27,16,15,496.5,196.5,0.65,28.5,517.0,427.6,313.83
2016,5,27,16,30,288.0,245.0,0.7,28.0,413.0,346.29,255.96
2016,5,27,16,45,453.5,182.5,0.75,28.0,417.5,340.24,249.22
2016,5,27,17,0,619.0,120.0,0.8,28.0,422.0,314.62,224.5
2016,5,27,17,15,581.0,112.5,0.85,27.5,369.5,259.59,180.51
2016,5,27,17,30,543.0,105.0,0.9,27.0,317.0,208.22,139.3
2016,5,27,17,45,496.5,95.0,0.95,27.0,265.5,155.49,98.18
2016,5,27,18,0,450.0,85.0,1.0,27.0,214.0,109.81,65.71
2016,5,27,18,15,378.0,73.0,0.95,26.0,165.0,67.09,41.98
2016,5,27,18,30,306.0,61.0,0.9,25.0,116.0,46.24,33.69
2016,5,27,18,45,212.5,44.5,0.9,24.5,76.5,34.26,22.97
2016,5,27,19,0,119.0,28.0,0.9,24.0,37.0,21.86,10.1
2016,5,27,19,15,59.5,14.0,0.95,23.5,18.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,15.46,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,27.15,15.46
2016,5,28,6,15,166.5,54.0,2.95,22.0,82.0,42.37,30.24
2016,5,28,6,30,254.0,74.0,3.1,22.0,123.0,57.23,43.66
2016,5,28,6,45,330.0,87.5,3.3,22.5,172.0,81.04,53.33
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,123.47,79.4
2016,5,28,7,15,458.0,112.0,3.65,23.5,273.5,168.91,112.98
2016,5,28,7,30,510.0,123.0,3.8,24.0,326.0,220.13,153.83
2016,5,28,7,45,262.0,147.5,4.0,24.5,253.0,202.84,150.55
2016,5,28,8,0,14.0,172.0,4.2,25.0,180.0,154.78,118.85
2016,5,28,8,15,77.5,218.0,4.25,25.5,264.0,221.39,169.95
2016,5,28,8,30,141.0,264.0,4.3,26.0,348.0,297.28,227.7
2016,5,28,8,45,203.0,283.5,4.35,26.5,415.5,355.04,271.15
2016,5,28,9,0,265.0,303.0,4.4,27.0,483.0,421.91,321.04
2016,5,28,9,15,293.5,319.5,4.35,27.0,531.5,468.71,355.79
2016,5,28,9,30,322.0,336.0,4.3,27.0,580.0,517.33,391.45
2016,5,28,9,45,169.5,306.5,4.3,27.5,435.5,397.69,301.04
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,259.1,194.21
2016,5,28,10,15,405.0,224.0,4.2,28.0,581.0,527.48,401.26
2016,5,28,10,30,793.0,171.0,4.1,28.0,871.0,799.13,597.24
2016,5,28,10,45,437.0,309.5,4.1,28.5,697.5,660.49,491.09
2016,5,28,11,0,81.0,448.0,4.1,29.0,524.0,479.79,353.47
2016,5,28,11,15,250.0,433.0,4.05,29.0,672.5,628.55,463.3
2016,5,28,11,30,419.0,418.0,4.0,29.0,821.0,774.65,566.38
2016,5,28,11,45,344.0,454.0,3.95,29.5,788.0,742.4,540.17
2016,5,28,12,0,269.0,490.0,3.9,30.0,755.0,711.76,515.96
2016,5,28,12,15,303.5,479.0,3.85,30.0,779.0,735.13,532.71
2016,5,28,12,30,338.0,468.0,3.8,30.0,803.0,757.15,548.17
2016,5,28,12,45,585.5,316.5,3.8,30.0,892.5,845.85,614.99
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,921.35,668.02
2016,5,28,13,15,829.0,164.5,3.8,30.0,969.0,908.78,659.47
2016,5,28,13,30,825.0,164.0,3.8,30.0,956.0,892.96,649.48
2016,5,28,13,45,819.5,162.5,3.8,30.0,935.5,871.74,635.97
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,847.51,620.5
2016,5,28,14,15,806.5,159.5,3.8,30.0,887.5,818.77,601.99
2016,5,28,14,30,799.0,158.0,3.8,30.0,860.0,787.41,581.65
2016,5,28,14,45,778.5,161.5,3.8,30.0,823.5,748.45,555.33
2016,5,28,15,0,758.0,165.0,3.8,30.0,787.0,708.12,527.12
2016,5,28,15,15,744.5,161.5,3.75,29.5,747.0,665.09,497.59
2016,5,28,15,30,731.0,158.0,3.7,29.0,707.0,621.09,466.66
2016,5,28,15,45,713.5,154.0,3.65,29.0,662.0,572.46,430.76
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,523.47,393.79
2016,5,28,16,15,536.0,187.5,3.5,28.5,531.0,438.79,330.2
2016,5,28,16,30,376.0,225.0,3.4,28.0,445.0,367.58,276.52
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,346.84,258.03
2016,5,28,17,0,593.0,128.0,3.2,28.0,418.0,313.04,227.19
2016,5,28,17,15,555.0,120.0,3.1,27.5,366.0,259.07,183.02
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,206.62,140.23
2016,5,28,17,45,471.5,101.0,2.95,26.5,263.0,156.6,100.9
2016,5,28,18,0,426.0,90.0,2.9,26.0,212.0,111.64,68.6
2016,5,28,18,15,355.0,77.0,2.9,25.5,164.0,69.52,44.49
2016,5,28,18,30,284.0,64.0,2.9,25.0,116.0,48.42,35.54
2016,5,28,18,45,193.0,46.5,2.9,25.0,76.5,35.75,24.15
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,23.41,11.4
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,13.19,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,11.37,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,21.91,11.47
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,39.03,27.45
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,55.84,42.48
2016,5,29,6,45,48.0,90.0,2.4,22.0,103.5,75.94,56.2
2016,5,29,7,0,69.0,112.0,2.5,22.0,133.0,100.45,74.76
2016,5,29,7,15,34.5,111.0,2.55,22.5,121.5,100.8,76.15
2016,5,29,7,30,0.0,110.0,2.6,23.0,110.0,96.06,73.41
2016,5,29,7,45,169.0,149.5,2.7,23.5,234.0,177.91,133.87
2016,5,29,8,0,338.0,189.0,2.8,24.0,358.0,280.72,211.59
2016,5,29,8,15,329.5,215.5,2.85,24.0,395.0,321.5,244.74
2016,5,29,8,30,321.0,242.0,2.9,24.0,432.0,360.97,276.18
2016,5,29,8,45,199.5,271.5,2.95,24.5,393.5,342.54,262.49
2016,5,29,9,0,78.0,301.0,3.0,25.0,355.0,310.4,237.05
2016,5,29,9,15,120.0,331.0,3.0,25.0,419.5,370.92,282.68
2016,5,29,9,30,162.0,361.0,3.0,25.0,484.0,431.98,327.85
2016,5,29,9,45,132.5,378.0,3.0,25.5,482.0,435.93,328.97
2016,5,29,10,0,103.0,395.0,3.0,26.0,480.0,432.01,324.45
2016,5,29,10,15,220.0,402.5,3.0,26.0,594.0,538.12,403.07
2016,5,29,10,30,337.0,410.0,3.0,26.0,708.0,651.76,484.51
2016,5,29,10,45,231.5,438.0,3.05,26.5,645.5,596.65,441.92
2016,5,29,11,0,126.0,466.0,3.1,27.0,583.0,540.61,398.97
2016,5,29,11,15,75.0,412.5,3.05,27.0,483.0,444.01,329.24
2016,5,29,11,30,24.0,359.0,3.0,27.0,383.0,351.34,260.92
2016,5,29,11,45,33.0,394.5,3.0,27.5,427.5,393.3,291.21
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,435.4,320.7
2016,5,29,12,15,172.0,457.0,2.95,28.0,627.5,587.64,431.34
2016,5,29,12,30,302.0,484.0,2.9,28.0,783.0,738.29,535.99
2016,5,29,12,45,220.0,493.0,2.9,28.0,710.5,664.63,483.14
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,596.81,434.83
2016,5,29,13,15,162.5,496.0,2.85,28.0,654.0,610.88,445.63
2016,5,29,13,30,187.0,490.0,2.8,28.0,670.0,623.47,454.93
2016,5,29,13,45,324.5,439.0,2.75,28.0,743.0,696.59,508.65
2016,5,29,14,0,462.0,388.0,2.7,28.0,816.0,761.94,555.57
2016,5,29,14,15,632.0,270.0,2.6,28.0,836.5,780.77,572.2
2016,5,29,14,30,802.0,152.0,2.5,28.0,857.0,783.44,577.23
2016,5,29,14,45,471.5,276.0,2.4,28.0,686.5,622.25,460.82
2016,5,29,15,0,141.0,400.0,2.3,28.0,516.0,467.8,345.98
2016,5,29,15,15,348.5,323.5,2.15,27.5,591.0,536.72,400.32
2016,5,29,15,30,556.0,247.0,2.0,27.0,666.0,587.97,439.0
2016,5,29,15,45,639.0,191.5,1.95,27.0,643.5,562.32,420.75
2016,5,29,16,0,722.0,136.0,1.9,27.0,621.0,524.3,393.08
2016,5,29,16,15,701.0,131.5,1.9,27.0,573.0,471.91,353.19
2016,5,29,16,30,680.0,127.0,1.9,27.0,525.0,420.01,312.61
2016,5,29,16,45,645.0,124.0,1.95,27.0,472.5,364.86,268.75
2016,5,29,17,0,610.0,121.0,2.0,27.0,420.0,312.3,225.95
2016,5,29,17,15,572.5,113.5,1.9,26.5,368.0,258.02,181.62
2016,5,29,17,30,535.0,106.0,1.8,26.0,316.0,207.34,140.18
2016,5,29,17,45,478.5,98.0,1.7,25.5,264.0,155.26,99.66
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,111.34,68.66
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.5,69.55,44.66
2016,5,29,18,30,283.0,64.0,1.6,24.0,117.0,48.38,35.68
2016,5,29,18,45,188.5,47.0,1.65,24.0,77.0,36.09,24.6
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,24.15,12.29
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,13.64,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,3.07,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,5.26,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,7.02,0.25
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,8.78,1.75
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,10.55,3.23
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,12.32,4.69
2016,5,30,7,45,0.0,52.5,0.7,21.5,52.5,46.36,32.92
2016,5,30,8,0,0.0,91.0,0.6,22.0,91.0,80.49,60.51
2016,5,30,8,15,0.0,80.5,0.5,22.0,80.5,71.27,52.74
2016,5,30,8,30,0.0,70.0,0.4,22.0,70.0,61.97,45.03
2016,5,30,8,45,85.0,192.5,0.35,22.5,250.5,216.28,166.19
2016,5,30,9,0,170.0,315.0,0.3,23.0,431.0,375.91,283.17
2016,5,30,9,15,369.0,281.5,0.6,23.0,554.5,478.84,359.38
2016,5,30,9,30,568.0,248.0,0.9,23.0,678.0,599.8,448.08
2016,5,30,9,45,461.5,308.5,1.2,23.5,670.0,607.01,451.84
2016,5,30,10,0,355.0,369.0,1.5,24.0,662.0,599.91,445.83
2016,5,30,10,15,521.0,298.0,1.75,24.0,748.5,681.63,507.41
2016,5,30,10,30,687.0,227.0,2.0,24.0,835.0,767.79,570.75
2016,5,30,10,45,715.0,216.5,2.25,24.5,866.0,801.86,594.26
2016,5,30,11,0,743.0,206.0,2.5,25.0,897.0,834.47,616.92
2016,5,30,11,15,748.5,207.5,2.55,25.0,916.0,857.19,631.66
2016,5,30,11,30,754.0,209.0,2.6,25.0,935.0,871.27,640.76
2016,5,30,11,45,797.0,181.5,2.7,25.5,957.0,895.19,655.62
2016,5,30,12,0,840.0,154.0,2.8,26.0,979.0,906.32,661.96
2016,5,30,12,15,841.5,154.0,2.65,26.0,983.5,912.05,664.33
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,914.71,664.76
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,913.13,663.33
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,908.38,659.99
2016,5,30,13,15,845.5,148.5,2.3,26.0,970.0,897.59,652.39
2016,5,30,13,30,843.0,148.0,2.2,26.0,958.0,883.55,642.79
2016,5,30,13,45,841.5,144.5,2.1,26.5,939.5,864.49,628.77
2016,5,30,14,0,840.0,141.0,2.0,27.0,921.0,842.2,612.78
2016,5,30,14,15,834.0,139.5,1.9,27.0,894.0,814.87,594.76
2016,5,30,14,30,828.0,138.0,1.8,27.0,867.0,784.76,574.93
2016,5,30,14,45,820.5,135.0,1.75,27.0,833.5,753.99,555.06
2016,5,30,15,0,813.0,132.0,1.7,27.0,800.0,715.67,529.06
2016,5,30,15,15,801.0,129.5,1.65,27.0,760.5,672.66,499.09
2016,5,30,15,30,789.0,127.0,1.6,27.0,721.0,628.1,467.44
2016,5,30,15,45,777.0,122.5,1.6,27.0,677.0,580.37,433.14
2016,5,30,16,0,765.0,118.0,1.6,27.0,633.0,531.6,397.13
2016,5,30,16,15,745.0,114.0,1.65,27.0,584.5,478.58,357.14
2016,5,30,16,30,725.0,110.0,1.7,27.0,536.0,425.84,316.08
2016,5,30,16,45,699.0,105.5,1.75,27.0,484.0,368.8,270.63
2016,5,30,17,0,673.0,101.0,1.8,27.0,432.0,315.09,226.5
2016,5,30,17,15,637.5,95.0,1.7,26.5,379.0,259.28,180.51
2016,5,30,17,30,602.0,89.0,1.6,26.0,326.0,206.71,137.06
2016,5,30,17,45,541.5,84.0,1.5,26.0,272.5,154.69,96.28
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,109.5,64.53
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,65.07,39.69
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,43.98,31.97
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,33.47,22.51
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,22.63,11.45
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,13.19,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,1.85,21.0,8.0,7.28,0.0
2016,5,31,6,0,0.0,16.0,1.9,21.0,16.0,14.07,5.47
2016,5,31,6,15,0.0,30.5,1.95,21.0,30.5,26.89,17.29
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,39.61,28.71
2016,5,31,6,45,0.0,63.0,2.1,21.5,63.0,54.87,40.11
2016,5,31,7,0,0.0,81.0,2.2,22.0,81.0,70.38,52.92
2016,5,31,7,15,14.0,114.0,2.25,22.0,119.5,100.53,76.98
2016,5,31,7,30,28.0,147.0,2.3,22.0,158.0,132.01,101.85
2016,5,31,7,45,18.5,156.0,2.35,22.5,164.0,140.56,108.63
2016,5,31,8,0,9.0,165.0,2.4,23.0,170.0,147.04,113.53
2016,5,31,8,15,4.5,153.5,2.45,23.0,156.0,136.65,104.97
2016,5,31,8,30,0.0,142.0,2.5,23.0,142.0,125.31,95.65
2016,5,31,8,45,2.5,164.0,2.6,23.5,166.0,146.09,111.6
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,167.21,127.6
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,168.95,128.61
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,170.68,129.68
2016,5,31,9,45,15.0,247.5,2.85,24.5,260.0,230.18,175.09
2016,5,31,10,0,24.0,307.0,2.9,25.0,327.0,290.72,220.21
2016,5,31,10,15,188.5,354.0,2.9,25.5,520.0,469.45,354.77
2016,5,31,10,30,353.0,401.0,2.9,26.0,713.0,654.72,487.04
2016,5,31,10,45,186.0,362.0,2.95,26.5,527.5,488.98,365.29
2016,5,31,11,0,19.0,323.0,3.0,27.0,342.0,305.57,227.51
2016,5,31,11,15,9.5,214.5,3.1,27.0,224.0,200.18,149.13
2016,5,31,11,30,0.0,106.0,3.2,27.0,106.0,94.66,68.3
2016,5,31,11,45,0.0,106.5,3.3,27.0,106.5,95.18,68.76
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,95.68,69.13
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.5,117.3,85.88
2016,5,31,12,30,4.0,151.0,3.9,27.0,156.0,138.93,102.57
2016,5,31,12,45,2.0,130.0,4.2,27.0,132.5,118.19,86.56
2016,5,31,13,0,0.0,109.0,4.5,27.0,109.0,97.47,70.53
2016,5,31,13,15,0.0,88.0,4.55,27.0,88.0,78.6,55.93
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,59.76,41.3
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,49.46,33.28
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,39.16,25.23
2016,5,31,14,15,0.0,55.0,4.4,26.5,55.0,48.94,33.03
2016,5,31,14,30,0.0,66.0,4.1,26.0,66.0,58.71,40.85
2016,5,31,14,45,0.0,50.0,3.8,26.0,50.0,44.42,29.63
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,30.16,18.39
2016,5,31,15,15,0.0,35.5,3.4,25.5,35.5,31.47,19.53
2016,5,31,15,30,0.0,37.0,3.3,25.0,37.0,32.78,20.68
2016,5,31,15,45,0.0,34.5,3.25,25.0,34.5,30.54,18.94
2016,5,31,16,0,0.0,32.0,3.2,25.0,32.0,28.3,17.21
2016,5,31,16,15,0.0,46.5,3.1,24.5,46.5,41.13,27.69
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,53.97,38.26
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,67.71,49.53
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,81.35,60.77
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,71.23,52.88
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,61.0,44.8
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,50.33,36.14
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,39.69,27.37
2016,5,31,18,15,0.0,35.0,2.7,23.0,35.0,30.84,19.97
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,22.0,13.29
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,14.06,6.22
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.14,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.18,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.0,17.0,1.0,20.5,21.0,13.91,0.0
2016,6,1,6,0,96.0,34.0,1.1,21.0,42.0,27.21,15.9
2016,6,1,6,15,179.5,53.0,1.05,21.0,82.5,41.73,29.92
2016,6,1,6,30,263.0,72.0,1.0,21.0,123.0,54.19,41.28
2016,6,1,6,45,335.5,85.0,0.95,21.5,171.5,77.77,51.24
2016,6,1,7,0,408.0,98.0,0.9,22.0,220.0,119.34,76.21
2016,6,1,7,15,457.5,108.5,0.8,22.0,271.0,163.71,108.68
2016,6,1,7,30,507.0,119.0,0.7,22.0,322.0,213.55,148.08
2016,6,1,7,45,547.0,126.0,0.65,22.5,374.5,265.29,189.95
2016,6,1,8,0,587.0,133.0,0.6,23.0,427.0,318.57,232.74
2016,6,1,8,15,615.0,139.5,0.6,23.0,477.5,370.28,274.39
2016,6,1,8,30,643.0,146.0,0.6,23.0,528.0,423.9,316.42
2016,6,1,8,45,664.0,152.0,0.6,23.5,576.0,475.17,354.94
2016,6,1,9,0,685.0,158.0,0.6,24.0,624.0,527.01,392.54
2016,6,1,9,15,702.0,162.5,0.65,24.0,668.0,575.36,427.79
2016,6,1,9,30,719.0,167.0,0.7,24.0,712.0,623.29,461.93
2016,6,1,9,45,530.5,269.0,0.8,24.0,683.0,617.24,455.64
2016,6,1,10,0,342.0,371.0,0.9,24.0,654.0,590.94,434.92
2016,6,1,10,15,364.5,368.5,0.9,24.0,681.0,619.9,455.25
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,648.88,474.86
2016,6,1,10,45,582.0,275.0,0.95,24.5,808.0,744.22,542.03
2016,6,1,11,0,777.0,184.0,1.0,25.0,908.0,836.32,603.75
2016,6,1,11,15,782.0,185.5,1.0,25.0,927.0,858.79,616.47
2016,6,1,11,30,787.0,187.0,1.0,25.0,946.0,878.36,628.19
2016,6,1,11,45,483.5,346.5,1.0,25.5,814.5,771.38,552.17
2016,6,1,12,0,180.0,506.0,1.0,26.0,683.0,637.31,455.62
2016,6,1,12,15,310.0,476.0,1.0,26.0,782.5,735.41,524.74
2016,6,1,12,30,440.0,446.0,1.0,26.0,882.0,830.66,587.76
2016,6,1,12,45,419.0,440.5,1.0,26.0,854.5,801.44,567.87
2016,6,1,13,0,398.0,435.0,1.0,26.0,827.0,774.32,550.62
2016,6,1,13,15,443.0,385.5,1.05,26.0,816.5,769.91,550.47
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,757.35,544.85
2016,6,1,13,45,463.0,364.0,1.15,26.0,802.0,751.21,540.68
2016,6,1,14,0,438.0,392.0,1.2,26.0,798.0,743.44,535.39
2016,6,1,14,15,432.5,377.5,1.3,26.0,769.0,713.05,516.76
2016,6,1,14,30,427.0,363.0,1.4,26.0,740.0,681.22,496.97
2016,6,1,14,45,317.5,381.5,1.55,26.0,656.0,594.97,437.77
2016,6,1,15,0,208.0,400.0,1.7,26.0,572.0,514.93,381.52
2016,6,1,15,15,217.5,377.5,1.75,26.0,549.0,491.03,365.92
2016,6,1,15,30,227.0,355.0,1.8,26.0,526.0,465.76,348.64
