Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,45,403.0,278.0,1.9,26.0,559.5,496.49,373.39
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,504.83,380.14
2016,6,1,16,15,555.0,190.0,1.95,26.0,542.0,449.54,338.12
2016,6,1,16,30,531.0,179.0,1.9,26.0,491.0,397.91,298.19
2016,6,1,16,45,380.0,192.5,1.85,26.0,405.0,319.79,239.02
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,255.34,191.04
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,215.93,160.09
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,178.56,130.36
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,142.39,101.99
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,108.83,76.67
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,77.77,55.42
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,55.77,42.0
2016,6,1,18,45,67.5,49.0,1.2,23.5,61.0,39.81,27.87
2016,6,1,19,0,27.0,28.0,1.1,23.0,31.0,24.05,12.89
2016,6,1,19,15,13.5,14.0,1.15,22.5,15.5,12.73,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.82,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,9.66,2.03
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,18.92,10.52
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,28.19,18.85
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,40.14,27.96
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,52.12,37.99
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,93.17,71.17
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,135.32,104.78
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,173.53,134.46
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,215.86,167.52
2016,6,2,8,15,79.5,230.5,2.75,21.0,273.5,231.77,180.41
2016,6,2,8,30,61.0,249.0,2.8,21.0,286.0,245.52,191.2
2016,6,2,8,45,30.5,179.5,2.85,21.5,198.0,174.76,135.16
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,97.54,73.26
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,227.71,176.22
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,360.9,277.66
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,359.44,274.88
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,356.31,271.31
2016,6,2,10,15,33.0,332.5,3.0,23.0,361.0,326.34,248.29
2016,6,2,10,30,19.0,308.0,3.0,23.0,325.0,290.1,220.5
2016,6,2,10,45,18.5,310.0,3.05,23.5,327.0,292.44,221.7
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,294.65,222.71
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,440.14,331.54
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,589.68,438.33
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,566.88,420.02
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,535.57,396.74
2016,6,2,12,15,157.5,497.0,2.3,24.0,653.0,609.7,449.83
2016,6,2,12,30,222.0,505.0,2.1,24.0,726.0,676.22,495.71
2016,6,2,12,45,117.5,379.0,1.9,24.5,496.5,463.89,344.41
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,238.89,178.01
2016,6,2,13,15,233.5,337.0,1.6,25.0,562.5,531.22,396.87
2016,6,2,13,30,454.0,421.0,1.5,25.0,858.0,803.06,581.31
2016,6,2,13,45,319.5,445.0,1.45,25.0,750.0,695.63,504.4
2016,6,2,14,0,185.0,469.0,1.4,25.0,642.0,590.67,431.03
2016,6,2,14,15,367.0,399.0,1.45,25.0,728.0,673.97,493.85
2016,6,2,14,30,549.0,329.0,1.5,25.0,814.0,746.16,546.06
2016,6,2,14,45,697.5,222.5,1.55,25.0,813.5,743.13,547.67
2016,6,2,15,0,846.0,116.0,1.6,25.0,813.0,719.88,535.97
2016,6,2,15,15,835.0,114.0,1.6,25.0,773.5,677.63,506.52
2016,6,2,15,30,824.0,112.0,1.6,25.0,734.0,633.63,475.32
2016,6,2,15,45,605.5,192.0,1.6,25.0,634.0,541.84,407.25
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,457.06,344.04
2016,6,2,16,15,576.0,184.5,1.55,25.0,541.0,457.46,344.2
2016,6,2,16,30,765.0,97.0,1.5,25.0,548.0,431.17,321.74
2016,6,2,16,45,743.5,92.0,1.5,25.0,496.5,375.6,276.65
2016,6,2,17,0,722.0,87.0,1.5,25.0,445.0,320.99,231.25
2016,6,2,17,15,689.5,82.0,1.4,24.5,392.0,262.1,182.26
2016,6,2,17,30,657.0,77.0,1.3,24.0,339.0,208.28,137.14
2016,6,2,17,45,614.5,70.5,1.25,24.0,286.0,154.67,93.85
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,105.61,58.19
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,59.69,33.36
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,37.8,26.87
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,29.97,19.75
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,21.8,11.38
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,12.28,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,11.45,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,22.75,12.64
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,39.31,28.25
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,54.54,42.11
2016,6,3,6,45,27.5,88.0,1.65,18.5,95.5,73.48,55.53
2016,6,3,7,0,37.0,110.0,1.7,19.0,121.0,95.36,72.77
2016,6,3,7,15,21.5,121.5,1.7,19.0,128.5,107.64,83.38
2016,6,3,7,30,6.0,133.0,1.7,19.0,136.0,116.36,90.99
2016,6,3,7,45,111.0,171.0,1.7,19.5,227.0,178.2,137.43
2016,6,3,8,0,216.0,209.0,1.7,20.0,318.0,253.35,194.75
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.5,329.13,250.73
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,434.01,331.16
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,486.96,373.58
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,539.75,414.87
2016,6,3,9,15,846.0,88.0,2.4,22.5,696.5,588.95,452.16
2016,6,3,9,30,859.0,90.0,2.5,23.0,741.0,636.99,487.57
2016,6,3,9,45,621.0,221.5,2.7,23.5,705.5,636.12,483.05
2016,6,3,10,0,383.0,353.0,2.9,24.0,670.0,602.83,454.52
2016,6,3,10,15,424.5,354.5,2.95,24.0,719.5,655.65,492.77
2016,6,3,10,30,466.0,356.0,3.0,24.0,769.0,705.53,528.06
2016,6,3,10,45,436.5,377.5,3.05,24.5,773.5,716.03,533.21
2016,6,3,11,0,407.0,399.0,3.1,25.0,778.0,723.17,536.18
2016,6,3,11,15,337.0,438.5,3.1,25.0,757.0,704.65,521.23
2016,6,3,11,30,267.0,478.0,3.1,25.0,736.0,686.67,506.61
2016,6,3,11,45,346.0,457.5,3.1,25.0,795.5,743.03,547.36
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,803.6,589.88
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,872.74,642.94
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,924.88,678.24
2016,6,3,12,45,571.0,305.5,2.95,25.0,871.0,817.69,602.51
2016,6,3,13,0,246.0,496.0,2.9,25.0,739.0,686.48,503.99
2016,6,3,13,15,255.5,487.0,2.85,25.0,736.5,689.26,506.95
2016,6,3,13,30,265.0,478.0,2.8,25.0,734.0,684.64,504.04
2016,6,3,13,45,567.0,299.5,2.75,25.5,831.0,779.79,576.83
2016,6,3,14,0,869.0,121.0,2.7,26.0,928.0,845.96,623.76
2016,6,3,14,15,863.0,119.5,2.65,26.0,901.5,818.08,604.82
2016,6,3,14,30,857.0,118.0,2.6,26.0,875.0,787.33,584.67
2016,6,3,14,45,600.0,246.0,2.55,26.0,766.5,690.71,514.67
2016,6,3,15,0,343.0,374.0,2.5,26.0,658.0,592.29,440.9
2016,6,3,15,15,578.5,243.5,2.45,25.5,693.0,625.61,470.34
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,627.99,475.95
2016,6,3,15,45,797.5,111.0,2.35,25.0,683.5,580.71,440.42
2016,6,3,16,0,781.0,109.0,2.3,25.0,639.0,531.17,402.74
2016,6,3,16,15,454.0,186.0,2.15,25.0,489.0,396.11,300.6
2016,6,3,16,30,127.0,263.0,2.0,25.0,339.0,287.84,219.07
2016,6,3,16,45,169.5,236.0,1.9,25.0,326.5,271.93,206.58
2016,6,3,17,0,212.0,209.0,1.8,25.0,314.0,251.31,189.18
2016,6,3,17,15,206.0,184.0,1.7,24.5,276.5,214.18,159.73
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,177.74,130.53
2016,6,3,17,45,186.5,136.0,1.55,24.0,201.5,142.48,102.49
2016,6,3,18,0,173.0,113.0,1.5,24.0,164.0,108.98,76.81
2016,6,3,18,15,149.0,91.0,1.35,23.5,129.0,77.76,55.33
2016,6,3,18,30,125.0,69.0,1.2,23.0,94.0,55.26,41.78
2016,6,3,18,45,87.0,49.0,1.05,22.5,64.0,39.95,28.17
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,24.29,13.45
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,13.19,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,122.0,14.0,2.05,17.5,25.5,11.23,0.0
2016,6,4,6,0,244.0,28.0,2.3,18.0,51.0,22.59,12.52
2016,6,4,6,15,341.5,39.0,2.4,18.5,93.5,30.71,20.8
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,38.5,28.0
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,67.13,45.84
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,85.72,65.96
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,99.41,77.04
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,113.01,87.82
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,128.62,99.94
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,144.55,112.16
2016,6,4,8,15,58.0,213.0,3.45,22.5,247.5,208.41,161.66
2016,6,4,8,30,109.0,263.0,3.6,23.0,328.0,278.25,215.31
2016,6,4,8,45,80.5,275.0,3.75,23.5,325.5,282.12,217.71
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,282.78,217.41
2016,6,4,9,15,104.5,324.5,4.0,24.0,402.0,350.7,269.34
2016,6,4,9,30,157.0,362.0,4.1,24.0,481.0,427.26,326.94
2016,6,4,9,45,240.0,369.0,4.2,24.5,562.0,502.62,382.84
2016,6,4,10,0,323.0,376.0,4.3,25.0,643.0,579.9,439.28
2016,6,4,10,15,393.0,366.0,4.35,25.0,704.5,637.04,481.27
2016,6,4,10,30,463.0,356.0,4.4,25.0,766.0,702.39,528.61
2016,6,4,10,45,443.0,375.0,4.45,25.5,777.0,718.35,537.77
2016,6,4,11,0,423.0,394.0,4.5,26.0,788.0,731.44,545.13
2016,6,4,11,15,428.0,406.5,4.55,26.0,812.5,757.54,563.12
2016,6,4,11,30,433.0,419.0,4.6,26.0,837.0,781.95,579.79
2016,6,4,11,45,401.5,432.5,4.65,26.0,824.0,768.77,569.92
2016,6,4,12,0,370.0,446.0,4.7,26.0,811.0,757.6,561.53
2016,6,4,12,15,352.5,458.0,4.75,26.0,806.5,755.5,559.71
2016,6,4,12,30,335.0,470.0,4.8,26.0,802.0,751.53,556.59
2016,6,4,12,45,365.5,453.0,4.85,26.0,814.0,762.62,565.51
2016,6,4,13,0,396.0,436.0,4.9,26.0,826.0,771.67,572.97
2016,6,4,13,15,338.0,455.0,4.9,26.0,785.5,732.85,544.5
2016,6,4,13,30,280.0,474.0,4.9,26.0,745.0,693.68,515.84
2016,6,4,13,45,251.0,470.0,4.95,26.0,708.5,658.78,491.2
2016,6,4,14,0,222.0,466.0,5.0,26.0,672.0,618.27,462.43
2016,6,4,14,15,181.0,452.5,4.95,26.0,617.5,565.5,424.11
2016,6,4,14,30,140.0,439.0,4.9,26.0,563.0,514.19,386.55
2016,6,4,14,45,75.5,336.5,4.85,26.0,403.5,361.49,273.83
2016,6,4,15,0,11.0,234.0,4.8,26.0,244.0,216.04,163.2
2016,6,4,15,15,82.5,297.5,4.7,25.5,361.5,323.41,247.24
2016,6,4,15,30,154.0,361.0,4.6,25.0,479.0,424.25,324.11
2016,6,4,15,45,152.5,337.5,4.55,25.0,448.0,393.51,301.03
2016,6,4,16,0,151.0,314.0,4.5,25.0,417.0,362.58,277.95
2016,6,4,16,15,280.5,267.0,4.3,24.5,440.5,378.24,290.59
2016,6,4,16,30,410.0,220.0,4.1,24.0,464.0,379.96,290.81
2016,6,4,16,45,419.0,195.0,3.9,24.0,424.0,336.9,255.6
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,292.25,218.36
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,244.85,179.03
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,198.49,140.35
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,153.2,103.49
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,110.61,71.23
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,71.36,46.92
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,48.1,35.85
2016,6,4,18,45,199.0,47.5,1.55,22.0,79.0,36.33,25.2
2016,6,4,19,0,131.0,31.0,1.3,22.0,42.0,24.09,13.4
2016,6,4,19,15,65.5,15.5,1.3,21.5,21.0,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,12.22,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,24.2,13.75
2016,6,5,6,15,307.0,44.0,3.6,19.5,93.0,33.89,23.41
2016,6,5,6,30,408.0,57.0,3.7,20.0,136.0,44.5,33.06
2016,6,5,6,45,479.5,65.0,3.8,20.5,187.5,66.63,39.83
2016,6,5,7,0,551.0,73.0,3.9,21.0,239.0,111.95,65.14
2016,6,5,7,15,598.5,80.0,4.0,21.5,292.5,161.0,101.28
2016,6,5,7,30,646.0,87.0,4.1,22.0,346.0,215.21,145.51
2016,6,5,7,45,683.5,91.0,4.25,23.0,401.0,268.9,190.97
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,325.92,239.1
2016,6,5,8,15,746.0,99.5,4.45,24.0,509.0,383.7,288.23
2016,6,5,8,30,771.0,104.0,4.5,24.0,562.0,440.38,335.52
2016,6,5,8,45,793.5,106.0,4.55,24.5,612.5,494.52,379.09
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,549.05,421.68
2016,6,5,9,15,830.5,110.5,4.6,25.5,708.5,599.42,459.83
2016,6,5,9,30,845.0,113.0,4.6,26.0,754.0,647.3,495.1
2016,6,5,9,45,857.5,114.5,4.65,26.5,795.0,692.56,527.73
2016,6,5,10,0,870.0,116.0,4.7,27.0,836.0,736.12,558.38
2016,6,5,10,15,494.0,276.0,4.75,27.0,688.0,636.4,480.58
2016,6,5,10,30,118.0,436.0,4.8,27.0,540.0,494.09,369.5
2016,6,5,10,45,227.5,435.5,4.85,27.0,644.5,587.56,439.7
2016,6,5,11,0,337.0,435.0,4.9,27.0,749.0,691.48,515.1
2016,6,5,11,15,623.0,279.0,4.9,27.0,874.0,808.67,603.96
2016,6,5,11,30,909.0,123.0,4.9,27.0,999.0,914.89,678.57
2016,6,5,11,45,636.5,286.0,4.95,27.5,903.5,847.78,628.44
2016,6,5,12,0,364.0,449.0,5.0,28.0,808.0,754.38,555.6
2016,6,5,12,15,229.5,471.5,4.95,28.0,698.5,650.16,480.01
2016,6,5,12,30,95.0,494.0,4.9,28.0,589.0,542.57,400.39
2016,6,5,12,45,509.5,306.0,4.9,28.0,808.0,763.32,568.35
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,944.48,695.37
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.0,933.13,686.54
2016,6,5,13,30,919.0,117.0,4.8,28.0,1003.0,918.24,676.64
2016,6,5,13,45,914.5,116.5,4.8,28.0,982.5,898.13,663.65
2016,6,5,14,0,910.0,116.0,4.8,28.0,962.0,874.68,648.44
2016,6,5,14,15,904.5,114.5,4.7,28.0,935.0,846.28,629.26
2016,6,5,14,30,899.0,113.0,4.6,28.0,908.0,814.84,608.03
2016,6,5,14,45,888.0,113.5,4.6,28.0,873.5,778.25,583.75
2016,6,5,15,0,877.0,114.0,4.6,28.0,839.0,739.35,557.55
2016,6,5,15,15,866.5,111.5,4.5,27.5,799.0,695.96,527.03
2016,6,5,15,30,856.0,109.0,4.4,27.0,759.0,650.7,494.58
2016,6,5,15,45,845.0,105.5,4.3,27.0,714.0,602.59,458.29
2016,6,5,16,0,834.0,102.0,4.2,27.0,669.0,553.23,420.2
2016,6,5,16,15,816.0,99.0,3.95,26.5,619.5,499.13,378.11
2016,6,5,16,30,798.0,96.0,3.7,26.0,570.0,444.94,334.73
2016,6,5,16,45,776.5,91.5,3.45,26.0,517.5,388.21,287.68
2016,6,5,17,0,755.0,87.0,3.2,26.0,465.0,332.37,240.32
2016,6,5,17,15,723.5,82.5,2.85,25.5,410.5,274.97,191.74
2016,6,5,17,30,692.0,78.0,2.5,25.0,356.0,217.36,143.11
2016,6,5,17,45,648.5,72.0,2.15,24.5,301.5,162.01,98.34
2016,6,5,18,0,605.0,66.0,1.8,24.0,247.0,111.27,61.4
2016,6,5,18,15,538.5,58.5,1.65,23.0,195.0,63.31,35.3
2016,6,5,18,30,472.0,51.0,1.5,22.0,143.0,39.44,28.44
2016,6,5,18,45,367.0,40.5,1.4,21.5,98.5,32.08,21.69
2016,6,5,19,0,262.0,30.0,1.3,21.0,54.0,24.43,13.86
2016,6,5,19,15,131.0,15.0,1.3,20.5,27.0,12.13,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,11.69,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,23.54,13.32
2016,6,6,6,15,377.0,39.5,2.6,18.5,99.5,31.23,21.25
2016,6,6,6,30,482.0,50.0,2.8,19.0,145.0,38.64,28.13
2016,6,6,6,45,549.0,57.5,3.0,19.5,197.0,62.12,35.03
2016,6,6,7,0,616.0,65.0,3.2,20.0,249.0,110.67,61.78
2016,6,6,7,15,660.5,70.5,3.15,20.5,304.0,161.72,99.48
2016,6,6,7,30,705.0,76.0,3.1,21.0,359.0,220.25,147.56
2016,6,6,7,45,737.0,80.0,3.1,22.0,414.0,275.4,194.64
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,333.22,243.66
2016,6,6,8,15,791.5,87.5,3.2,23.5,522.0,389.24,291.1
2016,6,6,8,30,814.0,91.0,3.3,24.0,575.0,446.23,338.0
2016,6,6,8,45,831.0,94.0,3.4,25.0,624.5,500.71,380.93
2016,6,6,9,0,848.0,97.0,3.5,26.0,674.0,555.05,422.22
2016,6,6,9,15,861.0,99.5,3.5,26.0,719.5,605.41,460.77
2016,6,6,9,30,874.0,102.0,3.5,26.0,765.0,654.57,497.45
2016,6,6,9,45,883.5,104.5,3.5,26.5,805.0,699.91,529.48
2016,6,6,10,0,893.0,107.0,3.5,27.0,845.0,743.25,559.18
2016,6,6,10,15,900.5,108.5,3.45,27.0,879.0,781.95,584.54
2016,6,6,10,30,908.0,110.0,3.4,27.0,913.0,818.06,607.91
2016,6,6,10,45,912.5,111.5,3.4,27.0,939.5,848.98,627.85
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,876.78,645.64
2016,6,6,11,15,920.0,114.0,3.35,27.0,985.5,899.6,659.78
2016,6,6,11,30,923.0,115.0,3.3,27.0,1005.0,918.99,671.67
2016,6,6,11,45,926.5,114.0,3.25,27.5,1017.0,933.52,679.05
2016,6,6,12,0,930.0,113.0,3.2,28.0,1029.0,944.52,684.16
2016,6,6,12,15,930.5,113.0,3.15,28.0,1032.5,950.18,687.25
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,952.38,688.22
2016,6,6,12,45,928.5,113.5,3.1,28.0,1031.0,948.91,686.0
2016,6,6,13,0,926.0,114.0,3.1,28.0,1026.0,942.01,681.69
2016,6,6,13,15,923.5,113.5,3.05,28.0,1013.5,930.68,674.27
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,915.8,664.66
2016,6,6,13,45,915.5,113.0,3.0,28.5,980.5,895.3,650.49
2016,6,6,14,0,910.0,113.0,3.0,29.0,960.0,871.5,634.26
2016,6,6,14,15,904.0,111.5,2.95,28.5,932.5,842.75,616.96
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,810.99,597.57
2016,6,6,14,45,885.0,111.5,2.85,28.0,869.5,773.92,573.27
2016,6,6,15,0,872.0,113.0,2.8,28.0,834.0,734.68,547.23
2016,6,6,15,15,861.5,110.5,2.75,28.0,794.0,691.55,516.75
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,646.55,484.33
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,597.87,448.52
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,548.26,411.12
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,494.75,370.34
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,441.17,328.27
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,384.76,282.4
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,329.47,236.34
2016,6,6,17,15,708.0,84.5,1.95,26.5,406.0,272.81,189.1
2016,6,6,17,30,676.0,80.0,1.8,26.0,352.0,215.95,141.7
2016,6,6,17,45,631.5,74.0,1.7,26.0,298.0,161.39,97.84
2016,6,6,18,0,587.0,68.0,1.6,26.0,244.0,111.56,61.75
2016,6,6,18,15,521.5,60.0,1.45,25.0,193.0,64.28,35.97
2016,6,6,18,30,456.0,52.0,1.3,24.0,142.0,40.19,28.83
2016,6,6,18,45,353.5,41.0,1.2,23.0,98.0,32.43,21.85
2016,6,6,19,0,251.0,30.0,1.1,22.0,54.0,24.35,13.83
2016,6,6,19,15,125.5,15.0,1.1,21.5,27.0,11.83,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,12.62,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,24.97,14.36
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,35.01,24.31
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,46.22,34.44
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.5,67.96,41.61
2016,6,7,7,0,528.0,78.0,1.3,22.0,237.0,112.86,66.57
2016,6,7,7,15,575.0,85.5,1.25,22.5,290.0,160.77,101.19
2016,6,7,7,30,622.0,93.0,1.2,23.0,343.0,213.83,143.5
2016,6,7,7,45,656.5,98.5,1.2,24.0,396.0,266.58,187.02
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,322.4,232.64
2016,6,7,8,15,716.0,108.5,1.3,25.5,501.0,376.41,276.83
2016,6,7,8,30,741.0,113.0,1.4,26.0,553.0,433.66,322.24
2016,6,7,8,45,759.5,117.5,1.55,26.5,602.0,486.59,363.43
2016,6,7,9,0,778.0,122.0,1.7,27.0,651.0,539.61,403.51
2016,6,7,9,15,792.5,125.0,1.7,27.0,695.5,588.7,439.83
2016,6,7,9,30,807.0,128.0,1.7,27.0,740.0,636.92,474.57
2016,6,7,9,45,481.5,266.0,1.75,27.5,636.5,576.74,427.69
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,479.82,353.32
2016,6,7,10,15,500.5,271.5,1.8,28.0,709.5,635.76,469.62
2016,6,7,10,30,845.0,139.0,1.8,28.0,886.0,794.12,580.45
2016,6,7,10,45,850.5,140.5,1.8,28.5,912.5,823.98,596.67
2016,6,7,11,0,856.0,142.0,1.8,29.0,939.0,850.99,612.09
2016,6,7,11,15,860.5,143.0,1.85,29.0,959.0,873.7,626.41
2016,6,7,11,30,865.0,144.0,1.9,29.0,979.0,893.25,638.77
2016,6,7,11,45,874.0,140.5,1.95,29.0,992.5,909.63,649.18
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,922.82,657.67
2016,6,7,12,15,477.5,307.5,2.0,29.0,777.5,734.6,530.37
2016,6,7,12,30,72.0,478.0,2.0,29.0,549.0,506.37,365.55
2016,6,7,12,45,478.5,306.5,2.05,29.0,778.0,734.69,534.24
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,923.21,660.63
2016,6,7,13,15,882.5,134.5,2.1,29.0,995.0,912.43,652.15
2016,6,7,13,30,880.0,134.0,2.1,29.0,983.0,898.27,643.53
2016,6,7,13,45,876.0,132.5,2.15,29.5,963.0,878.58,630.62
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,855.64,615.69
2016,6,7,14,15,865.5,129.5,2.2,30.0,916.5,827.56,598.21
2016,6,7,14,30,859.0,128.0,2.2,30.0,890.0,796.62,578.82
2016,6,7,14,45,852.0,125.5,2.25,30.0,856.5,761.72,557.03
2016,6,7,15,0,845.0,123.0,2.3,30.0,823.0,724.35,532.81
2016,6,7,15,15,834.0,120.5,2.25,29.5,783.5,681.98,504.3
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,639.58,475.0
2016,6,7,15,45,808.0,116.0,2.2,29.0,699.0,591.42,440.19
2016,6,7,16,0,793.0,114.0,2.2,29.0,654.0,542.39,403.83
2016,6,7,16,15,774.5,110.5,2.1,28.5,605.5,489.65,364.17
2016,6,7,16,30,756.0,107.0,2.0,28.0,557.0,436.95,323.32
2016,6,7,16,45,732.5,102.0,1.9,28.0,505.0,381.26,278.52
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,324.31,231.76
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,268.5,185.75
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,215.46,141.84
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,162.3,99.69
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,114.57,65.54
2016,6,7,18,15,478.0,67.0,1.35,26.0,190.0,68.97,40.39
2016,6,7,18,30,412.0,58.0,1.2,25.0,140.0,45.22,32.97
2016,6,7,18,45,313.5,45.5,1.1,24.5,96.5,35.01,23.88
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,25.76,14.88
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,13.0,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,17.0,0.25,21.5,24.5,13.41,0.0
2016,6,8,6,0,164.0,34.0,0.2,22.0,49.0,26.5,15.48
2016,6,8,6,15,257.5,48.5,0.35,22.0,90.5,37.24,26.06
2016,6,8,6,30,351.0,63.0,0.5,22.0,132.0,47.63,35.51
2016,6,8,6,45,423.5,73.0,0.7,22.5,182.0,68.63,42.93
2016,6,8,7,0,496.0,83.0,0.9,23.0,232.0,113.63,68.22
2016,6,8,7,15,543.5,91.0,1.1,23.5,284.0,160.07,101.5
2016,6,8,7,30,591.0,99.0,1.3,24.0,336.0,211.78,142.49
2016,6,8,7,45,629.0,104.0,1.55,25.0,389.0,263.22,184.81
2016,6,8,8,0,667.0,109.0,1.8,26.0,442.0,318.17,229.92
2016,6,8,8,15,692.5,114.0,1.9,26.0,493.5,371.51,274.16
2016,6,8,8,30,718.0,119.0,2.0,26.0,545.0,426.33,318.6
2016,6,8,8,45,736.5,123.5,2.15,26.5,593.0,478.45,359.47
2016,6,8,9,0,755.0,128.0,2.3,27.0,641.0,531.84,400.07
2016,6,8,9,15,770.0,131.5,2.35,27.0,685.5,580.61,436.79
2016,6,8,9,30,785.0,135.0,2.4,27.0,730.0,628.63,472.09
2016,6,8,9,45,794.0,139.0,2.45,27.5,768.5,672.05,502.36
2016,6,8,10,0,803.0,143.0,2.5,28.0,807.0,713.7,530.68
2016,6,8,10,15,812.0,145.0,2.5,28.0,840.5,751.51,556.62
2016,6,8,10,30,821.0,147.0,2.5,28.0,874.0,787.12,579.81
2016,6,8,10,45,826.5,149.5,2.5,28.5,900.0,817.97,598.26
2016,6,8,11,0,832.0,152.0,2.5,29.0,926.0,846.04,614.74
2016,6,8,11,15,624.5,285.0,2.5,29.0,873.5,812.95,589.16
2016,6,8,11,30,417.0,418.0,2.5,29.0,821.0,764.48,551.23
2016,6,8,11,45,450.5,387.5,2.5,29.0,828.0,774.13,559.05
2016,6,8,12,0,484.0,357.0,2.5,29.0,835.0,781.99,565.29
2016,6,8,12,15,305.0,431.0,2.5,29.0,733.0,685.67,496.15
2016,6,8,12,30,126.0,505.0,2.5,29.0,631.0,586.98,424.32
2016,6,8,12,45,138.0,491.0,2.55,29.0,628.0,584.52,423.92
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,581.08,422.3
2016,6,8,13,15,311.0,448.0,2.6,29.0,749.5,700.84,508.22
2016,6,8,13,30,472.0,419.0,2.6,29.0,874.0,814.03,586.36
2016,6,8,13,45,455.0,406.0,2.65,29.0,838.0,778.35,562.32
2016,6,8,14,0,438.0,393.0,2.7,29.0,802.0,741.35,538.28
2016,6,8,14,15,425.0,382.0,2.7,29.0,769.0,708.27,516.39
2016,6,8,14,30,412.0,371.0,2.7,29.0,736.0,674.16,493.54
2016,6,8,14,45,325.5,384.5,2.7,29.0,666.0,601.89,442.6
2016,6,8,15,0,239.0,398.0,2.7,29.0,596.0,534.03,394.17
2016,6,8,15,15,488.5,278.0,2.7,28.5,658.0,593.2,441.89
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,622.86,466.68
2016,6,8,15,45,720.5,154.5,2.7,28.0,676.0,575.02,431.32
2016,6,8,16,0,703.0,151.0,2.7,28.0,632.0,526.76,395.28
2016,6,8,16,15,565.5,184.0,2.6,27.5,552.5,451.83,339.17
2016,6,8,16,30,428.0,217.0,2.5,27.0,473.0,385.47,289.26
2016,6,8,16,45,451.5,189.0,2.4,27.0,436.5,344.68,256.61
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,300.69,220.22
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.5,251.87,180.88
2016,6,8,17,30,412.0,137.0,2.0,26.0,305.0,206.07,143.93
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.5,160.18,107.55
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,117.86,76.25
2016,6,8,18,15,298.0,88.5,1.6,25.5,165.5,78.22,51.77
2016,6,8,18,30,248.0,72.0,1.5,25.0,121.0,55.9,42.03
2016,6,8,18,45,181.0,53.5,1.4,24.5,83.5,42.15,29.88
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,28.05,16.78
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,14.36,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,13.0,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,25.69,14.77
2016,6,9,6,15,239.5,49.0,1.0,22.0,88.0,37.58,26.31
2016,6,9,6,30,328.0,65.0,0.9,22.0,129.0,49.06,36.73
2016,6,9,6,45,399.0,75.5,0.85,22.5,178.0,69.29,44.15
2016,6,9,7,0,470.0,86.0,0.8,23.0,227.0,111.63,67.68
2016,6,9,7,15,517.0,94.5,1.0,23.5,278.5,158.47,101.3
2016,6,9,7,30,564.0,103.0,1.2,24.0,330.0,208.88,141.11
2016,6,9,7,45,603.5,108.0,1.4,25.0,382.5,259.14,182.18
2016,6,9,8,0,643.0,113.0,1.6,26.0,435.0,313.11,226.23
2016,6,9,8,15,669.5,118.5,1.7,26.0,486.0,365.95,269.86
2016,6,9,8,30,696.0,124.0,1.8,26.0,537.0,420.43,313.85
2016,6,9,8,45,717.5,127.5,1.95,26.5,585.0,471.98,354.17
2016,6,9,9,0,739.0,131.0,2.1,27.0,633.0,525.12,394.51
2016,6,9,9,15,754.5,134.5,2.2,27.0,677.5,573.43,431.01
2016,6,9,9,30,770.0,138.0,2.3,27.0,722.0,621.07,466.22
2016,6,9,9,45,783.5,140.0,2.4,27.5,761.5,665.04,497.19
2016,6,9,10,0,797.0,142.0,2.5,28.0,801.0,707.63,526.52
2016,6,9,10,15,511.5,288.5,2.6,28.0,718.0,658.01,486.91
2016,6,9,10,30,226.0,435.0,2.7,28.0,635.0,576.01,423.79
2016,6,9,10,45,254.5,443.0,2.8,28.5,675.0,619.71,454.25
2016,6,9,11,0,283.0,451.0,2.9,29.0,715.0,658.92,480.61
2016,6,9,11,15,561.5,300.5,2.95,29.0,837.5,772.08,564.76
2016,6,9,11,30,840.0,150.0,3.0,29.0,960.0,875.12,636.6
2016,6,9,11,45,846.0,148.5,3.1,29.5,973.0,890.28,644.76
2016,6,9,12,0,852.0,147.0,3.2,30.0,986.0,902.29,651.58
2016,6,9,12,15,853.0,147.0,3.25,30.0,990.0,907.93,655.33
2016,6,9,12,30,854.0,147.0,3.3,30.0,994.0,910.48,657.21
2016,6,9,12,45,853.0,147.0,3.35,30.0,990.0,908.25,656.08
2016,6,9,13,0,852.0,147.0,3.4,30.0,986.0,902.95,653.07
2016,6,9,13,15,849.5,146.0,3.4,30.0,974.5,892.23,646.32
2016,6,9,13,30,847.0,145.0,3.4,30.0,963.0,878.24,637.53
2016,6,9,13,45,581.0,297.0,3.4,30.0,853.0,786.97,573.47
2016,6,9,14,0,315.0,449.0,3.4,30.0,743.0,684.69,497.71
2016,6,9,14,15,569.5,294.5,3.35,30.0,807.0,746.85,547.52
2016,6,9,14,30,824.0,140.0,3.3,30.0,871.0,779.59,574.37
2016,6,9,14,45,449.0,261.5,3.3,30.0,658.5,588.78,436.9
2016,6,9,15,0,74.0,383.0,3.3,30.0,446.0,398.12,294.15
2016,6,9,15,15,156.0,369.5,3.25,29.5,492.0,441.3,328.53
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,472.68,352.99
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,433.02,324.15
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,394.05,295.73
2016,6,9,16,15,433.0,227.5,3.1,28.5,495.5,422.12,317.33
2016,6,9,16,30,655.0,142.0,3.0,28.0,533.0,422.74,315.62
2016,6,9,16,45,625.5,136.5,2.95,28.0,482.5,369.15,272.45
2016,6,9,17,0,596.0,131.0,2.9,28.0,432.0,317.58,230.24
2016,6,9,17,15,560.5,123.0,2.7,27.5,380.5,264.49,186.87
2016,6,9,17,30,525.0,115.0,2.5,27.0,329.0,212.67,144.57
2016,6,9,17,45,479.0,105.0,2.35,27.0,278.0,163.11,105.4
2016,6,9,18,0,433.0,95.0,2.2,27.0,227.0,118.55,73.13
2016,6,9,18,15,369.5,82.5,2.05,26.0,179.0,76.56,48.66
2016,6,9,18,30,306.0,70.0,1.9,25.0,131.0,52.63,39.28
2016,6,9,18,45,225.0,53.0,1.75,24.5,90.5,40.52,28.53
2016,6,9,19,0,144.0,36.0,1.6,24.0,50.0,28.85,17.5
2016,6,9,19,15,72.0,18.0,1.65,24.0,25.0,14.77,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,12.22,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,24.19,13.58
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,33.86,23.15
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,44.45,32.76
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,64.24,39.1
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,108.32,62.97
2016,6,10,7,15,571.5,82.0,1.9,23.5,284.0,155.25,96.65
2016,6,10,7,30,617.0,89.0,2.0,24.0,336.0,207.14,138.11
2016,6,10,7,45,407.0,150.0,2.1,24.5,322.5,239.46,173.64
2016,6,10,8,0,197.0,211.0,2.2,25.0,309.0,246.47,186.01
2016,6,10,8,15,465.5,159.5,2.25,25.5,426.0,321.3,240.44
2016,6,10,8,30,734.0,108.0,2.3,26.0,543.0,423.46,317.15
2016,6,10,8,45,753.5,111.0,2.35,26.5,591.0,475.03,357.45
2016,6,10,9,0,773.0,114.0,2.4,27.0,639.0,526.82,396.89
2016,6,10,9,15,787.5,117.0,2.4,27.0,683.5,575.6,433.66
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,623.55,468.87
2016,6,10,9,45,813.0,122.5,2.4,27.5,767.0,667.58,499.49
2016,6,10,10,0,824.0,125.0,2.4,28.0,806.0,706.91,526.13
2016,6,10,10,15,574.5,267.5,2.4,28.0,751.5,686.16,506.44
2016,6,10,10,30,325.0,410.0,2.4,28.0,697.0,635.02,465.46
2016,6,10,10,45,358.5,407.0,2.4,28.5,733.0,670.58,489.65
2016,6,10,11,0,392.0,404.0,2.4,29.0,769.0,706.4,513.11
2016,6,10,11,15,431.5,375.0,2.4,29.0,785.0,728.96,528.98
2016,6,10,11,30,471.0,346.0,2.4,29.0,801.0,746.34,541.54
2016,6,10,11,45,675.5,236.0,2.45,29.5,896.5,833.65,603.7
2016,6,10,12,0,880.0,126.0,2.5,30.0,992.0,908.43,651.07
2016,6,10,12,15,880.5,126.0,2.5,30.0,996.0,913.9,653.77
2016,6,10,12,30,881.0,126.0,2.5,30.0,1000.0,916.13,655.09
2016,6,10,12,45,879.5,126.5,2.55,30.0,996.5,913.86,654.07
2016,6,10,13,0,878.0,127.0,2.6,30.0,993.0,908.39,651.1
2016,6,10,13,15,875.5,126.5,2.6,30.0,981.0,897.81,644.57
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,883.89,635.97
2016,6,10,13,45,607.5,279.0,2.6,30.0,860.0,793.5,574.22
2016,6,10,14,0,342.0,432.0,2.6,30.0,751.0,691.59,499.83
2016,6,10,14,15,596.0,277.5,2.6,30.0,814.5,752.83,548.65
2016,6,10,14,30,850.0,123.0,2.6,30.0,878.0,784.62,574.03
2016,6,10,14,45,572.0,254.5,2.65,30.0,754.0,675.69,496.21
2016,6,10,15,0,294.0,386.0,2.7,30.0,630.0,566.84,416.07
2016,6,10,15,15,298.0,364.5,2.65,30.0,601.5,536.76,395.86
2016,6,10,15,30,302.0,343.0,2.6,30.0,573.0,505.46,374.05
2016,6,10,15,45,308.0,319.0,2.6,30.0,541.0,471.97,350.46
2016,6,10,16,0,314.0,295.0,2.6,30.0,509.0,437.2,325.44
2016,6,10,16,15,522.5,202.5,2.5,29.5,528.5,444.66,331.4
2016,6,10,16,30,731.0,110.0,2.4,29.0,548.0,429.38,317.86
2016,6,10,16,45,700.0,108.0,2.35,29.0,496.0,372.76,272.44
2016,6,10,17,0,669.0,106.0,2.3,29.0,444.0,319.96,229.15
2016,6,10,17,15,635.5,100.0,2.15,28.5,392.0,265.24,184.22
2016,6,10,17,30,602.0,94.0,2.0,28.0,340.0,213.46,141.59
2016,6,10,17,45,545.5,89.0,1.85,28.0,287.0,162.13,101.3
2016,6,10,18,0,489.0,84.0,1.7,28.0,234.0,117.07,69.32
2016,6,10,18,15,425.0,73.5,1.55,27.5,185.5,72.11,43.37
2016,6,10,18,30,361.0,63.0,1.4,27.0,137.0,47.51,34.63
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.5,37.52,25.79
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,27.2,16.09
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.75,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,23.0,13.94,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,46.0,27.28,15.91
2016,6,11,6,15,214.0,50.5,2.2,23.5,86.0,38.68,27.02
2016,6,11,6,30,301.0,67.0,2.4,24.0,126.0,50.49,37.6
2016,6,11,6,45,150.5,70.0,2.6,24.5,99.5,59.52,40.67
2016,6,11,7,0,0.0,73.0,2.8,25.0,73.0,63.83,46.91
2016,6,11,7,15,0.0,79.5,2.9,25.0,79.5,69.83,51.75
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,75.74,56.39
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,136.08,103.38
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,200.91,153.26
2016,6,11,8,15,48.5,213.0,3.25,26.0,238.5,203.91,155.84
2016,6,11,8,30,25.0,220.0,3.3,26.0,235.0,203.29,155.31
2016,6,11,8,45,365.5,181.5,3.35,26.5,429.0,345.4,263.71
2016,6,11,9,0,706.0,143.0,3.4,27.0,623.0,515.73,391.36
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.5,503.12,380.7
2016,6,11,9,30,224.0,355.0,3.4,27.0,526.0,460.97,347.17
2016,6,11,9,45,226.0,376.0,3.45,27.5,556.0,492.43,369.3
2016,6,11,10,0,228.0,397.0,3.5,28.0,586.0,523.39,390.42
2016,6,11,10,15,167.0,414.0,3.5,28.0,555.5,503.37,374.42
2016,6,11,10,30,106.0,431.0,3.5,28.0,525.0,473.37,351.25
2016,6,11,10,45,161.0,448.0,3.55,28.5,595.5,543.05,401.16
2016,6,11,11,0,216.0,465.0,3.6,29.0,666.0,609.85,447.77
2016,6,11,11,15,499.5,325.5,3.6,29.0,803.5,741.96,545.97
2016,6,11,11,30,783.0,186.0,3.6,29.0,941.0,865.54,633.84
2016,6,11,11,45,780.0,191.5,3.6,29.0,951.5,878.8,641.44
2016,6,11,12,0,777.0,197.0,3.6,29.0,962.0,888.82,647.74
2016,6,11,12,15,778.0,197.5,3.55,29.0,966.5,894.82,651.2
2016,6,11,12,30,779.0,198.0,3.5,29.0,971.0,897.85,652.82
2016,6,11,12,45,775.5,199.5,3.5,29.5,966.5,894.82,649.53
2016,6,11,13,0,772.0,201.0,3.5,30.0,962.0,888.87,644.48
2016,6,11,13,15,768.5,200.0,3.45,30.0,950.5,877.69,637.11
2016,6,11,13,30,765.0,199.0,3.4,30.0,939.0,863.5,627.86
2016,6,11,13,45,758.5,198.5,3.4,30.0,919.5,844.21,615.59
2016,6,11,14,0,752.0,198.0,3.4,30.0,900.0,822.16,601.52
2016,6,11,14,15,744.5,195.5,3.35,30.0,874.0,794.89,583.46
2016,6,11,14,30,737.0,193.0,3.3,30.0,848.0,768.19,565.23
2016,6,11,14,45,648.5,241.5,3.25,30.0,801.5,721.4,531.2
2016,6,11,15,0,560.0,290.0,3.2,30.0,755.0,675.84,497.93
2016,6,11,15,15,603.5,247.0,3.15,30.0,726.5,644.67,477.32
2016,6,11,15,30,647.0,204.0,3.1,30.0,698.0,607.3,451.67
2016,6,11,15,45,630.0,198.0,3.05,30.0,655.0,561.38,418.25
2016,6,11,16,0,613.0,192.0,3.0,30.0,612.0,515.23,383.99
