Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,15,590.5,185.0,2.9,29.5,565.5,465.52,347.0
2016,6,11,16,30,568.0,178.0,2.8,29.0,519.0,414.14,307.88
2016,6,11,16,45,541.5,169.0,2.7,29.0,470.0,363.08,267.51
2016,6,11,17,0,515.0,160.0,2.6,29.0,421.0,313.85,227.85
2016,6,11,17,15,478.0,149.5,2.4,28.5,370.0,262.54,186.8
2016,6,11,17,30,441.0,139.0,2.2,28.0,319.0,214.78,148.6
2016,6,11,17,45,395.5,125.5,2.05,28.0,269.5,167.03,111.46
2016,6,11,18,0,350.0,112.0,1.9,28.0,220.0,124.34,80.61
2016,6,11,18,15,289.5,96.0,1.8,27.5,173.0,86.02,57.5
2016,6,11,18,30,229.0,80.0,1.7,27.0,126.0,61.39,46.31
2016,6,11,18,45,157.5,59.0,1.65,26.5,86.0,46.03,32.89
2016,6,11,19,0,86.0,38.0,1.6,26.0,46.0,30.23,18.56
2016,6,11,19,15,43.0,19.0,1.65,25.5,23.0,16.05,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,13.93,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,27.23,15.77
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,41.38,29.22
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,53.39,40.06
2016,6,12,6,45,149.5,90.5,2.65,24.5,122.0,76.28,54.46
2016,6,12,7,0,40.0,110.0,2.8,25.0,122.0,94.92,70.65
2016,6,12,7,15,164.5,129.5,2.9,25.0,193.5,132.65,95.49
2016,6,12,7,30,289.0,149.0,3.0,25.0,265.0,186.0,133.61
2016,6,12,7,45,321.5,167.5,3.1,25.5,313.5,229.63,168.29
2016,6,12,8,0,354.0,186.0,3.2,26.0,362.0,276.68,205.77
2016,6,12,8,15,361.0,208.5,3.25,26.0,405.5,320.66,241.38
2016,6,12,8,30,368.0,231.0,3.3,26.0,449.0,364.94,276.52
2016,6,12,8,45,278.5,271.5,3.35,26.5,444.5,378.07,287.03
2016,6,12,9,0,189.0,312.0,3.4,27.0,440.0,379.11,287.26
2016,6,12,9,15,269.5,319.0,3.4,27.0,515.5,446.48,337.73
2016,6,12,9,30,350.0,326.0,3.4,27.0,591.0,517.64,390.22
2016,6,12,9,45,345.5,347.5,3.4,27.5,621.0,550.68,412.72
2016,6,12,10,0,341.0,369.0,3.4,28.0,651.0,582.35,433.92
2016,6,12,10,15,406.0,361.0,3.35,28.0,710.5,641.88,476.45
2016,6,12,10,30,471.0,353.0,3.3,28.0,770.0,700.82,517.84
2016,6,12,10,45,384.5,399.5,3.3,28.5,747.0,683.83,502.55
2016,6,12,11,0,298.0,446.0,3.3,29.0,724.0,665.66,486.64
2016,6,12,11,15,385.0,431.0,3.3,29.0,797.5,734.13,535.19
2016,6,12,11,30,472.0,416.0,3.3,29.0,871.0,808.59,586.38
2016,6,12,11,45,453.5,426.5,3.35,29.5,868.5,809.31,584.77
2016,6,12,12,0,435.0,437.0,3.4,30.0,866.0,807.47,581.99
2016,6,12,12,15,429.0,439.0,3.35,30.0,864.0,807.1,581.3
2016,6,12,12,30,423.0,441.0,3.3,30.0,862.0,804.64,579.26
2016,6,12,12,45,308.5,472.5,3.3,30.0,779.5,725.91,523.94
2016,6,12,13,0,194.0,504.0,3.3,30.0,697.0,644.52,466.26
2016,6,12,13,15,276.5,472.5,3.3,30.0,742.5,691.66,501.24
2016,6,12,13,30,359.0,441.0,3.3,30.0,788.0,730.13,529.35
2016,6,12,13,45,413.5,416.5,3.3,30.0,809.0,751.07,544.73
2016,6,12,14,0,468.0,392.0,3.3,30.0,830.0,764.69,555.27
2016,6,12,14,15,479.5,372.5,3.25,30.0,809.5,743.4,541.32
2016,6,12,14,30,491.0,353.0,3.2,30.0,789.0,719.58,525.75
2016,6,12,14,45,500.0,331.0,3.2,30.0,760.5,689.13,505.7
2016,6,12,15,0,509.0,309.0,3.2,30.0,732.0,656.29,483.71
2016,6,12,15,15,402.0,327.0,3.15,30.0,651.0,577.66,427.26
2016,6,12,15,30,295.0,345.0,3.1,30.0,570.0,502.81,373.02
2016,6,12,15,45,438.5,274.0,3.05,30.0,586.5,513.29,382.43
2016,6,12,16,0,582.0,203.0,3.0,30.0,603.0,508.29,379.05
2016,6,12,16,15,566.5,191.0,2.9,29.5,557.0,456.7,340.66
2016,6,12,16,30,551.0,179.0,2.8,29.0,511.0,407.74,303.34
2016,6,12,16,45,525.5,170.0,2.7,29.0,462.5,357.98,263.97
2016,6,12,17,0,500.0,161.0,2.6,29.0,414.0,309.97,225.28
2016,6,12,17,15,473.5,148.0,2.4,28.5,366.0,260.32,185.29
2016,6,12,17,30,447.0,135.0,2.2,28.0,318.0,213.1,147.11
2016,6,12,17,45,404.5,121.5,2.05,28.0,269.0,165.53,109.92
2016,6,12,18,0,362.0,108.0,1.9,28.0,220.0,122.66,78.77
2016,6,12,18,15,300.5,93.0,1.85,27.5,173.5,82.75,54.52
2016,6,12,18,30,239.0,78.0,1.8,27.0,127.0,60.07,45.21
2016,6,12,18,45,168.5,58.0,1.75,26.5,87.5,45.37,32.36
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,30.27,18.65
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,15.54,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,17.0,2.9,23.5,23.0,13.94,0.0
2016,6,13,6,0,130.0,34.0,3.0,24.0,46.0,27.28,15.77
2016,6,13,6,15,222.5,50.0,3.15,24.0,86.5,38.33,26.64
2016,6,13,6,30,315.0,66.0,3.3,24.0,127.0,49.8,36.99
2016,6,13,6,45,400.0,74.0,3.5,24.5,177.0,66.38,42.24
2016,6,13,7,0,485.0,82.0,3.7,25.0,227.0,109.04,64.98
2016,6,13,7,15,533.5,90.0,3.75,25.5,279.0,154.68,97.25
2016,6,13,7,30,582.0,98.0,3.8,26.0,331.0,205.7,137.54
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.5,234.95,170.12
2016,6,13,8,0,181.0,211.0,3.9,27.0,302.0,240.47,181.0
2016,6,13,8,15,455.0,160.5,3.85,27.0,422.0,316.54,236.66
2016,6,13,8,30,729.0,110.0,3.8,27.0,542.0,420.77,315.85
2016,6,13,8,45,523.0,200.0,3.8,27.5,523.5,436.97,330.15
2016,6,13,9,0,317.0,290.0,3.8,28.0,505.0,430.81,325.27
2016,6,13,9,15,561.5,204.0,3.75,28.5,616.5,520.52,393.13
2016,6,13,9,30,806.0,118.0,3.7,29.0,728.0,621.76,468.41
2016,6,13,9,45,817.5,120.0,3.7,29.5,767.0,663.64,497.72
2016,6,13,10,0,829.0,122.0,3.7,30.0,806.0,705.45,526.48
2016,6,13,10,15,837.0,124.0,3.65,30.0,839.5,742.8,551.89
2016,6,13,10,30,845.0,126.0,3.6,30.0,873.0,777.81,574.63
2016,6,13,10,45,849.5,128.0,3.6,30.5,899.0,807.5,592.61
2016,6,13,11,0,854.0,130.0,3.6,31.0,925.0,834.29,608.54
2016,6,13,11,15,858.0,131.0,3.55,31.0,944.5,856.76,622.51
2016,6,13,11,30,862.0,132.0,3.5,31.0,964.0,876.08,634.41
2016,6,13,11,45,863.0,133.5,3.5,31.0,975.0,889.95,643.03
2016,6,13,12,0,864.0,135.0,3.5,31.0,986.0,900.47,649.56
2016,6,13,12,15,578.5,311.5,3.5,31.0,882.5,824.02,595.46
2016,6,13,12,30,293.0,488.0,3.5,31.0,779.0,726.51,522.29
2016,6,13,12,45,576.0,313.0,3.5,31.5,882.5,823.58,595.07
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,899.98,647.06
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.5,889.81,640.1
2016,6,13,13,30,854.0,137.0,3.5,32.0,963.0,876.35,631.7
2016,6,13,13,45,847.5,137.5,3.5,32.0,943.0,857.09,619.55
2016,6,13,14,0,841.0,138.0,3.5,32.0,923.0,834.8,605.47
2016,6,13,14,15,834.5,136.5,3.5,32.0,897.0,807.85,588.29
2016,6,13,14,30,828.0,135.0,3.5,32.0,871.0,778.15,569.23
2016,6,13,14,45,608.5,243.5,3.5,32.0,773.5,693.24,508.21
2016,6,13,15,0,389.0,352.0,3.5,32.0,676.0,604.28,442.72
2016,6,13,15,15,439.0,313.5,3.4,31.5,662.5,591.01,435.57
2016,6,13,15,30,489.0,275.0,3.3,31.0,649.0,568.37,421.05
2016,6,13,15,45,449.0,272.0,3.25,31.0,600.0,517.89,384.39
2016,6,13,16,0,409.0,269.0,3.2,31.0,551.0,469.62,348.95
2016,6,13,16,15,376.0,255.0,3.05,30.5,499.5,415.43,309.36
2016,6,13,16,30,343.0,241.0,2.9,30.0,448.0,366.79,273.15
2016,6,13,16,45,289.5,226.0,2.8,30.0,389.5,312.03,231.64
2016,6,13,17,0,236.0,211.0,2.7,30.0,331.0,262.52,193.97
2016,6,13,17,15,226.5,187.5,2.5,29.5,292.0,223.88,163.85
2016,6,13,17,30,217.0,164.0,2.3,29.0,253.0,186.24,134.19
2016,6,13,17,45,199.5,141.5,2.15,29.0,214.5,149.21,105.27
2016,6,13,18,0,182.0,119.0,2.0,29.0,176.0,114.34,79.02
2016,6,13,18,15,154.5,98.0,1.95,28.5,139.5,84.44,58.97
2016,6,13,18,30,127.0,77.0,1.9,28.0,103.0,61.0,45.8
2016,6,13,18,45,87.0,56.0,1.9,27.5,71.5,45.16,32.05
2016,6,13,19,0,47.0,35.0,1.9,27.0,40.0,28.95,17.56
2016,6,13,19,15,23.5,17.5,2.05,26.5,20.0,14.94,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,14.3,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,27.95,16.26
2016,6,14,6,15,182.0,53.0,3.3,24.0,84.0,41.74,29.49
2016,6,14,6,30,268.0,71.0,3.4,24.0,124.0,53.45,40.09
2016,6,14,6,45,335.5,84.5,3.55,24.5,171.5,72.19,48.25
2016,6,14,7,0,403.0,98.0,3.7,25.0,219.0,112.63,71.11
2016,6,14,7,15,454.0,108.5,3.75,25.0,270.0,156.11,101.99
2016,6,14,7,30,505.0,119.0,3.8,25.0,321.0,205.23,140.61
2016,6,14,7,45,312.5,165.5,3.9,25.5,296.5,224.84,164.95
2016,6,14,8,0,120.0,212.0,4.0,26.0,272.0,221.41,168.24
2016,6,14,8,15,69.5,211.5,3.9,26.0,247.5,210.29,160.67
2016,6,14,8,30,19.0,211.0,3.8,26.0,223.0,192.86,147.36
2016,6,14,8,45,16.5,218.0,3.7,26.5,229.0,199.5,151.86
2016,6,14,9,0,14.0,225.0,3.6,27.0,235.0,205.75,155.94
2016,6,14,9,15,21.0,257.5,3.45,27.5,273.5,239.51,180.99
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,276.74,208.21
2016,6,14,9,45,56.5,338.5,3.15,28.5,384.5,341.24,255.49
2016,6,14,10,0,85.0,387.0,3.0,29.0,457.0,408.29,303.47
2016,6,14,10,15,75.5,397.5,2.95,29.0,462.0,415.15,307.47
2016,6,14,10,30,66.0,408.0,2.9,29.0,467.0,421.04,310.98
2016,6,14,10,45,54.5,406.0,2.85,29.5,456.0,413.05,303.94
2016,6,14,11,0,43.0,404.0,2.8,30.0,445.0,404.08,296.3
2016,6,14,11,15,38.5,402.5,2.9,30.0,440.0,400.69,293.69
2016,6,14,11,30,34.0,401.0,3.0,30.0,435.0,396.85,290.77
2016,6,14,11,45,160.5,443.0,3.1,30.5,601.5,555.36,405.23
2016,6,14,12,0,287.0,485.0,3.2,31.0,768.0,714.81,514.94
2016,6,14,12,15,222.5,497.5,3.35,31.0,717.5,665.21,479.39
2016,6,14,12,30,158.0,510.0,3.5,31.0,667.0,619.29,447.01
2016,6,14,12,45,510.0,324.5,3.7,31.0,828.5,777.28,565.58
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,903.31,654.31
2016,6,14,13,15,604.0,293.5,4.0,31.0,886.5,822.18,597.35
2016,6,14,13,30,346.0,448.0,4.1,31.0,783.0,724.92,525.41
2016,6,14,13,45,598.5,291.0,4.25,31.5,856.0,795.74,580.64
2016,6,14,14,0,851.0,134.0,4.4,32.0,929.0,839.6,613.0
2016,6,14,14,15,844.5,132.5,4.4,32.0,902.5,812.44,595.07
2016,6,14,14,30,838.0,131.0,4.4,32.0,876.0,782.5,575.62
2016,6,14,14,45,829.5,129.0,4.45,32.0,843.0,747.98,553.11
2016,6,14,15,0,821.0,127.0,4.5,32.0,810.0,711.15,528.14
2016,6,14,15,15,810.0,124.5,4.45,31.5,771.5,672.59,501.59
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,629.14,471.0
2016,6,14,15,45,565.0,207.0,4.4,31.0,626.5,531.55,397.64
2016,6,14,16,0,331.0,292.0,4.4,31.0,520.0,444.24,331.73
2016,6,14,16,15,529.5,201.5,4.25,30.5,534.5,448.12,335.27
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,430.38,319.95
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,374.0,274.31
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,321.07,230.51
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,266.76,185.58
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,215.31,142.94
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,163.87,101.95
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,117.52,68.35
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,73.65,43.3
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,46.76,33.88
2016,6,14,18,45,290.5,49.0,2.4,27.5,99.0,37.51,25.71
2016,6,14,19,0,197.0,36.0,2.3,27.0,57.0,27.97,16.82
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.5,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,18.0,2.85,23.5,20.5,15.08,0.0
2016,6,15,6,0,58.0,36.0,3.0,24.0,41.0,29.32,17.3
2016,6,15,6,15,131.5,57.5,3.15,24.5,80.0,44.78,31.96
2016,6,15,6,30,205.0,79.0,3.3,25.0,119.0,60.52,45.9
2016,6,15,6,45,279.5,93.5,3.5,25.5,166.0,78.96,54.6
2016,6,15,7,0,354.0,108.0,3.7,26.0,213.0,115.81,75.32
2016,6,15,7,15,404.5,119.5,3.8,26.0,263.0,157.24,104.59
2016,6,15,7,30,455.0,131.0,3.9,26.0,313.0,204.3,141.2
2016,6,15,7,45,509.0,135.0,4.05,26.5,366.0,251.42,179.02
2016,6,15,8,0,563.0,139.0,4.2,27.0,419.0,306.17,223.37
2016,6,15,8,15,592.0,146.0,4.3,27.5,469.5,356.86,264.85
2016,6,15,8,30,621.0,153.0,4.4,28.0,520.0,409.66,307.14
2016,6,15,8,45,662.0,149.0,4.5,28.5,571.0,460.14,346.88
2016,6,15,9,0,703.0,145.0,4.6,29.0,622.0,513.07,387.62
2016,6,15,9,15,720.0,149.0,4.6,29.0,666.0,561.51,424.63
2016,6,15,9,30,737.0,153.0,4.6,29.0,710.0,609.54,460.51
2016,6,15,9,45,763.5,148.0,4.7,29.5,752.5,654.56,493.1
2016,6,15,10,0,790.0,143.0,4.8,30.0,795.0,699.15,524.77
2016,6,15,10,15,799.5,145.0,4.8,30.0,828.5,736.99,551.52
2016,6,15,10,30,809.0,147.0,4.8,30.0,862.0,772.73,575.84
2016,6,15,10,45,822.5,144.5,4.85,30.5,891.0,799.26,592.26
2016,6,15,11,0,836.0,142.0,4.9,31.0,920.0,828.9,610.74
2016,6,15,11,15,841.0,143.0,4.85,31.0,940.0,851.86,625.3
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,871.77,637.81
2016,6,15,11,45,856.0,139.5,4.8,31.5,974.0,888.17,646.98
2016,6,15,12,0,866.0,135.0,4.8,32.0,988.0,901.49,654.13
2016,6,15,12,15,867.0,135.0,4.7,32.0,992.5,907.5,657.19
2016,6,15,12,30,868.0,135.0,4.6,32.0,997.0,910.35,658.51
2016,6,15,12,45,868.5,134.0,4.55,32.0,994.0,908.83,657.31
2016,6,15,13,0,869.0,133.0,4.5,32.0,991.0,904.18,654.17
2016,6,15,13,15,866.5,132.5,4.4,32.0,980.0,893.99,647.26
2016,6,15,13,30,864.0,132.0,4.3,32.0,969.0,880.48,638.28
2016,6,15,13,45,860.5,131.0,4.2,32.5,950.0,862.38,625.07
2016,6,15,14,0,857.0,130.0,4.1,33.0,931.0,841.09,609.88
2016,6,15,14,15,851.0,128.5,4.0,33.0,905.0,814.23,592.28
2016,6,15,14,30,845.0,127.0,3.9,33.0,879.0,784.53,572.8
2016,6,15,14,45,837.0,125.5,3.8,33.0,846.5,750.66,550.46
2016,6,15,15,0,829.0,124.0,3.7,33.0,814.0,714.41,525.85
2016,6,15,15,15,818.5,121.5,3.6,32.5,776.0,673.4,497.86
2016,6,15,15,30,808.0,119.0,3.5,32.0,738.0,632.35,469.14
2016,6,15,15,45,794.0,116.5,3.45,32.0,694.5,585.34,434.75
2016,6,15,16,0,780.0,114.0,3.4,32.0,651.0,537.37,398.86
2016,6,15,16,15,762.0,110.5,3.25,31.5,603.5,485.82,360.0
2016,6,15,16,30,744.0,107.0,3.1,31.0,556.0,434.25,319.99
2016,6,15,16,45,721.0,102.5,3.0,31.0,505.5,380.09,276.47
2016,6,15,17,0,698.0,98.0,2.9,31.0,455.0,324.57,231.0
2016,6,15,17,15,666.5,93.0,2.7,30.5,402.5,269.77,185.94
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,217.61,142.88
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,165.01,101.1
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,116.8,66.09
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.5,71.46,40.38
2016,6,15,18,30,426.0,58.0,2.0,28.0,147.0,44.79,32.23
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.5,36.83,25.16
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,27.26,16.29
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,13.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.5,3.45,23.5,23.0,14.31,0.0
2016,6,16,6,0,126.0,35.0,3.7,24.0,46.0,27.99,16.21
2016,6,16,6,15,220.0,51.0,3.8,24.0,87.0,39.12,27.28
2016,6,16,6,30,314.0,67.0,3.9,24.0,128.0,50.59,37.65
2016,6,16,6,45,401.5,75.0,4.05,24.5,178.0,65.87,42.45
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,108.73,64.85
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,154.09,96.62
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,204.91,136.62
2016,6,16,7,45,636.5,99.5,4.25,26.5,388.0,255.73,178.49
2016,6,16,8,0,686.0,101.0,4.3,27.0,443.0,311.32,224.64
2016,6,16,8,15,711.0,105.5,4.3,27.5,494.0,364.8,269.25
2016,6,16,8,30,736.0,110.0,4.3,28.0,545.0,421.65,315.31
2016,6,16,8,45,762.5,110.5,4.35,28.5,595.0,474.36,357.15
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,527.95,398.49
2016,6,16,9,15,803.0,114.0,4.4,29.0,689.5,577.21,436.26
2016,6,16,9,30,817.0,117.0,4.4,29.0,734.0,625.56,472.46
2016,6,16,9,45,830.5,117.5,4.45,29.5,774.0,668.03,502.87
2016,6,16,10,0,844.0,118.0,4.5,30.0,814.0,710.46,532.5
2016,6,16,10,15,852.0,120.0,4.5,30.5,847.5,748.42,557.56
2016,6,16,10,30,860.0,122.0,4.5,31.0,881.0,784.02,579.91
2016,6,16,10,45,866.5,122.5,4.55,31.5,907.5,814.51,598.73
2016,6,16,11,0,873.0,123.0,4.6,32.0,934.0,842.18,615.55
2016,6,16,11,15,876.5,124.0,4.6,32.0,954.0,864.78,629.97
2016,6,16,11,30,880.0,125.0,4.6,32.0,974.0,884.16,642.29
2016,6,16,11,45,881.5,126.0,4.6,32.0,985.5,898.46,651.3
2016,6,16,12,0,883.0,127.0,4.6,32.0,997.0,909.35,658.14
2016,6,16,12,15,884.0,127.0,4.6,32.0,1001.5,915.54,662.0
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,918.49,663.83
2016,6,16,12,45,883.0,127.5,4.6,32.5,1002.0,916.04,660.9
2016,6,16,13,0,881.0,128.0,4.6,33.0,998.0,910.41,656.0
2016,6,16,13,15,878.5,127.5,4.55,33.0,986.5,900.14,649.3
2016,6,16,13,30,876.0,127.0,4.5,33.0,975.0,886.51,640.49
2016,6,16,13,45,871.0,126.5,4.45,33.0,955.5,867.4,628.14
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,845.11,613.75
2016,6,16,14,15,860.0,125.0,4.35,33.0,910.0,818.52,596.5
2016,6,16,14,30,854.0,124.0,4.3,33.0,884.0,789.06,577.33
2016,6,16,14,45,841.5,124.5,4.25,33.0,850.0,753.37,553.85
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,715.59,528.25
2016,6,16,15,15,818.0,123.0,4.1,33.0,777.5,674.73,499.22
2016,6,16,15,30,807.0,121.0,4.0,33.0,739.0,633.96,469.68
2016,6,16,15,45,792.5,118.5,3.95,33.0,695.5,586.72,435.11
2016,6,16,16,0,778.0,116.0,3.9,33.0,652.0,538.57,399.09
2016,6,16,16,15,759.5,112.5,3.75,32.5,604.0,486.88,360.18
2016,6,16,16,30,741.0,109.0,3.6,32.0,556.0,435.23,320.18
2016,6,16,16,45,716.5,105.0,3.5,32.0,505.5,378.93,275.17
2016,6,16,17,0,692.0,101.0,3.4,32.0,455.0,325.74,231.52
2016,6,16,17,15,659.5,95.5,3.15,31.5,402.5,270.52,186.27
2016,6,16,17,30,627.0,90.0,2.9,31.0,350.0,218.08,143.15
2016,6,16,17,45,582.5,83.5,2.7,30.5,298.0,165.85,101.9
2016,6,16,18,0,538.0,77.0,2.5,30.0,246.0,118.38,67.61
2016,6,16,18,15,474.0,68.5,2.35,29.0,196.0,73.38,42.03
2016,6,16,18,30,410.0,60.0,2.2,28.0,146.0,46.44,33.62
2016,6,16,18,45,316.5,48.0,2.1,27.5,103.0,36.79,25.14
2016,6,16,19,0,223.0,36.0,2.0,27.0,60.0,28.0,16.92
2016,6,16,19,15,111.5,18.0,2.1,26.5,30.0,14.13,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,15.01,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,25.77,14.51
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,36.17,24.86
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,46.26,33.96
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,61.88,38.46
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,105.26,59.57
2016,6,17,7,15,602.0,79.5,3.8,25.5,291.0,153.28,93.2
2016,6,17,7,30,648.0,86.0,3.8,26.0,344.0,206.29,135.24
2016,6,17,7,45,691.5,87.5,3.85,26.5,399.0,258.94,179.09
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,318.01,228.39
2016,6,17,8,15,758.5,93.0,3.9,27.5,506.0,372.78,274.22
2016,6,17,8,30,782.0,97.0,3.9,28.0,558.0,428.72,319.77
2016,6,17,8,45,804.5,97.5,3.9,28.5,608.0,481.78,361.92
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,535.47,403.23
2016,6,17,9,15,840.0,100.5,3.85,29.0,702.5,584.87,440.92
2016,6,17,9,30,853.0,103.0,3.8,29.0,747.0,633.16,476.81
2016,6,17,9,45,865.5,103.5,3.8,29.5,787.5,677.91,508.48
2016,6,17,10,0,878.0,104.0,3.8,30.0,828.0,721.0,538.16
2016,6,17,10,15,885.0,105.5,3.75,30.5,861.5,759.03,562.26
2016,6,17,10,30,892.0,107.0,3.7,31.0,895.0,794.53,584.02
2016,6,17,10,45,898.5,107.5,3.7,31.5,922.0,826.01,603.03
2016,6,17,11,0,905.0,108.0,3.7,32.0,949.0,854.58,619.95
2016,6,17,11,15,908.5,109.0,3.65,32.0,968.5,877.98,634.39
2016,6,17,11,30,912.0,110.0,3.6,32.0,988.0,898.05,646.66
2016,6,17,11,45,916.0,108.5,3.55,32.5,1000.5,912.88,654.2
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,924.25,659.55
2016,6,17,12,15,920.0,107.5,3.4,33.0,1017.0,930.36,662.62
2016,6,17,12,30,920.0,108.0,3.3,33.0,1021.0,933.03,663.6
2016,6,17,12,45,919.0,107.5,3.25,33.0,1017.5,930.58,661.71
2016,6,17,13,0,918.0,107.0,3.2,33.0,1014.0,924.75,657.8
2016,6,17,13,15,915.5,106.5,3.15,33.0,1002.0,914.09,650.91
2016,6,17,13,30,913.0,106.0,3.1,33.0,990.0,899.92,641.88
2016,6,17,13,45,909.0,105.5,3.05,33.5,971.0,881.0,628.59
2016,6,17,14,0,905.0,105.0,3.0,34.0,952.0,858.74,613.26
2016,6,17,14,15,899.5,104.0,2.95,34.0,925.5,831.58,596.07
2016,6,17,14,30,894.0,103.0,2.9,34.0,899.0,801.41,576.89
2016,6,17,14,45,885.5,101.5,2.85,34.0,866.0,765.66,553.98
2016,6,17,15,0,877.0,100.0,2.8,34.0,833.0,727.45,529.3
2016,6,17,15,15,867.5,98.5,2.75,33.5,794.0,686.28,502.16
2016,6,17,15,30,858.0,97.0,2.7,33.0,755.0,643.15,472.63
2016,6,17,15,45,845.5,94.5,2.7,33.0,711.0,595.57,438.45
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,546.76,402.48
2016,6,17,16,15,816.5,89.5,2.6,32.5,619.0,494.98,363.83
2016,6,17,16,30,800.0,87.0,2.5,32.0,571.0,441.62,322.82
2016,6,17,16,45,779.0,83.5,2.45,32.0,519.5,386.34,278.64
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,331.83,233.93
2016,6,17,17,15,729.0,76.0,2.25,31.5,415.5,275.67,187.72
2016,6,17,17,30,700.0,72.0,2.1,31.0,363.0,221.78,143.09
2016,6,17,17,45,660.0,67.0,2.0,30.5,310.0,167.72,100.01
2016,6,17,18,0,620.0,62.0,1.9,30.0,257.0,114.69,61.27
2016,6,17,18,15,561.0,55.5,1.75,29.0,206.0,66.73,34.33
2016,6,17,18,30,502.0,49.0,1.6,28.0,155.0,37.33,25.97
2016,6,17,18,45,409.0,40.0,1.5,27.5,110.0,31.21,20.51
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,24.88,14.46
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,12.25,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,24.0,15.01,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,48.0,25.75,14.38
2016,6,18,6,15,261.0,47.0,2.45,24.0,89.0,36.14,24.78
2016,6,18,6,30,359.0,61.0,2.5,24.0,130.0,46.22,33.93
2016,6,18,6,45,433.0,70.0,2.65,24.5,179.5,63.26,40.31
2016,6,18,7,0,507.0,79.0,2.8,25.0,229.0,105.79,61.91
2016,6,18,7,15,554.5,86.5,2.7,25.5,281.5,151.93,94.03
2016,6,18,7,30,602.0,94.0,2.6,26.0,334.0,203.32,134.32
2016,6,18,7,45,637.0,99.5,2.55,26.5,386.5,254.64,176.79
2016,6,18,8,0,672.0,105.0,2.5,27.0,439.0,309.14,221.95
2016,6,18,8,15,698.0,110.0,2.4,27.0,490.0,362.7,266.38
2016,6,18,8,30,724.0,115.0,2.3,27.0,541.0,417.81,310.94
2016,6,18,8,45,745.5,118.0,2.2,27.5,590.0,471.81,352.75
2016,6,18,9,0,767.0,121.0,2.1,28.0,639.0,524.28,392.01
2016,6,18,9,15,782.0,124.0,1.9,28.0,683.5,573.15,427.72
2016,6,18,9,30,797.0,127.0,1.7,28.0,728.0,621.26,461.55
2016,6,18,9,45,811.5,127.5,1.55,28.5,768.5,665.69,490.95
2016,6,18,10,0,826.0,128.0,1.4,29.0,809.0,705.67,516.28
2016,6,18,10,15,835.0,130.0,1.25,29.0,843.0,743.79,540.12
2016,6,18,10,30,844.0,132.0,1.1,29.0,877.0,779.66,560.7
2016,6,18,10,45,853.0,131.5,0.95,29.5,904.5,810.86,576.55
2016,6,18,11,0,862.0,131.0,0.8,30.0,932.0,839.43,590.19
2016,6,18,11,15,867.0,132.0,0.85,30.0,952.5,863.12,604.83
2016,6,18,11,30,872.0,133.0,0.9,30.0,973.0,883.68,617.62
2016,6,18,11,45,868.0,138.5,1.0,30.5,984.0,897.01,625.57
2016,6,18,12,0,864.0,144.0,1.1,31.0,995.0,906.77,631.43
2016,6,18,12,15,865.0,144.5,1.2,31.0,999.5,913.3,636.64
2016,6,18,12,30,866.0,145.0,1.3,31.0,1004.0,916.68,640.0
2016,6,18,12,45,867.0,143.5,1.4,31.5,1001.5,915.34,639.23
2016,6,18,13,0,868.0,142.0,1.5,32.0,999.0,910.9,636.61
2016,6,18,13,15,865.5,141.5,1.55,32.0,988.0,900.91,631.29
2016,6,18,13,30,863.0,141.0,1.6,32.0,977.0,887.61,623.98
2016,6,18,13,45,859.5,139.5,1.65,32.0,958.0,869.29,613.55
2016,6,18,14,0,856.0,138.0,1.7,32.0,939.0,847.75,601.11
2016,6,18,14,15,850.0,136.5,1.7,32.0,913.0,821.09,584.87
2016,6,18,14,30,844.0,135.0,1.7,32.0,887.0,791.58,566.76
2016,6,18,14,45,832.5,134.5,1.75,32.0,853.5,756.14,545.1
2016,6,18,15,0,821.0,134.0,1.8,32.0,820.0,722.17,523.27
2016,6,18,15,15,809.5,131.5,1.8,32.0,780.5,680.19,494.89
2016,6,18,15,30,798.0,129.0,1.8,32.0,741.0,636.56,464.78
2016,6,18,15,45,780.0,127.0,1.8,32.0,696.5,588.12,430.58
2016,6,18,16,0,762.0,125.0,1.8,32.0,652.0,539.11,395.08
2016,6,18,16,15,742.5,121.0,1.75,31.5,603.5,487.24,357.13
2016,6,18,16,30,723.0,117.0,1.7,31.0,555.0,433.7,316.79
2016,6,18,16,45,691.5,114.5,1.65,31.0,503.0,378.74,273.69
2016,6,18,17,0,660.0,112.0,1.6,31.0,451.0,325.8,231.17
2016,6,18,17,15,626.5,106.0,1.5,30.5,398.5,271.56,187.48
2016,6,18,17,30,593.0,100.0,1.4,30.0,346.0,220.25,145.89
2016,6,18,17,45,539.0,94.0,1.35,29.5,293.5,168.78,106.02
2016,6,18,18,0,485.0,88.0,1.3,29.0,241.0,123.27,73.63
2016,6,18,18,15,422.5,77.5,1.25,28.5,192.0,78.08,46.79
2016,6,18,18,30,360.0,67.0,1.2,28.0,143.0,50.35,36.91
2016,6,18,18,45,267.0,52.5,1.15,27.5,100.0,40.07,27.9
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,29.45,18.17
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,14.88,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.0,16.5,1.5,23.5,21.5,15.01,0.0
2016,6,19,6,0,106.0,33.0,1.7,24.0,43.0,26.47,14.88
2016,6,19,6,15,191.0,50.5,1.8,24.0,82.5,39.94,27.95
2016,6,19,6,30,276.0,68.0,1.9,24.0,122.0,51.26,38.22
2016,6,19,6,45,362.0,74.5,2.05,24.5,167.5,63.36,41.57
2016,6,19,7,0,448.0,81.0,2.2,25.0,213.0,100.86,60.19
2016,6,19,7,15,448.0,100.5,2.2,25.5,255.5,146.44,94.12
2016,6,19,7,30,448.0,120.0,2.2,26.0,298.0,191.98,131.2
2016,6,19,7,45,380.5,156.0,2.25,26.5,322.5,233.45,168.11
2016,6,19,8,0,313.0,192.0,2.3,27.0,347.0,265.96,196.77
2016,6,19,8,15,316.0,215.5,2.2,27.0,387.0,307.05,229.58
2016,6,19,8,30,319.0,239.0,2.1,27.0,427.0,348.09,261.54
2016,6,19,8,45,369.5,248.5,2.05,27.5,484.5,399.68,299.95
2016,6,19,9,0,420.0,258.0,2.0,28.0,542.0,458.52,342.85
2016,6,19,9,15,471.0,257.5,1.95,28.0,596.5,510.26,380.65
2016,6,19,9,30,522.0,257.0,1.9,28.0,651.0,565.2,420.07
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,626.83,464.17
2016,6,19,10,0,768.0,154.0,1.9,29.0,787.0,691.71,509.78
2016,6,19,10,15,571.5,269.0,1.95,29.0,751.0,680.8,498.24
2016,6,19,10,30,375.0,384.0,2.0,29.0,715.0,647.31,471.29
2016,6,19,10,45,253.5,424.0,2.1,29.0,651.0,599.0,436.16
2016,6,19,11,0,132.0,464.0,2.2,29.0,587.0,537.93,391.43
2016,6,19,11,15,248.5,449.0,2.3,29.0,686.5,632.84,460.04
2016,6,19,11,30,365.0,434.0,2.4,29.0,786.0,726.0,525.18
2016,6,19,11,45,318.5,460.5,2.5,29.0,771.0,715.6,516.54
2016,6,19,12,0,272.0,487.0,2.6,29.0,756.0,702.55,506.83
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.5,811.42,587.91
2016,6,19,12,30,828.0,161.0,2.7,29.0,983.0,906.58,653.99
2016,6,19,12,45,608.5,299.0,2.75,29.0,902.0,839.81,607.11
2016,6,19,13,0,389.0,437.0,2.8,29.0,821.0,762.59,550.36
2016,6,19,13,15,226.5,445.5,2.8,29.0,669.0,622.23,452.54
2016,6,19,13,30,64.0,454.0,2.8,29.0,517.0,472.21,344.81
2016,6,19,13,45,443.0,302.5,2.85,29.0,718.5,674.23,497.19
2016,6,19,14,0,822.0,151.0,2.9,29.0,920.0,838.09,613.05
2016,6,19,14,15,815.5,149.0,2.9,29.0,894.5,810.73,594.13
2016,6,19,14,30,809.0,147.0,2.9,29.0,869.0,780.66,574.8
2016,6,19,14,45,803.5,143.0,2.9,29.0,837.5,746.93,552.87
2016,6,19,15,0,798.0,139.0,2.9,29.0,806.0,710.78,528.03
2016,6,19,15,15,560.0,239.5,2.8,29.0,696.5,610.27,453.55
2016,6,19,15,30,322.0,340.0,2.7,29.0,587.0,516.54,383.51
2016,6,19,15,45,538.0,232.0,2.65,29.0,616.0,537.11,401.14
2016,6,19,16,0,754.0,124.0,2.6,29.0,645.0,534.33,399.65
2016,6,19,16,15,560.5,180.5,2.5,29.0,552.5,449.28,335.25
2016,6,19,16,30,367.0,237.0,2.4,29.0,460.0,375.55,279.87
2016,6,19,16,45,521.0,171.0,2.35,29.0,455.5,359.63,265.14
2016,6,19,17,0,675.0,105.0,2.3,29.0,451.0,325.2,233.47
2016,6,19,17,15,643.0,99.0,2.1,28.5,399.5,270.58,188.52
2016,6,19,17,30,611.0,93.0,1.9,28.0,348.0,218.71,145.66
2016,6,19,17,45,570.0,85.5,1.7,28.0,296.5,167.04,104.2
2016,6,19,18,0,529.0,78.0,1.5,28.0,245.0,119.74,69.34
2016,6,19,18,15,467.5,69.0,1.4,27.0,196.0,74.81,43.16
2016,6,19,18,30,406.0,60.0,1.3,26.0,147.0,46.29,33.81
2016,6,19,18,45,319.0,48.0,1.25,25.5,104.0,36.75,25.39
2016,6,19,19,0,232.0,36.0,1.2,25.0,61.0,27.98,17.19
2016,6,19,19,15,116.0,18.0,1.2,24.5,30.5,14.11,0.01
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,23.0,14.1,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,46.0,24.19,13.2
2016,6,20,6,15,260.0,44.5,1.6,22.5,86.0,34.23,23.32
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,43.96,32.15
2016,6,20,6,45,427.5,67.0,1.85,24.0,174.5,59.7,38.04
2016,6,20,7,0,499.0,76.0,2.0,25.0,223.0,101.58,58.96
2016,6,20,7,15,546.5,83.5,2.05,25.5,274.5,147.17,90.47
2016,6,20,7,30,594.0,91.0,2.1,26.0,326.0,197.99,130.2
2016,6,20,7,45,632.5,95.0,2.15,26.5,378.5,248.38,171.74
2016,6,20,8,0,671.0,99.0,2.2,27.0,431.0,302.31,216.41
2016,6,20,8,15,696.5,103.5,2.15,27.5,482.0,355.11,259.8
2016,6,20,8,30,722.0,108.0,2.1,28.0,533.0,411.37,304.58
2016,6,20,8,45,465.5,207.5,2.1,28.5,490.5,412.55,308.04
2016,6,20,9,0,209.0,307.0,2.1,29.0,448.0,383.63,286.4
2016,6,20,9,15,120.5,302.0,2.05,29.0,385.0,340.72,254.57
2016,6,20,9,30,32.0,297.0,2.0,29.0,322.0,285.11,212.36
2016,6,20,9,45,425.0,210.0,1.95,29.5,559.5,482.49,361.48
2016,6,20,10,0,818.0,123.0,1.9,30.0,797.0,694.67,512.08
2016,6,20,10,15,827.0,125.0,1.85,30.0,830.5,732.57,535.76
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,768.26,557.98
2016,6,20,10,45,581.5,282.0,1.75,30.5,802.5,738.46,531.58
2016,6,20,11,0,327.0,437.0,1.7,31.0,741.0,679.63,484.83
2016,6,20,11,15,594.0,283.5,1.7,31.0,850.0,780.48,558.36
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,871.08,618.52
2016,6,20,11,45,865.5,129.5,1.7,31.5,972.0,886.59,625.8
2016,6,20,12,0,870.0,129.0,1.7,32.0,985.0,898.85,631.81
2016,6,20,12,15,871.0,129.0,1.7,32.0,990.0,905.13,635.46
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,908.22,637.25
2016,6,20,12,45,873.0,128.0,1.75,32.5,992.5,907.36,635.98
2016,6,20,13,0,874.0,127.0,1.8,33.0,990.0,903.35,632.85
2016,6,20,13,15,872.0,126.5,1.8,33.0,979.0,893.78,627.12
2016,6,20,13,30,870.0,126.0,1.8,33.0,968.0,880.86,619.42
2016,6,20,13,45,867.5,124.0,1.85,33.0,950.0,862.85,609.08
2016,6,20,14,0,865.0,122.0,1.9,33.0,932.0,841.56,596.67
2016,6,20,14,15,859.5,120.5,1.95,33.0,906.5,815.12,580.92
2016,6,20,14,30,854.0,119.0,2.0,33.0,881.0,785.79,563.21
2016,6,20,14,45,494.0,262.5,2.05,33.0,700.0,624.46,451.73
2016,6,20,15,0,134.0,406.0,2.1,33.0,519.0,466.3,337.04
2016,6,20,15,15,458.0,269.0,2.15,33.0,626.0,566.12,413.6
2016,6,20,15,30,782.0,132.0,2.2,33.0,733.0,630.13,461.3
2016,6,20,15,45,766.5,129.0,2.25,33.0,689.5,582.98,427.32
2016,6,20,16,0,751.0,126.0,2.3,33.0,646.0,535.08,392.61
2016,6,20,16,15,732.5,122.0,2.3,32.5,598.5,484.27,355.41
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,431.72,315.75
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,377.84,273.36
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,325.48,231.12
2016,6,20,17,15,627.5,104.5,2.15,31.5,398.5,271.61,187.53
2016,6,20,17,30,594.0,99.0,2.0,31.0,347.0,220.67,146.09
2016,6,20,17,45,548.0,92.0,1.95,30.5,295.0,169.53,106.07
2016,6,20,18,0,502.0,85.0,1.9,30.0,243.0,123.39,72.74
2016,6,20,18,15,438.0,75.0,1.75,29.0,194.0,77.73,45.73
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,48.87,35.68
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.5,39.7,27.61
2016,6,20,19,0,189.0,39.0,1.3,27.0,60.0,30.24,18.86
2016,6,20,19,15,94.5,19.5,1.35,26.5,30.0,15.28,0.72
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,16.0,2.4,22.5,22.0,14.55,0.0
2016,6,21,6,0,133.0,32.0,2.7,23.0,44.0,25.76,14.24
2016,6,21,6,15,228.5,47.0,2.75,23.5,84.0,36.1,24.76
2016,6,21,6,30,324.0,62.0,2.8,24.0,124.0,46.9,34.48
2016,6,21,6,45,397.0,72.0,2.85,25.0,172.5,61.46,39.94
2016,6,21,7,0,470.0,82.0,2.9,26.0,221.0,103.98,61.85
2016,6,21,7,15,519.0,90.0,2.85,26.5,272.0,148.43,92.39
2016,6,21,7,30,568.0,98.0,2.8,27.0,323.0,198.37,131.15
2016,6,21,7,45,607.0,103.5,2.8,27.5,375.5,248.73,172.4
2016,6,21,8,0,646.0,109.0,2.8,28.0,428.0,302.77,216.87
2016,6,21,8,15,673.0,114.0,2.65,28.5,479.0,355.28,259.76
2016,6,21,8,30,700.0,119.0,2.5,29.0,530.0,409.51,302.8
2016,6,21,8,45,720.5,122.5,2.35,29.5,578.5,460.69,342.27
2016,6,21,9,0,741.0,126.0,2.2,30.0,627.0,513.53,381.48
2016,6,21,9,15,757.0,129.5,2.1,30.5,671.0,562.28,416.55
2016,6,21,9,30,773.0,133.0,2.0,31.0,715.0,610.45,449.99
2016,6,21,9,45,784.5,136.0,1.9,31.5,754.5,654.32,479.32
2016,6,21,10,0,796.0,139.0,1.8,32.0,794.0,696.69,506.66
2016,6,21,10,15,805.0,141.0,1.75,32.0,827.5,734.55,531.6
2016,6,21,10,30,814.0,143.0,1.7,32.0,861.0,770.28,554.0
2016,6,21,10,45,822.5,143.5,1.7,32.5,888.5,796.1,568.59
2016,6,21,11,0,831.0,144.0,1.7,33.0,916.0,824.47,584.78
2016,6,21,11,15,835.5,145.5,1.75,33.0,936.0,847.58,599.17
2016,6,21,11,30,840.0,147.0,1.8,33.0,956.0,867.65,611.7
2016,6,21,11,45,853.0,140.0,1.9,33.5,971.0,884.71,621.63
2016,6,21,12,0,866.0,133.0,2.0,34.0,986.0,898.76,629.71
2016,6,21,12,15,617.5,291.0,2.05,34.0,900.5,839.89,590.28
2016,6,21,12,30,369.0,449.0,2.1,34.0,815.0,758.62,531.97
