Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,45,617.5,291.5,2.15,34.0,902.0,841.45,593.29
2016,6,21,13,0,866.0,134.0,2.2,34.0,989.0,902.47,634.19
2016,6,21,13,15,863.5,133.5,2.25,34.0,978.0,892.61,628.07
2016,6,21,13,30,861.0,133.0,2.3,34.0,967.0,879.45,620.56
2016,6,21,13,45,856.5,132.0,2.35,34.0,948.5,860.84,609.62
2016,6,21,14,0,852.0,131.0,2.4,34.0,930.0,839.09,596.69
2016,6,21,14,15,846.0,130.0,2.4,34.0,904.0,813.08,580.64
2016,6,21,14,30,840.0,129.0,2.4,34.0,878.0,784.24,562.71
2016,6,21,14,45,837.5,123.5,2.45,34.0,847.5,751.32,542.32
2016,6,21,15,0,835.0,118.0,2.5,34.0,817.0,715.63,519.63
2016,6,21,15,15,824.5,116.0,2.5,33.5,778.5,675.06,492.91
2016,6,21,15,30,814.0,114.0,2.5,33.0,740.0,632.7,464.24
2016,6,21,15,45,800.5,111.5,2.5,33.0,697.0,587.45,431.81
2016,6,21,16,0,787.0,109.0,2.5,33.0,654.0,539.63,396.76
2016,6,21,16,15,769.5,105.5,2.45,32.5,606.5,488.12,358.7
2016,6,21,16,30,752.0,102.0,2.4,32.0,559.0,436.51,319.36
2016,6,21,16,45,730.0,98.0,2.4,32.0,508.5,382.85,276.81
2016,6,21,17,0,708.0,94.0,2.4,32.0,458.0,330.15,233.91
2016,6,21,17,15,677.0,89.0,2.3,31.5,406.0,272.56,187.11
2016,6,21,17,30,646.0,84.0,2.2,31.0,354.0,219.89,143.85
2016,6,21,17,45,606.5,77.5,2.1,31.0,302.5,167.32,101.8
2016,6,21,18,0,567.0,71.0,2.0,31.0,251.0,118.86,66.22
2016,6,21,18,15,506.0,63.5,1.8,30.0,201.0,72.87,39.72
2016,6,21,18,30,445.0,56.0,1.6,29.0,151.0,42.9,30.53
2016,6,21,18,45,356.0,45.0,1.45,28.5,107.5,35.32,23.85
2016,6,21,19,0,267.0,34.0,1.3,28.0,64.0,27.41,16.51
2016,6,21,19,15,133.5,17.0,1.35,27.5,32.0,13.33,0.11
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,23.5,22.5,14.1,0.0
2016,6,22,6,0,167.0,31.0,2.9,24.0,45.0,24.21,12.89
2016,6,22,6,15,265.0,44.0,3.05,24.5,86.0,33.88,22.77
2016,6,22,6,30,363.0,57.0,3.2,25.0,127.0,43.26,31.23
2016,6,22,6,45,436.5,66.0,3.35,25.5,175.5,58.23,37.0
2016,6,22,7,0,510.0,75.0,3.5,26.0,224.0,100.71,57.84
2016,6,22,7,15,557.0,82.0,3.5,26.5,276.0,146.38,89.21
2016,6,22,7,30,604.0,89.0,3.5,27.0,328.0,197.24,128.98
2016,6,22,7,45,641.0,93.5,3.5,27.5,380.5,248.2,171.17
2016,6,22,8,0,678.0,98.0,3.5,28.0,433.0,302.56,216.41
2016,6,22,8,15,703.5,102.5,3.45,28.5,484.0,355.74,260.45
2016,6,22,8,30,729.0,107.0,3.4,29.0,535.0,412.39,305.98
2016,6,22,8,45,749.5,110.0,3.4,29.5,583.5,464.18,346.76
2016,6,22,9,0,770.0,113.0,3.4,30.0,632.0,516.33,386.56
2016,6,22,9,15,784.5,116.0,3.4,30.0,676.5,565.11,423.57
2016,6,22,9,30,799.0,119.0,3.4,30.0,721.0,613.09,459.09
2016,6,22,9,45,811.5,121.0,3.4,30.5,760.5,657.76,490.46
2016,6,22,10,0,824.0,123.0,3.4,31.0,800.0,698.14,518.13
2016,6,22,10,15,832.5,125.0,3.45,31.5,834.0,735.97,543.27
2016,6,22,10,30,841.0,127.0,3.5,32.0,868.0,771.54,565.48
2016,6,22,10,45,848.0,128.0,3.55,32.5,895.5,802.56,584.43
2016,6,22,11,0,855.0,129.0,3.6,33.0,923.0,830.86,601.46
2016,6,22,11,15,859.5,130.0,3.65,33.0,943.0,854.17,616.36
2016,6,22,11,30,864.0,131.0,3.7,33.0,963.0,874.36,629.26
2016,6,22,11,45,872.5,127.5,3.75,33.0,977.0,890.88,639.82
2016,6,22,12,0,881.0,124.0,3.8,33.0,991.0,904.24,648.41
2016,6,22,12,15,882.0,124.0,3.85,33.0,995.5,910.72,652.62
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,913.94,654.86
2016,6,22,12,45,883.0,123.5,3.95,33.5,997.5,912.69,652.98
2016,6,22,13,0,883.0,123.0,4.0,34.0,995.0,908.24,649.14
2016,6,22,13,15,880.5,122.5,4.0,34.0,984.0,898.23,642.88
2016,6,22,13,30,878.0,122.0,4.0,34.0,973.0,884.84,634.53
2016,6,22,13,45,875.0,120.5,4.05,34.0,954.5,866.78,623.42
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,845.45,610.19
2016,6,22,14,15,539.0,280.5,4.1,34.0,781.0,710.35,515.77
2016,6,22,14,30,206.0,442.0,4.1,34.0,626.0,568.0,410.86
2016,6,22,14,45,513.0,285.5,4.1,34.0,720.0,660.25,482.57
2016,6,22,15,0,820.0,129.0,4.1,34.0,814.0,715.28,525.98
2016,6,22,15,15,809.0,126.5,4.05,33.5,776.0,677.19,499.65
2016,6,22,15,30,798.0,124.0,4.0,33.0,738.0,634.02,469.71
2016,6,22,15,45,569.0,208.0,4.0,33.0,633.0,537.72,398.22
2016,6,22,16,0,340.0,292.0,4.0,33.0,528.0,451.12,333.62
2016,6,22,16,15,534.5,202.5,3.9,32.5,542.0,454.62,337.01
2016,6,22,16,30,729.0,113.0,3.8,32.0,556.0,436.95,322.17
2016,6,22,16,45,702.5,109.0,3.75,32.0,505.0,380.5,277.09
2016,6,22,17,0,676.0,105.0,3.7,32.0,454.0,327.35,233.65
2016,6,22,17,15,644.0,99.5,3.5,31.5,402.0,273.08,189.22
2016,6,22,17,30,612.0,94.0,3.3,31.0,350.0,221.52,146.79
2016,6,22,17,45,567.0,87.5,3.15,30.5,298.0,169.89,105.9
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,123.09,71.72
2016,6,22,18,15,460.0,72.0,2.8,29.5,197.0,78.39,45.3
2016,6,22,18,30,398.0,63.0,2.6,29.0,148.0,47.44,34.33
2016,6,22,18,45,308.0,50.5,2.45,28.5,105.0,38.61,26.58
2016,6,22,19,0,218.0,38.0,2.3,28.0,62.0,29.49,18.19
2016,6,22,19,15,109.0,19.0,2.4,27.5,31.0,14.89,1.0
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.5,15.5,2.95,23.5,22.5,14.1,0.0
2016,6,23,6,0,161.0,31.0,3.1,24.0,45.0,24.22,12.8
2016,6,23,6,15,260.0,45.0,3.25,24.0,86.0,34.66,23.45
2016,6,23,6,30,359.0,59.0,3.4,24.0,127.0,44.78,32.66
2016,6,23,6,45,441.0,66.5,3.55,24.5,177.0,58.37,37.48
2016,6,23,7,0,523.0,74.0,3.7,25.0,227.0,100.45,57.49
2016,6,23,7,15,570.0,81.0,3.7,25.5,279.0,146.87,89.44
2016,6,23,7,30,617.0,88.0,3.7,26.0,331.0,198.47,129.96
2016,6,23,7,45,661.5,90.0,3.7,26.5,385.5,249.9,172.54
2016,6,23,8,0,706.0,92.0,3.7,27.0,440.0,305.51,218.94
2016,6,23,8,15,730.5,95.5,3.65,27.5,491.0,361.13,265.26
2016,6,23,8,30,755.0,99.0,3.6,28.0,542.0,415.57,309.56
2016,6,23,8,45,779.0,100.0,3.6,28.5,592.0,468.48,351.56
2016,6,23,9,0,803.0,101.0,3.6,29.0,642.0,522.04,392.75
2016,6,23,9,15,504.5,227.5,3.55,29.5,575.5,501.97,376.63
2016,6,23,9,30,206.0,354.0,3.5,30.0,509.0,446.35,332.43
2016,6,23,9,45,532.0,230.0,3.5,30.5,660.0,570.75,426.28
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,706.19,525.18
2016,6,23,10,15,865.5,108.0,3.5,31.0,845.0,744.56,550.42
2016,6,23,10,30,873.0,110.0,3.5,31.0,879.0,780.52,573.83
2016,6,23,10,45,880.0,110.5,3.55,31.5,906.5,812.11,593.17
2016,6,23,11,0,887.0,111.0,3.6,32.0,934.0,840.88,610.52
2016,6,23,11,15,891.0,111.5,3.65,32.0,954.0,864.14,625.4
2016,6,23,11,30,895.0,112.0,3.7,32.0,974.0,884.16,638.21
2016,6,23,11,45,890.5,118.0,3.75,32.5,984.5,898.3,645.92
2016,6,23,12,0,886.0,124.0,3.8,33.0,995.0,908.78,651.32
2016,6,23,12,15,886.5,124.0,3.8,33.0,1000.0,914.89,655.05
2016,6,23,12,30,887.0,124.0,3.8,33.0,1005.0,917.73,656.77
2016,6,23,12,45,885.5,125.0,3.85,33.5,1002.0,916.49,654.9
2016,6,23,13,0,884.0,126.0,3.9,34.0,999.0,912.06,651.08
2016,6,23,13,15,882.0,125.0,3.9,34.0,988.0,902.09,644.87
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,888.73,636.56
2016,6,23,13,45,875.0,124.0,3.95,34.0,958.5,870.32,625.26
2016,6,23,14,0,870.0,124.0,4.0,34.0,940.0,848.72,611.9
2016,6,23,14,15,864.0,122.5,3.95,34.0,914.0,821.88,594.64
2016,6,23,14,30,858.0,121.0,3.9,34.0,888.0,792.15,575.45
2016,6,23,14,45,570.5,256.5,3.9,34.0,758.5,678.8,494.81
2016,6,23,15,0,283.0,392.0,3.9,34.0,629.0,565.78,411.4
2016,6,23,15,15,554.0,251.5,3.85,33.5,688.0,616.97,453.65
2016,6,23,15,30,825.0,111.0,3.8,33.0,747.0,638.24,472.91
2016,6,23,15,45,603.5,195.5,3.8,33.0,646.0,547.7,405.28
2016,6,23,16,0,382.0,280.0,3.8,33.0,545.0,464.13,342.98
2016,6,23,16,15,336.5,268.0,3.75,32.5,489.0,409.69,303.66
2016,6,23,16,30,291.0,256.0,3.7,32.0,433.0,358.93,266.35
2016,6,23,16,45,284.5,232.0,3.7,32.0,392.5,317.61,234.85
2016,6,23,17,0,278.0,208.0,3.7,32.0,352.0,276.63,202.97
2016,6,23,17,15,458.5,147.5,3.5,31.5,353.5,260.06,184.44
2016,6,23,17,30,639.0,87.0,3.3,31.0,355.0,222.16,146.44
2016,6,23,17,45,590.5,82.0,3.15,30.5,302.0,169.68,104.8
2016,6,23,18,0,542.0,77.0,3.0,30.0,249.0,122.36,70.29
2016,6,23,18,15,480.5,68.5,2.75,29.5,199.5,76.86,43.35
2016,6,23,18,30,419.0,60.0,2.5,29.0,150.0,46.21,33.31
2016,6,23,18,45,325.5,48.5,2.3,28.5,106.5,37.12,25.35
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,28.73,17.59
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,14.49,1.01
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.5,1.8,22.5,22.5,14.1,0.0
2016,6,24,6,0,172.0,31.0,2.0,23.0,45.0,24.25,12.79
2016,6,24,6,15,275.5,44.0,2.15,23.5,86.5,33.93,22.9
2016,6,24,6,30,379.0,57.0,2.3,24.0,128.0,43.35,31.44
2016,6,24,6,45,466.5,63.0,2.5,24.5,179.0,55.45,35.06
2016,6,24,7,0,554.0,69.0,2.7,25.0,230.0,98.18,54.58
2016,6,24,7,15,364.5,113.0,2.75,25.5,228.0,142.93,94.97
2016,6,24,7,30,175.0,157.0,2.8,26.0,226.0,166.67,121.95
2016,6,24,7,45,183.0,182.0,2.85,26.5,263.5,201.94,149.97
2016,6,24,8,0,191.0,207.0,2.9,27.0,301.0,238.18,178.53
2016,6,24,8,15,489.5,147.5,2.95,27.5,425.0,313.54,232.36
2016,6,24,8,30,788.0,88.0,3.0,28.0,549.0,418.87,311.18
2016,6,24,8,45,534.5,191.0,3.05,28.5,516.0,429.74,322.18
2016,6,24,9,0,281.0,294.0,3.1,29.0,483.0,412.29,309.23
2016,6,24,9,15,318.5,307.0,3.15,29.5,535.5,461.18,344.91
2016,6,24,9,30,356.0,320.0,3.2,30.0,588.0,512.63,381.6
2016,6,24,9,45,355.5,341.5,3.3,30.5,621.5,548.75,406.4
2016,6,24,10,0,355.0,363.0,3.4,31.0,655.0,583.79,430.02
2016,6,24,10,15,419.5,354.5,3.5,31.0,714.0,642.82,472.14
2016,6,24,10,30,484.0,346.0,3.6,31.0,773.0,701.21,513.28
2016,6,24,10,45,467.0,366.5,3.7,31.5,789.0,722.09,525.76
2016,6,24,11,0,450.0,387.0,3.8,32.0,805.0,740.19,536.39
2016,6,24,11,15,391.5,419.5,3.9,32.0,789.0,727.05,526.1
2016,6,24,11,30,333.0,452.0,4.0,32.0,773.0,714.62,516.26
2016,6,24,11,45,344.0,451.5,4.1,32.0,787.0,729.89,527.05
2016,6,24,12,0,355.0,451.0,4.2,32.0,801.0,743.83,536.81
2016,6,24,12,15,429.0,437.5,4.25,32.0,862.0,804.74,579.24
2016,6,24,12,30,503.0,424.0,4.3,32.0,923.0,861.18,618.01
2016,6,24,12,45,681.5,281.0,4.4,32.0,955.0,890.4,643.3
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,901.37,652.4
2016,6,24,13,15,648.5,280.0,4.5,31.5,916.5,850.64,618.07
2016,6,24,13,30,437.0,422.0,4.5,31.0,846.0,785.72,569.75
2016,6,24,13,45,322.0,446.0,4.55,31.0,755.5,696.41,507.17
2016,6,24,14,0,207.0,470.0,4.6,31.0,665.0,608.56,444.5
2016,6,24,14,15,321.0,417.5,4.55,31.0,709.5,652.35,478.44
2016,6,24,14,30,435.0,365.0,4.5,31.0,754.0,688.48,506.03
2016,6,24,14,45,512.5,322.0,4.5,31.0,763.5,693.33,511.12
2016,6,24,15,0,590.0,279.0,4.5,31.0,773.0,691.01,511.1
2016,6,24,15,15,521.5,284.5,4.4,30.5,706.0,624.74,464.42
2016,6,24,15,30,453.0,290.0,4.3,30.0,639.0,561.89,419.68
2016,6,24,15,45,295.0,305.5,4.25,30.0,527.5,454.99,340.82
2016,6,24,16,0,137.0,321.0,4.2,30.0,416.0,362.2,271.49
2016,6,24,16,15,241.0,282.5,4.05,29.5,435.0,374.54,281.83
2016,6,24,16,30,345.0,244.0,3.9,29.0,454.0,373.4,280.51
2016,6,24,16,45,194.0,223.5,3.8,29.0,340.0,273.54,205.44
2016,6,24,17,0,43.0,203.0,3.7,29.0,226.0,190.57,143.85
2016,6,24,17,15,182.0,178.0,3.45,28.5,256.5,205.75,152.43
2016,6,24,17,30,321.0,153.0,3.2,28.0,287.0,203.74,145.21
2016,6,24,17,45,298.0,133.5,2.95,28.0,244.5,162.13,112.02
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,123.17,82.43
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,87.17,58.46
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,59.32,44.66
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,45.42,32.54
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,31.11,19.72
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,15.99,1.91
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,2.4,23.5,14.5,12.73,0.0
2016,6,25,6,0,13.0,28.0,2.5,24.0,29.0,23.93,12.36
2016,6,25,6,15,48.0,48.5,2.55,24.0,57.0,39.3,27.31
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,54.89,41.24
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.5,72.14,52.45
2016,6,25,7,0,151.0,109.0,2.7,25.0,154.0,100.24,71.0
2016,6,25,7,15,166.0,132.5,2.85,25.0,190.5,132.57,95.37
2016,6,25,7,30,181.0,156.0,3.0,25.0,227.0,166.92,122.45
2016,6,25,7,45,114.0,174.5,3.2,25.5,222.0,178.2,134.18
2016,6,25,8,0,47.0,193.0,3.4,26.0,217.0,181.1,138.26
2016,6,25,8,15,26.5,186.0,3.55,26.0,200.0,172.2,131.52
2016,6,25,8,30,6.0,179.0,3.7,26.0,183.0,159.64,121.6
2016,6,25,8,45,7.0,189.5,3.85,26.5,194.5,170.09,129.18
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,180.62,136.73
2016,6,25,9,15,68.5,277.0,4.05,27.0,328.5,285.58,217.24
2016,6,25,9,30,129.0,354.0,4.1,27.0,451.0,398.62,301.79
2016,6,25,9,45,213.5,365.5,4.15,27.0,536.5,472.29,356.63
2016,6,25,10,0,298.0,377.0,4.2,27.0,622.0,556.29,418.33
2016,6,25,10,15,309.5,392.0,4.2,27.0,655.5,591.23,442.86
2016,6,25,10,30,321.0,407.0,4.2,27.0,689.0,625.86,467.13
2016,6,25,10,45,182.0,404.0,4.25,27.5,565.5,518.51,386.9
2016,6,25,11,0,43.0,401.0,4.3,28.0,442.0,401.06,297.95
2016,6,25,11,15,24.5,284.5,4.25,28.0,308.0,280.34,209.14
2016,6,25,11,30,6.0,168.0,4.2,28.0,174.0,155.37,114.73
2016,6,25,11,45,5.5,163.0,4.2,28.5,168.5,150.65,110.97
2016,6,25,12,0,5.0,158.0,4.2,29.0,163.0,145.87,107.06
2016,6,25,12,15,78.5,333.0,4.15,29.0,411.0,383.7,286.05
2016,6,25,12,30,152.0,508.0,4.1,29.0,659.0,612.1,448.32
2016,6,25,12,45,175.5,506.0,4.05,29.0,680.0,631.23,461.07
2016,6,25,13,0,199.0,504.0,4.0,29.0,701.0,649.15,473.94
2016,6,25,13,15,99.5,312.0,3.95,29.0,410.5,381.38,283.56
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,107.2,77.19
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,152.17,112.01
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,196.92,146.04
2016,6,25,14,15,23.0,290.5,3.75,28.5,312.0,283.0,211.12
2016,6,25,14,30,36.0,370.0,3.7,28.0,403.0,364.22,271.6
2016,6,25,14,45,24.5,313.0,3.7,28.0,335.5,301.79,225.52
2016,6,25,15,0,13.0,256.0,3.7,28.0,268.0,237.1,177.43
2016,6,25,15,15,6.5,199.0,3.7,28.0,205.5,181.21,135.37
2016,6,25,15,30,0.0,142.0,3.7,28.0,143.0,126.05,93.19
2016,6,25,15,45,4.5,176.0,3.7,28.0,180.0,158.61,118.72
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,190.4,143.47
2016,6,25,16,15,4.5,146.5,3.65,27.5,150.0,131.77,98.61
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,73.54,53.22
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,62.39,44.56
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,51.27,35.8
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,49.03,34.22
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,46.79,32.62
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,39.69,26.94
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,32.6,21.19
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,25.97,15.77
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,19.35,10.97
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,13.62,5.91
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,7.9,0.83
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.94,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,14.1,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,24.92,13.05
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.5,36.12,24.77
2016,6,26,6,30,298.0,63.0,1.6,23.0,119.0,47.68,35.26
2016,6,26,6,45,378.0,72.5,1.8,23.5,167.0,59.71,40.07
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,99.62,59.64
2016,6,26,7,15,508.0,90.5,2.05,24.0,266.0,145.3,91.22
2016,6,26,7,30,558.0,99.0,2.1,24.0,317.0,195.11,130.17
2016,6,26,7,45,359.5,153.0,2.2,24.5,301.5,223.44,162.06
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,228.53,172.79
2016,6,26,8,15,132.0,231.0,2.35,25.5,300.5,249.52,189.8
2016,6,26,8,30,103.0,255.0,2.4,26.0,315.0,265.75,202.33
2016,6,26,8,45,189.0,274.5,2.45,26.5,397.0,332.61,252.31
2016,6,26,9,0,275.0,294.0,2.5,27.0,479.0,408.92,308.68
2016,6,26,9,15,537.5,205.0,2.55,27.5,597.5,500.24,377.27
2016,6,26,9,30,800.0,116.0,2.6,28.0,716.0,609.63,458.19
2016,6,26,9,45,471.5,256.5,2.7,28.5,615.5,554.14,413.9
2016,6,26,10,0,143.0,397.0,2.8,29.0,515.0,461.39,341.49
2016,6,26,10,15,160.0,416.0,2.85,29.5,552.5,498.11,367.33
2016,6,26,10,30,177.0,435.0,2.9,30.0,590.0,535.47,392.68
2016,6,26,10,45,519.5,278.0,3.0,30.5,754.5,684.69,503.38
2016,6,26,11,0,862.0,121.0,3.1,31.0,919.0,829.27,603.65
2016,6,26,11,15,866.0,121.5,3.15,31.0,939.0,852.1,617.4
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,871.77,630.0
2016,6,26,11,45,544.0,310.0,3.25,31.0,836.0,783.0,566.83
2016,6,26,12,0,218.0,498.0,3.3,31.0,713.0,659.45,474.91
2016,6,26,12,15,294.5,473.0,3.3,31.0,764.5,713.02,513.78
2016,6,26,12,30,371.0,448.0,3.3,31.0,816.0,760.31,547.1
2016,6,26,12,45,373.5,445.0,3.35,31.5,815.0,759.44,545.44
2016,6,26,13,0,376.0,442.0,3.4,32.0,814.0,756.77,542.93
2016,6,26,13,15,418.5,395.5,3.4,32.0,805.0,753.16,542.21
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,742.5,536.87
2016,6,26,13,45,490.5,362.0,3.4,32.0,830.0,770.8,556.17
2016,6,26,14,0,520.0,375.0,3.4,32.0,864.0,795.69,572.84
2016,6,26,14,15,669.0,257.5,3.35,32.0,867.5,797.6,578.33
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,779.45,569.13
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,750.56,550.53
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,714.12,525.85
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,673.42,498.36
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,631.08,469.06
2016,6,26,15,45,650.0,179.0,3.15,31.0,660.5,562.49,418.18
2016,6,26,16,0,521.0,227.0,3.1,31.0,589.0,499.39,371.01
2016,6,26,16,15,548.0,198.5,2.95,30.5,555.0,460.09,342.22
2016,6,26,16,30,575.0,170.0,2.8,30.0,521.0,419.42,311.1
2016,6,26,16,45,563.0,155.5,2.7,30.0,474.0,369.01,271.3
2016,6,26,17,0,551.0,141.0,2.6,30.0,427.0,318.85,230.79
2016,6,26,17,15,577.0,118.5,2.3,29.5,388.0,273.1,192.11
2016,6,26,17,30,603.0,96.0,2.0,29.0,349.0,223.68,149.67
2016,6,26,17,45,559.5,88.5,1.7,29.0,297.5,171.79,108.08
2016,6,26,18,0,516.0,81.0,1.4,29.0,246.0,124.55,73.04
2016,6,26,18,15,454.0,72.0,1.3,28.5,197.0,79.97,46.21
2016,6,26,18,30,392.0,63.0,1.2,28.0,148.0,47.38,34.45
2016,6,26,18,45,303.5,50.5,1.15,27.5,105.0,38.56,26.7
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,29.46,18.33
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,14.87,1.6
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,12.73,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,21.89,10.63
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,32.37,21.54
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,42.52,30.71
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,54.81,35.77
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,95.37,54.9
2016,6,27,7,15,501.0,89.0,1.75,25.5,259.5,142.69,88.84
2016,6,27,7,30,513.0,105.0,1.7,26.0,305.0,191.17,127.63
2016,6,27,7,45,477.0,133.0,1.7,27.0,341.0,236.44,166.46
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,279.06,202.3
2016,6,27,8,15,435.5,185.0,1.7,28.5,418.5,325.01,239.11
2016,6,27,8,30,430.0,209.0,1.7,29.0,460.0,369.76,273.81
2016,6,27,8,45,617.5,153.0,1.75,29.5,548.0,437.16,323.91
2016,6,27,9,0,805.0,97.0,1.8,30.0,636.0,517.88,383.66
2016,6,27,9,15,818.5,99.5,1.8,30.5,680.5,567.1,419.26
2016,6,27,9,30,832.0,102.0,1.8,31.0,725.0,615.05,452.99
2016,6,27,9,45,842.5,103.5,1.8,31.5,764.5,658.88,482.87
2016,6,27,10,0,853.0,105.0,1.8,32.0,804.0,700.97,510.74
2016,6,27,10,15,626.5,237.0,1.8,32.0,762.5,691.79,499.84
2016,6,27,10,30,400.0,369.0,1.8,32.0,721.0,656.77,471.37
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,747.48,536.18
2016,6,27,11,0,879.0,112.0,1.8,33.0,926.0,835.2,593.1
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,838.28,592.08
2016,6,27,11,30,503.0,400.0,1.8,33.0,884.0,819.63,574.41
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,868.25,609.64
2016,6,27,12,0,879.0,124.0,1.8,34.0,988.0,903.41,630.81
2016,6,27,12,15,879.5,124.0,1.8,34.0,993.0,909.68,634.19
2016,6,27,12,30,880.0,124.0,1.8,34.0,998.0,912.68,635.91
2016,6,27,12,45,879.0,124.0,1.8,34.5,995.0,911.19,633.67
2016,6,27,13,0,878.0,124.0,1.8,35.0,992.0,906.52,629.61
2016,6,27,13,15,875.5,123.5,1.85,35.0,981.0,896.76,624.33
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,883.65,617.05
2016,6,27,13,45,868.0,123.0,1.95,35.0,951.5,865.51,606.66
2016,6,27,14,0,863.0,123.0,2.0,35.0,933.0,844.2,594.29
2016,6,27,14,15,857.0,121.5,2.0,35.0,907.5,817.66,578.15
2016,6,27,14,30,851.0,120.0,2.0,35.0,882.0,788.24,560.14
2016,6,27,14,45,829.0,127.0,2.0,35.0,846.5,751.67,537.38
2016,6,27,15,0,807.0,134.0,2.0,35.0,811.0,717.3,515.16
2016,6,27,15,15,796.0,131.5,2.0,34.5,773.0,676.4,488.73
2016,6,27,15,30,785.0,129.0,2.0,34.0,735.0,633.83,460.48
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,578.27,420.93
2016,6,27,16,0,620.0,193.0,2.1,34.0,624.0,527.1,383.87
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,485.15,354.14
2016,6,27,16,30,718.0,116.0,2.1,33.0,554.0,436.46,317.87
2016,6,27,16,45,583.5,144.5,2.15,33.0,480.0,368.12,266.41
2016,6,27,17,0,449.0,173.0,2.2,33.0,406.0,309.2,222.25
2016,6,27,17,15,433.0,155.5,2.1,32.5,359.5,261.42,184.67
2016,6,27,17,30,417.0,138.0,2.0,32.0,313.0,214.96,147.65
2016,6,27,17,45,391.5,121.0,1.9,31.5,267.0,168.79,111.55
2016,6,27,18,0,366.0,104.0,1.8,31.0,221.0,125.41,79.25
2016,6,27,18,15,381.0,83.5,1.65,30.0,185.0,84.45,51.41
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,47.39,34.3
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,38.58,26.58
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,29.48,18.25
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,14.87,1.63
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,13.19,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,23.4,11.45
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,38.01,25.98
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,50.64,37.26
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,64.97,44.7
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,104.3,65.47
2016,6,28,7,15,432.5,107.5,2.5,27.5,257.0,146.64,94.26
2016,6,28,7,30,481.0,119.0,2.3,28.0,307.0,194.41,130.55
2016,6,28,7,45,519.5,127.5,2.1,29.0,358.0,242.34,168.51
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,296.3,211.12
2016,6,28,8,15,586.5,143.5,1.7,30.5,459.0,346.93,251.1
2016,6,28,8,30,615.0,151.0,1.5,31.0,509.0,399.66,291.46
2016,6,28,8,45,637.5,156.5,1.35,31.5,556.5,449.56,328.55
2016,6,28,9,0,660.0,162.0,1.2,32.0,604.0,500.31,364.78
2016,6,28,9,15,677.5,167.0,1.2,32.0,648.0,548.29,399.32
2016,6,28,9,30,695.0,172.0,1.2,32.0,692.0,596.07,432.82
2016,6,28,9,45,707.5,176.5,1.25,32.5,731.0,639.59,462.05
2016,6,28,10,0,720.0,181.0,1.3,33.0,770.0,681.94,489.81
2016,6,28,10,15,730.0,184.0,1.4,33.0,803.5,719.65,515.4
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,752.94,537.89
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.5,783.16,557.35
2016,6,28,11,0,749.0,196.0,1.8,34.0,890.0,810.84,574.79
2016,6,28,11,15,412.0,328.0,1.9,34.0,711.5,667.52,474.97
2016,6,28,11,30,75.0,460.0,2.0,34.0,533.0,486.85,346.02
2016,6,28,11,45,440.5,316.0,2.1,34.0,749.0,697.76,499.01
2016,6,28,12,0,806.0,172.0,2.2,34.0,965.0,890.8,628.25
2016,6,28,12,15,807.0,172.0,2.25,34.0,970.0,897.33,630.88
2016,6,28,12,30,808.0,172.0,2.3,34.0,975.0,900.74,633.32
2016,6,28,12,45,612.5,303.0,2.4,34.0,910.5,849.18,598.61
2016,6,28,13,0,417.0,434.0,2.5,34.0,846.0,790.9,556.47
2016,6,28,13,15,380.0,442.0,2.55,34.0,814.5,757.11,534.64
2016,6,28,13,30,343.0,450.0,2.6,34.0,783.0,726.3,514.28
2016,6,28,13,45,267.5,461.0,2.7,34.0,718.0,664.53,472.58
2016,6,28,14,0,192.0,472.0,2.8,34.0,653.0,598.81,427.69
2016,6,28,14,15,102.0,360.5,2.9,33.5,457.0,417.92,303.36
2016,6,28,14,30,12.0,249.0,3.0,33.0,261.0,231.64,168.81
2016,6,28,14,45,6.0,163.0,3.1,33.0,169.0,149.68,108.54
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,68.45,47.11
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,44.37,28.8
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,20.37,10.27
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,34.98,21.78
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,49.6,33.36
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,62.9,43.97
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,76.21,54.68
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,62.39,43.97
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,48.6,33.2
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,74.33,53.94
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,98.74,73.67
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,84.25,62.45
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,69.87,51.14
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,56.03,40.04
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,42.35,30.37
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,29.98,19.62
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,17.6,8.75
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,8.78,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.5,13.5,2.05,23.5,20.0,12.28,0.0
2016,6,29,6,0,163.0,27.0,2.3,24.0,40.0,21.13,9.68
2016,6,29,6,15,259.5,41.0,2.3,24.0,80.0,31.65,20.83
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,41.85,30.12
2016,6,29,6,45,428.5,64.0,2.35,24.5,168.5,53.99,35.4
2016,6,29,7,0,501.0,73.0,2.4,25.0,217.0,95.6,54.85
2016,6,29,7,15,548.5,80.5,2.4,25.5,268.5,141.1,85.65
2016,6,29,7,30,596.0,88.0,2.4,26.0,320.0,191.89,125.11
2016,6,29,7,45,633.5,93.0,2.4,26.5,372.5,242.94,167.21
2016,6,29,8,0,671.0,98.0,2.4,27.0,425.0,297.5,212.48
2016,6,29,8,15,696.5,102.5,2.4,27.5,476.0,350.39,256.22
2016,6,29,8,30,722.0,107.0,2.4,28.0,527.0,406.8,301.48
2016,6,29,8,45,740.5,111.5,2.4,28.5,575.5,458.85,342.27
2016,6,29,9,0,759.0,116.0,2.4,29.0,624.0,511.11,381.9
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,526.33,392.84
2016,6,29,9,30,382.0,311.0,2.5,29.0,597.0,520.43,387.06
2016,6,29,9,45,337.0,344.5,2.55,29.5,606.5,539.04,398.97
2016,6,29,10,0,292.0,378.0,2.6,30.0,616.0,553.08,407.04
2016,6,29,10,15,560.5,255.5,2.65,30.0,738.5,659.76,486.64
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,767.19,563.91
2016,6,29,10,45,435.5,266.0,2.75,30.5,649.5,606.89,446.66
2016,6,29,11,0,42.0,399.0,2.8,31.0,438.0,398.62,290.51
2016,6,29,11,15,46.5,404.0,2.85,31.0,448.0,408.87,298.58
2016,6,29,11,30,51.0,409.0,2.9,31.0,458.0,419.04,305.76
2016,6,29,11,45,457.0,272.5,2.95,31.5,721.0,672.26,492.39
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,900.45,645.65
2016,6,29,12,15,863.5,136.0,3.0,32.0,989.0,906.67,647.67
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,909.68,649.48
2016,6,29,12,45,859.5,138.5,3.05,32.5,990.0,907.29,646.95
2016,6,29,13,0,855.0,141.0,3.1,33.0,986.0,901.85,642.6
2016,6,29,13,15,504.5,317.0,3.1,33.0,814.5,759.91,545.3
2016,6,29,13,30,154.0,493.0,3.1,33.0,643.0,594.58,425.43
2016,6,29,13,45,495.0,317.5,3.1,33.0,784.5,735.9,531.39
2016,6,29,14,0,836.0,142.0,3.1,33.0,926.0,839.77,604.95
2016,6,29,14,15,829.5,140.5,3.1,32.5,901.0,813.59,588.74
2016,6,29,14,30,823.0,139.0,3.1,32.0,876.0,784.64,571.52
2016,6,29,14,45,800.5,146.0,3.1,32.0,840.5,753.48,551.55
2016,6,29,15,0,778.0,153.0,3.1,32.0,805.0,715.58,525.5
2016,6,29,15,15,766.0,150.0,3.15,32.0,767.5,674.6,497.34
2016,6,29,15,30,754.0,147.0,3.2,32.0,730.0,632.08,467.5
2016,6,29,15,45,738.5,144.0,3.25,32.0,686.5,586.18,434.54
2016,6,29,16,0,723.0,141.0,3.3,32.0,643.0,538.71,399.65
2016,6,29,16,15,703.5,136.5,3.3,31.5,596.0,487.79,362.0
2016,6,29,16,30,684.0,132.0,3.3,31.0,549.0,437.1,323.37
2016,6,29,16,45,660.0,126.0,3.35,31.0,499.5,383.76,281.14
2016,6,29,17,0,636.0,120.0,3.4,31.0,450.0,331.73,238.92
2016,6,29,17,15,603.0,113.5,3.2,30.5,398.5,278.2,195.35
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,227.57,153.86
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.5,176.36,113.03
2016,6,29,18,0,491.0,88.0,2.7,29.0,246.0,129.4,77.99
2016,6,29,18,15,431.5,77.5,2.4,28.5,197.0,83.44,49.24
2016,6,29,18,30,372.0,67.0,2.1,28.0,148.0,50.28,36.89
2016,6,29,18,45,295.0,52.5,1.85,27.5,105.5,40.06,27.95
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,29.46,18.33
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,14.87,1.73
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,12.73,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,21.9,10.05
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,33.55,22.35
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,44.82,32.49
2016,6,30,6,45,396.5,69.5,1.6,26.0,166.0,56.5,37.64
2016,6,30,7,0,468.0,80.0,1.7,27.0,214.0,98.91,58.26
2016,6,30,7,15,516.5,88.5,1.8,27.5,265.0,143.42,88.06
2016,6,30,7,30,565.0,97.0,1.9,28.0,316.0,193.41,126.32
2016,6,30,7,45,603.0,103.0,2.0,28.5,368.5,243.74,167.18
2016,6,30,8,0,641.0,109.0,2.1,29.0,421.0,297.7,211.3
2016,6,30,8,15,668.0,114.5,2.15,29.0,472.0,350.5,254.8
2016,6,30,8,30,695.0,120.0,2.2,29.0,523.0,405.07,298.79
2016,6,30,8,45,714.5,125.0,2.25,29.5,571.5,457.12,339.28
2016,6,30,9,0,734.0,130.0,2.3,30.0,620.0,509.55,378.81
2016,6,30,9,15,750.0,133.5,2.3,30.5,664.5,559.5,415.22
2016,6,30,9,30,766.0,137.0,2.3,31.0,709.0,607.7,449.31
2016,6,30,9,45,537.5,255.0,2.35,31.5,667.0,596.27,437.69
2016,6,30,10,0,309.0,373.0,2.4,32.0,625.0,560.61,408.34
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,663.18,484.06
2016,6,30,10,30,809.0,148.0,2.5,32.0,858.0,770.58,560.52
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.5,687.56,496.86
2016,6,30,11,0,171.0,465.0,2.6,33.0,623.0,571.5,409.86
2016,6,30,11,15,502.5,309.5,2.6,33.0,789.0,727.89,524.32
2016,6,30,11,30,834.0,154.0,2.6,33.0,955.0,869.78,620.82
2016,6,30,11,45,837.0,154.5,2.65,33.5,968.0,884.87,628.05
2016,6,30,12,0,840.0,155.0,2.7,34.0,981.0,896.76,634.32
2016,6,30,12,15,589.5,310.0,2.75,34.0,891.5,833.89,590.8
2016,6,30,12,30,339.0,465.0,2.8,34.0,802.0,748.35,528.61
2016,6,30,12,45,302.5,478.0,2.85,34.0,778.0,727.04,514.49
2016,6,30,13,0,266.0,491.0,2.9,34.0,754.0,704.34,498.94
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,807.77,575.68
2016,6,30,13,30,840.0,152.0,3.0,34.0,967.0,882.09,627.92
2016,6,30,13,45,595.0,290.5,3.05,34.0,862.0,797.13,569.51
2016,6,30,14,0,350.0,429.0,3.1,34.0,757.0,698.78,498.9
2016,6,30,14,15,585.0,287.5,3.15,34.0,818.5,758.12,545.62
2016,6,30,14,30,820.0,146.0,3.2,34.0,880.0,794.95,574.6
2016,6,30,14,45,823.5,136.5,3.3,34.0,850.5,758.3,551.15
2016,6,30,15,0,827.0,127.0,3.4,34.0,821.0,724.18,529.34
2016,6,30,15,15,816.5,124.5,3.45,33.5,783.0,686.34,504.33
2016,6,30,15,30,806.0,122.0,3.5,33.0,745.0,643.3,475.1
2016,6,30,15,45,792.5,119.0,3.55,33.0,702.0,596.42,441.43
2016,6,30,16,0,779.0,116.0,3.6,33.0,659.0,548.51,406.14
2016,6,30,16,15,761.5,112.5,3.6,32.5,611.5,497.33,368.18
2016,6,30,16,30,744.0,109.0,3.6,32.0,564.0,446.04,328.92
2016,6,30,16,45,721.0,105.0,3.65,32.0,513.5,392.24,286.09
2016,6,30,17,0,698.0,101.0,3.7,32.0,463.0,337.1,241.23
2016,6,30,17,15,667.0,95.5,3.6,31.5,410.5,281.67,195.86
2016,6,30,17,30,636.0,90.0,3.5,31.0,358.0,228.8,152.19
2016,6,30,17,45,594.0,83.5,3.4,31.0,306.0,175.94,109.59
2016,6,30,18,0,552.0,77.0,3.3,31.0,254.0,127.5,73.36
2016,6,30,18,15,492.5,68.5,3.0,30.0,204.0,81.04,45.09
2016,6,30,18,30,433.0,60.0,2.7,29.0,154.0,46.16,33.28
2016,6,30,18,45,346.0,48.5,2.4,28.5,110.0,38.29,26.34
2016,6,30,19,0,259.0,37.0,2.1,28.0,66.0,28.77,17.67
2016,6,30,19,15,129.5,18.5,2.05,27.5,33.0,14.5,1.51
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.0,13.5,1.4,23.5,20.0,12.28,0.0
2016,7,1,6,0,166.0,27.0,1.6,24.0,40.0,21.16,9.3
2016,7,1,6,15,265.5,41.0,1.6,24.5,80.5,31.7,20.79
2016,7,1,6,30,365.0,55.0,1.6,25.0,121.0,41.93,30.03
2016,7,1,6,45,438.5,64.5,1.65,26.0,170.5,54.01,35.51
2016,7,1,7,0,512.0,74.0,1.7,27.0,220.0,96.67,54.99
2016,7,1,7,15,560.5,81.5,1.75,27.5,272.0,142.96,85.84
2016,7,1,7,30,609.0,89.0,1.8,28.0,324.0,194.67,125.52
2016,7,1,7,45,645.5,94.5,1.9,28.5,377.5,246.71,168.01
2016,7,1,8,0,682.0,100.0,2.0,29.0,431.0,302.14,213.57
2016,7,1,8,15,708.0,104.5,2.05,29.5,483.0,355.91,257.54
2016,7,1,8,30,734.0,109.0,2.1,30.0,535.0,413.25,303.04
2016,7,1,8,45,754.0,113.0,2.15,30.5,584.0,466.26,344.15
2016,7,1,9,0,774.0,117.0,2.2,31.0,633.0,519.61,384.22
2016,7,1,9,15,789.0,120.0,2.2,31.0,678.0,569.22,421.1
2016,7,1,9,30,804.0,123.0,2.2,31.0,723.0,618.1,456.47
2016,7,1,9,45,816.5,125.0,2.25,31.5,763.5,663.39,487.75
2016,7,1,10,0,829.0,127.0,2.3,32.0,804.0,704.17,515.27
