Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,15,838.0,129.0,2.35,32.0,838.5,742.99,541.75
2016,7,1,10,30,847.0,131.0,2.4,32.0,873.0,779.57,565.28
2016,7,1,10,45,854.0,131.5,2.45,32.5,901.0,810.79,583.96
2016,7,1,11,0,861.0,132.0,2.5,33.0,929.0,839.27,600.76
2016,7,1,11,15,865.5,133.0,2.55,33.0,949.0,863.19,615.78
2016,7,1,11,30,870.0,134.0,2.6,33.0,969.0,883.96,628.84
2016,7,1,11,45,868.5,137.5,2.65,33.5,981.0,898.4,636.6
2016,7,1,12,0,867.0,141.0,2.7,34.0,993.0,909.37,642.24
2016,7,1,12,15,868.0,141.0,2.75,34.0,998.0,916.15,646.64
2016,7,1,12,30,869.0,141.0,2.8,34.0,1003.0,919.71,649.13
2016,7,1,12,45,868.5,141.0,2.9,34.5,1000.0,918.84,647.95
2016,7,1,13,0,868.0,141.0,3.0,35.0,997.0,914.86,644.9
2016,7,1,13,15,865.0,140.0,3.05,35.0,986.5,904.52,638.89
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,890.87,630.88
2016,7,1,13,45,857.5,138.5,3.2,35.0,957.5,873.08,620.54
2016,7,1,14,0,853.0,138.0,3.3,35.0,939.0,852.11,608.15
2016,7,1,14,15,847.0,136.5,3.35,35.0,913.0,825.96,592.08
2016,7,1,14,30,841.0,135.0,3.4,35.0,887.0,796.95,574.07
2016,7,1,14,45,832.5,133.0,3.5,35.0,854.5,762.88,552.8
2016,7,1,15,0,824.0,131.0,3.6,35.0,822.0,726.44,529.35
2016,7,1,15,15,813.0,128.5,3.65,34.5,784.0,688.6,504.4
2016,7,1,15,30,802.0,126.0,3.7,34.0,746.0,645.36,475.11
2016,7,1,15,45,787.0,123.5,3.75,34.0,702.0,598.2,441.31
2016,7,1,16,0,772.0,121.0,3.8,34.0,658.0,550.14,406.02
2016,7,1,16,15,564.0,182.0,3.8,33.5,559.5,459.38,339.2
2016,7,1,16,30,356.0,243.0,3.8,33.0,461.0,380.65,281.2
2016,7,1,16,45,344.0,221.5,3.85,33.0,417.0,335.81,247.15
2016,7,1,17,0,332.0,200.0,3.9,33.0,373.0,291.75,212.9
2016,7,1,17,15,422.0,158.5,3.75,32.5,353.0,262.82,187.27
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,221.88,150.59
2016,7,1,17,45,521.5,99.0,3.5,31.5,292.0,177.26,113.37
2016,7,1,18,0,531.0,81.0,3.4,31.0,251.0,129.08,75.44
2016,7,1,18,15,470.0,72.0,3.15,30.0,201.5,83.3,47.41
2016,7,1,18,30,409.0,63.0,2.9,29.0,152.0,48.7,35.4
2016,7,1,18,45,321.5,50.5,2.65,28.5,108.0,38.61,26.6
2016,7,1,19,0,234.0,38.0,2.4,28.0,64.0,29.5,18.26
2016,7,1,19,15,117.0,19.0,2.45,27.5,32.0,14.88,1.66
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,13.19,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,23.31,10.53
2016,7,2,6,15,168.0,47.0,3.1,24.5,73.0,37.21,25.31
2016,7,2,6,30,258.0,65.0,3.3,25.0,111.0,49.25,36.19
2016,7,2,6,45,338.5,76.5,3.5,25.5,159.0,60.51,46.11
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,99.6,60.99
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,142.78,90.07
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,193.73,129.16
2016,7,2,7,45,571.5,111.5,3.9,27.5,362.5,242.8,168.92
2016,7,2,8,0,619.0,116.0,4.0,28.0,416.0,296.66,213.11
2016,7,2,8,15,647.5,121.5,4.05,28.5,467.0,348.89,256.21
2016,7,2,8,30,676.0,127.0,4.1,29.0,518.0,403.11,299.95
2016,7,2,8,45,703.0,129.0,4.15,29.5,567.5,455.1,341.0
2016,7,2,9,0,730.0,131.0,4.2,30.0,617.0,508.23,381.8
2016,7,2,9,15,746.5,134.5,4.25,30.5,662.0,558.35,419.26
2016,7,2,9,30,763.0,138.0,4.3,31.0,707.0,606.79,454.51
2016,7,2,9,45,779.5,138.5,4.35,31.5,748.0,651.7,486.43
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,695.54,516.85
2016,7,2,10,15,805.0,141.5,4.4,32.5,823.0,734.39,542.92
2016,7,2,10,30,814.0,144.0,4.4,33.0,857.0,771.13,566.43
2016,7,2,10,45,823.5,144.0,4.45,33.5,885.5,797.77,582.53
2016,7,2,11,0,833.0,144.0,4.5,34.0,914.0,827.11,600.39
2016,7,2,11,15,837.5,145.0,4.5,34.0,934.5,850.41,615.18
2016,7,2,11,30,842.0,146.0,4.5,34.0,955.0,870.66,627.98
2016,7,2,11,45,844.0,147.5,4.55,34.5,967.5,886.0,636.49
2016,7,2,12,0,846.0,149.0,4.6,35.0,980.0,898.07,642.92
2016,7,2,12,15,847.0,149.5,4.6,35.0,985.5,905.15,647.28
2016,7,2,12,30,848.0,150.0,4.6,35.0,991.0,909.1,649.73
2016,7,2,12,45,847.0,150.0,4.65,35.5,988.5,907.82,647.76
2016,7,2,13,0,846.0,150.0,4.7,36.0,986.0,903.54,643.97
2016,7,2,13,15,844.0,149.5,4.7,36.0,975.5,894.78,638.49
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,882.78,631.01
2016,7,2,13,45,836.0,149.0,4.75,36.0,946.5,864.51,619.68
2016,7,2,14,0,830.0,149.0,4.8,36.0,928.0,843.2,606.47
2016,7,2,14,15,824.0,147.5,4.8,36.0,903.0,817.66,590.22
2016,7,2,14,30,818.0,146.0,4.8,36.0,878.0,795.11,575.97
2016,7,2,14,45,809.5,143.5,4.85,36.0,846.0,760.56,553.82
2016,7,2,15,0,801.0,141.0,4.9,36.0,814.0,723.71,529.15
2016,7,2,15,15,789.5,138.5,4.9,35.5,775.5,682.7,501.69
2016,7,2,15,30,778.0,136.0,4.9,35.0,737.0,640.05,472.41
2016,7,2,15,45,760.0,134.5,4.9,35.0,693.0,592.99,438.27
2016,7,2,16,0,742.0,133.0,4.9,35.0,649.0,545.35,402.96
2016,7,2,16,15,722.5,129.0,4.85,34.5,601.5,493.07,364.17
2016,7,2,16,30,703.0,125.0,4.8,34.0,554.0,441.87,325.04
2016,7,2,16,45,670.5,122.5,4.75,34.0,502.5,387.19,281.78
2016,7,2,17,0,638.0,120.0,4.7,34.0,451.0,334.65,239.33
2016,7,2,17,15,603.5,113.5,4.5,33.5,399.0,280.43,195.52
2016,7,2,17,30,569.0,107.0,4.3,33.0,347.0,229.28,153.95
2016,7,2,17,45,518.5,100.0,4.15,32.5,295.0,178.19,113.88
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,130.8,79.07
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,86.71,51.77
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,53.15,38.96
2016,7,2,18,45,250.5,56.5,3.3,29.5,102.5,43.0,30.11
2016,7,2,19,0,162.0,42.0,3.1,29.0,60.0,33.43,21.32
2016,7,2,19,15,81.0,21.0,3.15,28.5,30.0,17.18,2.69
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,9.55,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,18.47,6.86
2016,7,3,6,15,16.0,42.0,5.1,25.0,45.0,35.31,23.64
2016,7,3,6,30,32.0,63.0,5.3,25.0,69.0,51.82,38.34
2016,7,3,6,45,55.0,84.5,5.5,25.5,98.5,69.13,53.43
2016,7,3,7,0,78.0,106.0,5.7,26.0,128.0,93.07,67.75
2016,7,3,7,15,39.0,89.0,5.75,26.5,100.0,82.04,59.71
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,63.67,46.25
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,74.64,54.72
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,85.63,63.03
2016,7,3,8,15,64.0,175.5,6.0,29.5,212.5,176.99,133.46
2016,7,3,8,30,128.0,254.0,6.0,30.0,328.0,276.84,209.36
2016,7,3,8,45,128.0,279.0,6.05,30.5,358.5,307.45,232.13
2016,7,3,9,0,128.0,304.0,6.1,31.0,389.0,337.93,254.48
2016,7,3,9,15,138.0,328.0,6.05,31.5,426.0,373.09,279.92
2016,7,3,9,30,148.0,352.0,6.0,32.0,463.0,408.92,305.48
2016,7,3,9,45,230.5,361.0,5.95,32.5,544.5,479.88,357.4
2016,7,3,10,0,313.0,370.0,5.9,33.0,626.0,561.19,415.8
2016,7,3,10,15,266.5,399.5,5.8,33.0,623.5,567.16,418.35
2016,7,3,10,30,220.0,429.0,5.7,33.0,621.0,564.02,414.52
2016,7,3,10,45,206.5,446.0,5.65,33.5,631.0,577.03,422.01
2016,7,3,11,0,193.0,463.0,5.6,34.0,641.0,588.48,428.25
2016,7,3,11,15,217.5,471.0,5.5,34.0,676.0,622.54,451.9
2016,7,3,11,30,242.0,479.0,5.4,34.0,711.0,656.65,475.32
2016,7,3,11,45,535.5,317.5,5.35,34.5,840.5,784.88,569.57
2016,7,3,12,0,829.0,156.0,5.3,35.0,970.0,889.47,641.71
2016,7,3,12,15,830.0,156.5,5.2,35.0,975.0,896.44,645.0
2016,7,3,12,30,831.0,157.0,5.1,35.0,980.0,900.36,646.86
2016,7,3,12,45,560.0,321.0,5.05,35.5,875.0,823.45,590.45
2016,7,3,13,0,289.0,485.0,5.0,36.0,770.0,720.92,513.11
2016,7,3,13,15,556.0,320.5,4.9,36.0,861.5,811.45,581.5
2016,7,3,13,30,823.0,156.0,4.8,36.0,953.0,881.93,631.37
2016,7,3,13,45,819.0,154.0,4.75,36.0,935.0,863.27,618.87
2016,7,3,14,0,815.0,152.0,4.7,36.0,917.0,841.51,604.93
2016,7,3,14,15,809.0,150.5,4.6,36.0,892.0,815.61,588.1
2016,7,3,14,30,803.0,149.0,4.5,36.0,867.0,786.95,569.45
2016,7,3,14,45,794.5,146.5,4.45,36.0,835.5,752.87,547.27
2016,7,3,15,0,786.0,144.0,4.4,36.0,804.0,716.53,522.53
2016,7,3,15,15,774.5,141.5,4.4,36.0,766.0,676.07,494.52
2016,7,3,15,30,763.0,139.0,4.4,36.0,728.0,634.01,464.87
2016,7,3,15,45,750.5,134.5,4.4,36.0,686.0,588.13,431.94
2016,7,3,16,0,738.0,130.0,4.4,36.0,644.0,541.23,397.52
2016,7,3,16,15,719.0,126.0,4.4,35.5,597.0,489.39,359.44
2016,7,3,16,30,700.0,122.0,4.4,35.0,550.0,438.59,320.96
2016,7,3,16,45,678.0,116.0,4.45,35.0,500.5,385.17,278.91
2016,7,3,17,0,656.0,110.0,4.5,35.0,451.0,332.8,236.66
2016,7,3,17,15,623.5,104.5,4.4,34.5,399.5,279.08,193.27
2016,7,3,17,30,591.0,99.0,4.3,34.0,348.0,228.14,151.79
2016,7,3,17,45,549.5,91.0,4.25,33.5,297.0,176.47,110.89
2016,7,3,18,0,508.0,83.0,4.2,33.0,246.0,129.23,75.86
2016,7,3,18,15,445.5,73.5,4.1,32.0,196.5,84.16,48.16
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,48.08,34.57
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,39.29,26.91
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,30.22,18.63
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,15.26,1.64
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.73,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.97,4.27
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,33.11,21.79
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,50.63,37.31
2016,7,4,6,45,30.5,82.0,4.75,25.5,89.5,67.08,51.68
2016,7,4,7,0,53.0,104.0,4.9,26.0,118.0,89.75,65.92
2016,7,4,7,15,197.0,118.0,5.0,26.5,190.5,123.34,86.28
2016,7,4,7,30,341.0,132.0,5.1,27.0,263.0,176.83,123.28
2016,7,4,7,45,281.0,165.0,5.2,27.5,284.0,211.88,154.55
2016,7,4,8,0,221.0,198.0,5.3,28.0,305.0,239.26,178.82
2016,7,4,8,15,258.0,217.5,5.35,28.0,356.5,285.18,214.9
2016,7,4,8,30,295.0,237.0,5.4,28.0,408.0,334.25,253.26
2016,7,4,8,45,417.5,221.5,5.5,28.5,486.5,399.67,303.15
2016,7,4,9,0,540.0,206.0,5.6,29.0,565.0,473.97,359.71
2016,7,4,9,15,639.0,176.5,5.6,29.5,631.0,534.86,405.92
2016,7,4,9,30,738.0,147.0,5.6,30.0,697.0,599.86,454.62
2016,7,4,9,45,759.0,146.0,5.65,30.5,738.5,645.44,487.68
2016,7,4,10,0,780.0,145.0,5.7,31.0,780.0,690.36,519.62
2016,7,4,10,15,601.5,251.5,5.65,31.5,754.0,687.45,512.56
2016,7,4,10,30,423.0,358.0,5.6,32.0,728.0,666.27,492.21
2016,7,4,10,45,409.0,377.5,5.55,33.0,744.5,687.21,504.02
2016,7,4,11,0,395.0,397.0,5.5,34.0,761.0,701.18,510.67
2016,7,4,11,15,433.5,404.0,5.45,34.0,812.5,755.52,547.86
2016,7,4,11,30,472.0,411.0,5.4,34.0,864.0,805.05,581.26
2016,7,4,11,45,649.0,287.0,5.35,34.5,919.0,856.79,619.45
2016,7,4,12,0,826.0,163.0,5.3,35.0,974.0,903.67,650.73
2016,7,4,12,15,827.5,163.5,5.2,35.5,980.0,911.57,653.52
2016,7,4,12,30,829.0,164.0,5.1,36.0,986.0,916.24,654.45
2016,7,4,12,45,620.5,299.0,5.1,36.5,913.5,856.64,611.45
2016,7,4,13,0,412.0,434.0,5.1,37.0,841.0,785.46,557.45
2016,7,4,13,15,421.0,428.0,5.05,37.0,840.5,788.3,559.73
2016,7,4,13,30,430.0,422.0,5.0,37.0,840.0,784.72,557.51
2016,7,4,13,45,405.5,417.0,5.0,37.0,805.0,746.36,531.93
2016,7,4,14,0,381.0,412.0,5.0,37.0,770.0,711.63,508.68
2016,7,4,14,15,419.5,387.5,5.0,37.0,771.5,715.11,512.35
2016,7,4,14,30,458.0,363.0,5.0,37.0,773.0,710.57,510.45
2016,7,4,14,45,477.0,340.0,5.0,37.0,753.0,688.42,496.25
2016,7,4,15,0,496.0,317.0,5.0,37.0,733.0,663.28,479.85
2016,7,4,15,15,538.0,282.5,4.95,37.0,714.5,640.77,465.25
2016,7,4,15,30,580.0,248.0,4.9,37.0,696.0,613.2,446.69
2016,7,4,15,45,661.0,191.5,4.9,37.0,674.0,586.67,428.94
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,548.98,402.29
2016,7,4,16,15,574.5,182.5,4.8,36.5,565.5,467.43,342.32
2016,7,4,16,30,407.0,230.0,4.7,36.0,479.0,397.12,290.51
2016,7,4,16,45,377.0,213.5,4.65,35.5,428.0,343.92,250.95
2016,7,4,17,0,347.0,197.0,4.6,35.0,377.0,295.9,214.49
2016,7,4,17,15,376.5,168.0,4.4,34.5,343.5,258.93,184.37
2016,7,4,17,30,406.0,139.0,4.2,34.0,310.0,216.74,149.32
2016,7,4,17,45,369.5,125.0,4.05,33.5,264.0,171.4,114.15
2016,7,4,18,0,333.0,111.0,3.9,33.0,218.0,130.07,83.64
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.5,90.73,56.26
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,52.48,38.22
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,42.66,29.69
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,33.43,21.2
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,17.18,2.43
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,12.28,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,21.77,8.41
2016,7,5,6,15,150.0,45.0,4.35,25.0,68.0,35.68,23.87
2016,7,5,6,30,232.0,63.0,4.5,25.0,104.0,47.73,34.85
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,55.63,41.93
2016,7,5,7,0,419.0,79.0,4.8,26.0,196.0,91.92,54.96
2016,7,5,7,15,464.0,90.5,4.9,26.5,246.5,135.53,84.7
2016,7,5,7,30,509.0,102.0,5.0,27.0,297.0,185.97,123.82
2016,7,5,7,45,591.0,100.5,5.1,27.5,359.5,237.53,164.57
2016,7,5,8,0,673.0,99.0,5.2,28.0,422.0,297.78,213.38
2016,7,5,8,15,699.0,103.5,5.25,28.0,473.5,351.18,258.71
2016,7,5,8,30,725.0,108.0,5.3,28.0,525.0,408.15,306.01
2016,7,5,8,45,529.5,192.5,5.35,28.5,511.5,427.4,323.5
2016,7,5,9,0,334.0,277.0,5.4,29.0,498.0,425.15,322.04
2016,7,5,9,15,377.5,283.5,5.4,29.5,550.5,474.31,358.65
2016,7,5,9,30,421.0,290.0,5.4,30.0,603.0,530.41,399.59
2016,7,5,9,45,429.5,304.0,5.4,30.5,639.0,569.12,426.86
2016,7,5,10,0,438.0,318.0,5.4,31.0,675.0,607.19,453.19
2016,7,5,10,15,649.5,216.0,5.4,31.5,771.0,691.28,516.09
2016,7,5,10,30,861.0,114.0,5.4,32.0,867.0,776.2,576.75
2016,7,5,10,45,869.5,114.0,5.4,32.5,895.5,808.82,596.83
2016,7,5,11,0,878.0,114.0,5.4,33.0,924.0,838.77,615.14
2016,7,5,11,15,882.0,115.0,5.35,33.5,944.5,862.93,629.17
2016,7,5,11,30,886.0,116.0,5.3,34.0,965.0,883.89,640.99
2016,7,5,11,45,882.0,121.0,5.3,34.5,976.5,898.07,648.55
2016,7,5,12,0,878.0,126.0,5.3,35.0,988.0,908.63,653.79
2016,7,5,12,15,879.0,126.0,5.25,35.0,993.0,915.74,657.93
2016,7,5,12,30,880.0,126.0,5.2,35.0,998.0,919.56,660.0
2016,7,5,12,45,879.5,125.5,5.2,35.5,995.5,918.38,657.83
2016,7,5,13,0,879.0,125.0,5.2,36.0,993.0,913.99,653.68
2016,7,5,13,15,877.0,124.5,5.2,36.0,982.5,904.92,647.98
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,892.48,640.16
2016,7,5,13,45,871.0,123.0,5.2,36.0,954.0,874.49,628.77
2016,7,5,14,0,867.0,122.0,5.2,36.0,936.0,853.26,615.3
2016,7,5,14,15,861.5,121.0,5.15,36.0,910.5,827.65,598.67
2016,7,5,14,30,856.0,120.0,5.1,36.0,885.0,799.1,580.09
2016,7,5,14,45,843.5,121.0,5.1,36.0,852.0,764.23,557.43
2016,7,5,15,0,831.0,122.0,5.1,36.0,819.0,727.21,533.19
2016,7,5,15,15,821.0,119.5,5.1,36.0,781.5,686.84,505.07
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,646.55,476.34
2016,7,5,15,45,798.0,114.0,5.1,36.0,701.0,599.72,442.44
2016,7,5,16,0,785.0,111.0,5.1,36.0,658.0,551.78,406.95
2016,7,5,16,15,767.5,107.5,5.1,35.5,610.5,500.21,368.72
2016,7,5,16,30,750.0,104.0,5.1,35.0,563.0,448.51,329.21
2016,7,5,16,45,727.0,100.5,5.1,35.0,512.5,394.71,286.38
2016,7,5,17,0,704.0,97.0,5.1,35.0,462.0,339.66,241.66
2016,7,5,17,15,673.5,92.0,5.0,34.5,410.0,284.3,196.48
2016,7,5,17,30,643.0,87.0,4.9,34.0,358.0,231.4,152.92
2016,7,5,17,45,599.0,81.0,4.8,33.5,305.5,177.94,110.24
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,129.1,73.81
2016,7,5,18,15,493.0,67.0,4.55,32.0,203.0,82.37,45.04
2016,7,5,18,30,431.0,59.0,4.4,31.0,153.0,45.32,32.27
2016,7,5,18,45,336.0,48.0,4.3,30.5,109.0,37.85,25.72
2016,7,5,19,0,241.0,37.0,4.2,30.0,65.0,28.74,17.43
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.5,14.5,1.02
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,12.28,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,21.76,7.98
2016,7,6,6,15,174.5,44.0,4.9,25.0,70.0,33.95,22.4
2016,7,6,6,30,270.0,61.0,5.0,25.0,108.0,46.35,33.66
2016,7,6,6,45,364.5,70.0,5.15,25.5,157.0,55.11,41.48
2016,7,6,7,0,459.0,79.0,5.3,26.0,206.0,94.59,55.8
2016,7,6,7,15,511.0,87.0,5.4,26.5,257.5,140.11,86.44
2016,7,6,7,30,563.0,95.0,5.5,27.0,309.0,190.06,124.99
2016,7,6,7,45,613.0,97.0,5.6,27.5,363.5,239.85,165.81
2016,7,6,8,0,663.0,99.0,5.7,28.0,418.0,294.62,211.43
2016,7,6,8,15,690.0,104.0,5.75,28.5,469.5,348.32,256.55
2016,7,6,8,30,717.0,109.0,5.8,29.0,521.0,403.77,302.12
2016,7,6,8,45,742.0,110.5,5.9,30.0,570.5,458.11,345.14
2016,7,6,9,0,767.0,112.0,6.0,31.0,620.0,511.37,386.09
2016,7,6,9,15,782.0,115.0,6.0,31.5,665.5,560.88,423.71
2016,7,6,9,30,797.0,118.0,6.0,32.0,711.0,609.69,459.76
2016,7,6,9,45,810.5,120.0,6.05,32.5,751.5,655.6,492.93
2016,7,6,10,0,824.0,122.0,6.1,33.0,792.0,697.29,522.41
2016,7,6,10,15,833.0,123.5,6.05,33.0,826.5,735.76,549.47
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,772.02,573.63
2016,7,6,10,45,849.0,126.5,6.0,33.5,889.0,804.28,593.82
2016,7,6,11,0,856.0,128.0,6.0,34.0,917.0,833.83,611.99
2016,7,6,11,15,860.5,129.0,5.95,34.0,938.0,857.93,627.44
2016,7,6,11,30,865.0,130.0,5.9,34.0,959.0,878.91,640.77
2016,7,6,11,45,869.0,130.0,5.9,34.5,972.5,895.34,649.96
2016,7,6,12,0,873.0,130.0,5.9,35.0,986.0,908.47,656.98
2016,7,6,12,15,874.0,130.0,5.85,35.0,991.5,915.58,661.2
2016,7,6,12,30,875.0,130.0,5.8,35.0,997.0,919.42,663.35
2016,7,6,12,45,874.5,130.0,5.8,35.5,994.5,918.71,661.48
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,914.82,657.62
2016,7,6,13,15,871.5,129.5,5.75,36.0,982.0,905.39,651.36
2016,7,6,13,30,869.0,129.0,5.7,36.0,972.0,892.62,642.99
2016,7,6,13,45,864.5,129.0,5.7,36.5,953.5,875.23,630.56
2016,7,6,14,0,860.0,129.0,5.7,37.0,935.0,854.63,616.12
2016,7,6,14,15,854.0,127.5,5.7,37.0,910.0,828.36,599.24
2016,7,6,14,30,848.0,126.0,5.7,37.0,885.0,799.19,580.4
2016,7,6,14,45,833.5,128.0,5.7,37.0,851.5,763.92,557.35
2016,7,6,15,0,819.0,130.0,5.7,37.0,818.0,726.66,532.64
2016,7,6,15,15,808.0,128.0,5.7,36.5,780.0,689.54,507.59
2016,7,6,15,30,797.0,126.0,5.7,36.0,742.0,646.93,478.17
2016,7,6,15,45,779.5,124.5,5.7,36.0,698.0,599.32,443.47
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,551.02,407.54
2016,7,6,16,15,743.0,119.5,5.7,35.5,606.5,499.71,369.37
2016,7,6,16,30,724.0,116.0,5.7,35.0,559.0,446.81,328.93
2016,7,6,16,45,695.0,113.0,5.75,35.0,507.5,391.91,285.37
2016,7,6,17,0,666.0,110.0,5.8,35.0,456.0,338.72,242.19
2016,7,6,17,15,633.0,104.5,5.7,34.0,404.0,284.13,198.21
2016,7,6,17,30,600.0,99.0,5.6,33.0,352.0,232.36,156.02
2016,7,6,17,45,549.5,93.0,5.55,32.5,299.5,180.08,114.52
2016,7,6,18,0,499.0,87.0,5.5,32.0,247.0,133.3,79.79
2016,7,6,18,15,434.0,77.5,5.3,31.5,197.5,86.82,50.38
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,51.04,37.03
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,41.55,28.76
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,31.76,19.83
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,16.05,1.54
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,11.0,4.9,24.5,11.0,10.01,0.0
2016,7,7,6,0,0.0,22.0,5.0,25.0,22.0,19.13,5.9
2016,7,7,6,15,31.0,42.5,5.1,25.5,48.0,35.48,23.56
2016,7,7,6,30,62.0,63.0,5.2,26.0,74.0,50.32,36.83
2016,7,7,6,45,99.0,83.5,5.35,26.5,107.5,66.58,51.01
2016,7,7,7,0,136.0,104.0,5.5,27.0,141.0,94.0,66.24
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,127.15,82.28
2016,7,7,7,30,576.0,92.0,5.6,28.0,311.0,189.81,123.8
2016,7,7,7,45,632.0,92.5,5.65,28.5,366.5,240.55,165.09
2016,7,7,8,0,688.0,93.0,5.7,29.0,422.0,296.9,211.76
2016,7,7,8,15,714.0,97.0,5.75,29.5,473.5,352.92,258.66
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,408.03,303.94
2016,7,7,8,45,766.5,101.5,5.85,31.0,575.5,461.4,346.13
2016,7,7,9,0,793.0,102.0,5.9,32.0,626.0,515.73,387.72
2016,7,7,9,15,807.5,104.5,5.9,32.5,671.0,565.74,425.58
2016,7,7,9,30,822.0,107.0,5.9,33.0,716.0,613.81,460.98
2016,7,7,9,45,834.5,108.0,5.9,33.5,757.0,658.62,493.13
2016,7,7,10,0,847.0,109.0,5.9,34.0,798.0,701.89,523.39
2016,7,7,10,15,855.5,111.0,5.85,34.0,832.0,741.36,550.45
2016,7,7,10,30,864.0,113.0,5.8,34.0,866.0,778.53,575.01
2016,7,7,10,45,870.0,114.0,5.8,34.5,894.0,810.28,594.64
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,839.2,612.21
2016,7,7,11,15,880.0,116.0,5.75,35.5,943.0,863.43,626.27
2016,7,7,11,30,884.0,117.0,5.7,36.0,964.0,884.46,638.13
2016,7,7,11,45,879.0,123.0,5.7,36.5,975.0,898.72,645.73
2016,7,7,12,0,874.0,129.0,5.7,37.0,986.0,909.31,650.97
2016,7,7,12,15,875.0,129.0,5.65,37.0,991.5,916.48,655.16
2016,7,7,12,30,876.0,129.0,5.6,37.0,997.0,920.36,657.3
2016,7,7,12,45,873.0,130.5,5.55,37.0,993.5,918.74,655.95
2016,7,7,13,0,870.0,132.0,5.5,37.0,990.0,913.94,652.64
2016,7,7,13,15,867.5,131.5,5.45,37.0,979.5,904.57,646.45
2016,7,7,13,30,865.0,131.0,5.4,37.0,969.0,891.88,638.2
2016,7,7,13,45,857.5,132.5,5.4,37.5,950.0,873.3,625.1
2016,7,7,14,0,850.0,134.0,5.4,38.0,931.0,851.66,610.09
2016,7,7,14,15,844.0,132.5,5.4,37.5,906.0,825.64,594.79
2016,7,7,14,30,838.0,131.0,5.4,37.0,881.0,796.76,577.48
2016,7,7,14,45,829.0,129.5,5.4,37.0,849.0,762.86,555.45
2016,7,7,15,0,820.0,128.0,5.4,37.0,817.0,726.62,531.65
2016,7,7,15,15,809.5,126.0,5.4,37.0,779.0,689.74,505.8
2016,7,7,15,30,799.0,124.0,5.4,37.0,741.0,647.38,475.74
2016,7,7,15,45,782.5,122.0,5.4,37.0,697.5,599.8,441.36
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,551.45,405.66
2016,7,7,16,15,747.5,116.5,5.45,36.5,606.5,500.19,367.88
2016,7,7,16,30,729.0,113.0,5.5,36.0,559.0,448.92,328.92
2016,7,7,16,45,703.0,109.5,5.55,35.5,508.5,392.87,285.33
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,339.85,242.83
2016,7,7,17,15,644.5,101.0,5.55,34.5,406.0,285.21,198.37
2016,7,7,17,30,612.0,96.0,5.5,34.0,354.0,233.31,155.76
2016,7,7,17,45,570.0,88.5,5.45,33.5,302.0,180.5,113.58
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,132.17,77.34
2016,7,7,18,15,464.0,72.5,5.25,32.0,200.0,86.34,48.84
2016,7,7,18,30,400.0,64.0,5.1,31.0,150.0,48.17,34.64
2016,7,7,18,45,311.5,51.0,5.0,30.5,106.5,38.99,26.64
2016,7,7,19,0,223.0,38.0,4.9,30.0,63.0,29.5,18.0
2016,7,7,19,15,111.5,19.0,4.75,29.5,31.5,14.89,0.8
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,11.82,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,20.98,6.49
2016,7,8,6,15,177.0,43.0,4.15,25.5,69.5,33.23,21.67
2016,7,8,6,30,276.0,60.0,4.3,26.0,108.0,45.67,32.91
2016,7,8,6,45,138.0,73.0,4.5,26.5,97.0,57.37,43.2
2016,7,8,7,0,0.0,86.0,4.7,27.0,86.0,73.67,54.48
2016,7,8,7,15,0.0,99.5,4.75,27.5,99.5,85.91,64.24
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,98.09,73.74
2016,7,8,7,45,72.0,157.0,4.85,28.5,191.5,152.97,114.52
2016,7,8,8,0,144.0,201.0,4.9,29.0,270.0,217.99,163.44
2016,7,8,8,15,145.5,226.5,4.9,29.5,303.5,250.64,188.73
2016,7,8,8,30,147.0,252.0,4.9,30.0,337.0,283.43,213.67
2016,7,8,8,45,459.0,182.0,4.95,30.5,479.0,385.24,289.84
2016,7,8,9,0,771.0,112.0,5.0,31.0,621.0,513.82,386.44
2016,7,8,9,15,786.0,115.0,5.0,31.5,666.5,563.63,423.63
2016,7,8,9,30,801.0,118.0,5.0,32.0,712.0,612.75,459.49
2016,7,8,9,45,818.0,117.5,5.0,32.5,753.5,656.76,490.89
2016,7,8,10,0,835.0,117.0,5.0,33.0,795.0,701.25,521.81
2016,7,8,10,15,844.0,119.0,4.95,33.5,829.5,740.7,547.69
2016,7,8,10,30,853.0,121.0,4.9,34.0,864.0,777.91,570.75
2016,7,8,10,45,862.0,120.5,4.9,34.5,893.0,810.42,590.59
2016,7,8,11,0,871.0,120.0,4.9,35.0,922.0,840.29,608.5
2016,7,8,11,15,875.5,121.0,4.85,35.0,943.0,864.87,623.79
2016,7,8,11,30,880.0,122.0,4.8,35.0,964.0,886.29,636.98
2016,7,8,11,45,882.0,123.0,4.8,35.5,977.0,902.21,645.54
2016,7,8,12,0,884.0,124.0,4.8,36.0,990.0,914.72,651.92
2016,7,8,12,15,885.0,124.0,4.8,36.0,996.0,922.03,656.4
2016,7,8,12,30,886.0,124.0,4.8,36.0,1002.0,926.0,658.83
2016,7,8,12,45,886.0,124.0,4.8,36.5,999.5,925.81,657.29
2016,7,8,13,0,886.0,124.0,4.8,37.0,997.0,922.36,653.78
2016,7,8,13,15,884.0,123.5,4.8,37.0,987.0,913.29,648.15
2016,7,8,13,30,882.0,123.0,4.8,37.0,977.0,900.82,640.43
2016,7,8,13,45,877.5,122.5,4.8,37.0,958.5,882.77,629.16
2016,7,8,14,0,873.0,122.0,4.8,37.0,940.0,861.47,615.83
2016,7,8,14,15,867.5,120.5,4.8,37.0,915.0,835.28,599.31
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,806.13,580.81
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,771.2,558.38
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,734.16,534.39
2016,7,8,15,15,824.5,121.0,4.8,37.0,786.0,693.7,506.63
2016,7,8,15,30,814.0,119.0,4.8,37.0,748.0,653.53,478.29
2016,7,8,15,45,797.0,118.0,4.8,37.0,704.0,605.93,444.15
2016,7,8,16,0,780.0,117.0,4.8,37.0,660.0,557.55,408.69
2016,7,8,16,15,762.0,113.5,4.8,36.5,612.5,505.84,370.77
2016,7,8,16,30,744.0,110.0,4.8,36.0,565.0,454.04,331.6
2016,7,8,16,45,716.5,107.5,4.8,35.5,513.5,397.49,287.82
2016,7,8,17,0,689.0,105.0,4.8,35.0,462.0,344.06,245.19
2016,7,8,17,15,656.5,99.5,4.7,34.5,409.5,288.24,199.97
2016,7,8,17,30,624.0,94.0,4.6,34.0,357.0,235.15,156.53
2016,7,8,17,45,577.0,88.0,4.5,33.5,304.0,181.98,114.3
2016,7,8,18,0,530.0,82.0,4.4,33.0,251.0,133.85,78.46
2016,7,8,18,15,466.0,73.0,4.15,32.0,201.0,87.39,49.45
2016,7,8,18,30,402.0,64.0,3.9,31.0,151.0,48.19,34.65
2016,7,8,18,45,307.5,51.5,3.7,30.5,107.0,39.37,26.95
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,30.28,18.61
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,15.29,0.71
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,9.55,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,18.29,4.4
2016,7,9,6,15,37.0,41.5,3.75,25.0,48.0,34.68,22.87
2016,7,9,6,30,74.0,62.0,3.9,25.0,75.0,49.58,36.34
2016,7,9,6,45,110.5,82.0,4.05,25.5,108.5,65.48,50.26
2016,7,9,7,0,147.0,102.0,4.2,26.0,142.0,93.18,65.46
2016,7,9,7,15,360.5,95.0,4.2,26.5,223.0,125.2,80.78
2016,7,9,7,30,574.0,88.0,4.2,27.0,304.0,185.81,120.96
2016,7,9,7,45,443.5,135.0,4.2,28.0,317.5,228.11,161.36
2016,7,9,8,0,313.0,182.0,4.2,29.0,331.0,255.07,187.71
2016,7,9,8,15,516.0,146.5,4.2,29.5,426.5,320.62,236.13
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,406.74,301.48
2016,7,9,8,45,524.0,193.0,4.2,30.5,507.5,425.8,318.37
2016,7,9,9,0,329.0,275.0,4.2,31.0,493.0,421.48,315.33
2016,7,9,9,15,564.0,197.5,4.15,31.5,602.5,511.99,383.12
2016,7,9,9,30,799.0,120.0,4.1,32.0,712.0,613.77,458.17
2016,7,9,9,45,507.5,254.0,4.1,32.5,638.0,577.64,427.85
2016,7,9,10,0,216.0,388.0,4.1,33.0,564.0,506.39,371.53
2016,7,9,10,15,222.5,406.0,4.05,33.5,594.0,537.42,392.5
2016,7,9,10,30,229.0,424.0,4.0,34.0,624.0,568.16,412.55
2016,7,9,10,45,138.5,414.5,4.0,34.5,537.0,495.65,359.09
2016,7,9,11,0,48.0,405.0,4.0,35.0,450.0,410.41,296.27
2016,7,9,11,15,453.0,269.5,3.95,35.0,702.5,652.88,475.61
2016,7,9,11,30,858.0,134.0,3.9,35.0,955.0,878.69,629.44
2016,7,9,11,45,850.5,142.0,3.85,35.5,965.5,892.0,634.66
2016,7,9,12,0,843.0,150.0,3.8,36.0,976.0,901.64,638.93
2016,7,9,12,15,843.5,150.0,3.75,36.0,981.0,908.14,642.59
2016,7,9,12,30,844.0,150.0,3.7,36.0,986.0,911.49,644.33
2016,7,9,12,45,839.5,152.5,3.65,36.5,982.0,909.39,641.36
2016,7,9,13,0,835.0,155.0,3.6,37.0,978.0,904.28,636.61
2016,7,9,13,15,832.0,154.5,3.55,37.0,967.5,894.86,630.56
2016,7,9,13,30,829.0,154.0,3.5,37.0,957.0,882.27,622.59
2016,7,9,13,45,819.0,156.5,3.5,37.0,937.5,871.66,616.26
2016,7,9,14,0,809.0,159.0,3.5,37.0,918.0,849.09,602.26
2016,7,9,14,15,802.5,157.0,3.45,36.5,892.5,822.48,586.67
2016,7,9,14,30,796.0,155.0,3.4,36.0,867.0,793.14,569.23
2016,7,9,14,45,791.5,150.5,3.35,36.0,836.5,760.45,548.3
2016,7,9,15,0,787.0,146.0,3.3,36.0,806.0,725.24,524.84
2016,7,9,15,15,775.5,143.0,3.2,36.0,768.0,684.19,496.56
2016,7,9,15,30,764.0,140.0,3.1,36.0,730.0,641.52,466.7
2016,7,9,15,45,743.0,139.5,3.05,36.0,686.0,593.95,432.95
2016,7,9,16,0,722.0,139.0,3.0,36.0,642.0,545.4,397.8
2016,7,9,16,15,702.0,135.0,3.0,35.5,595.0,494.44,361.03
2016,7,9,16,30,682.0,131.0,3.0,35.0,548.0,443.75,323.3
2016,7,9,16,45,650.0,128.0,3.0,35.0,497.0,389.53,281.37
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,337.43,240.12
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,283.76,197.47
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,233.24,156.96
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,180.2,115.67
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,134.45,82.04
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,90.41,54.27
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,54.64,39.99
2016,7,9,18,45,229.0,57.5,2.25,30.5,100.0,43.77,30.57
2016,7,9,19,0,140.0,42.0,2.2,30.0,58.0,33.34,21.04
2016,7,9,19,15,70.0,21.0,2.5,29.5,29.0,17.14,1.13
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,9.1,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,17.48,3.41
2016,7,10,6,15,44.0,42.5,2.75,24.5,50.0,34.52,22.75
2016,7,10,6,30,88.0,65.0,3.0,25.0,80.0,51.57,37.99
2016,7,10,6,45,148.0,81.5,3.3,25.5,117.5,63.26,48.36
2016,7,10,7,0,208.0,98.0,3.6,26.0,155.0,92.83,63.09
2016,7,10,7,15,193.0,123.0,3.7,26.5,185.0,126.41,88.87
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,158.88,115.37
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,193.94,143.34
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,229.92,171.89
2016,7,10,8,15,201.5,222.0,4.0,28.5,328.0,267.49,201.2
2016,7,10,8,30,210.0,247.0,4.0,29.0,367.0,305.86,230.59
2016,7,10,8,45,181.5,274.0,4.0,29.5,384.5,329.16,248.12
2016,7,10,9,0,153.0,301.0,4.0,30.0,402.0,349.29,262.59
2016,7,10,9,15,128.5,322.0,3.95,30.5,411.0,363.46,272.1
2016,7,10,9,30,104.0,343.0,3.9,31.0,420.0,371.2,276.54
2016,7,10,9,45,257.5,335.5,3.9,31.5,541.0,480.77,357.32
2016,7,10,10,0,411.0,328.0,3.9,32.0,662.0,598.96,441.91
2016,7,10,10,15,328.5,374.5,3.9,32.0,648.5,592.74,435.17
2016,7,10,10,30,246.0,421.0,3.9,32.0,635.0,584.3,427.04
2016,7,10,10,45,149.5,417.5,3.9,32.5,549.0,507.53,370.41
2016,7,10,11,0,53.0,414.0,3.9,33.0,463.0,423.06,307.64
2016,7,10,11,15,59.5,418.0,3.9,33.0,474.0,434.48,315.94
2016,7,10,11,30,66.0,422.0,3.9,33.0,485.0,445.87,323.92
2016,7,10,11,45,203.5,439.5,3.9,33.5,638.0,593.74,429.55
2016,7,10,12,0,341.0,457.0,3.9,34.0,791.0,743.48,531.8
2016,7,10,12,15,202.5,461.5,3.9,34.0,660.5,618.69,443.8
2016,7,10,12,30,64.0,466.0,3.9,34.0,530.0,489.82,351.82
2016,7,10,12,45,125.0,485.0,3.95,34.5,609.0,570.86,409.14
2016,7,10,13,0,186.0,504.0,4.0,35.0,688.0,642.97,458.48
2016,7,10,13,15,493.5,338.0,4.05,35.0,817.5,777.18,557.24
2016,7,10,13,30,801.0,172.0,4.1,35.0,947.0,884.41,632.92
2016,7,10,13,45,794.0,172.5,4.15,35.5,929.0,865.91,619.48
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,844.49,604.99
2016,7,10,14,15,780.5,171.5,4.2,36.0,886.5,818.86,588.79
2016,7,10,14,30,774.0,170.0,4.2,36.0,862.0,790.56,570.82
2016,7,10,14,45,758.5,171.0,4.2,36.0,829.0,755.13,547.47
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,717.96,522.19
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,678.98,496.38
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,636.86,467.83
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,588.66,433.33
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,540.86,398.4
2016,7,10,16,15,640.0,165.0,4.3,34.5,584.0,490.61,361.74
2016,7,10,16,30,618.0,160.0,4.3,34.0,537.0,440.96,324.49
2016,7,10,16,45,572.5,159.5,4.3,34.0,484.5,386.44,282.26
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,332.91,240.22
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,280.8,199.1
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,232.32,160.61
2016,7,10,17,45,383.0,133.0,3.75,32.5,278.0,183.24,123.37
2016,7,10,18,0,316.0,125.0,3.6,32.0,226.0,142.02,93.94
2016,7,10,18,15,252.0,108.0,3.4,31.0,178.5,101.55,67.49
2016,7,10,18,30,188.0,91.0,3.2,30.0,131.0,68.78,51.94
2016,7,10,18,45,113.0,67.5,3.0,29.5,89.5,53.06,38.36
2016,7,10,19,0,38.0,44.0,2.8,29.0,48.0,36.07,23.28
2016,7,10,19,15,19.0,22.0,2.9,28.5,24.0,18.78,1.35
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,9.1,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,17.39,2.64
2016,7,11,6,15,63.5,46.0,4.75,25.5,56.5,36.88,24.49
2016,7,11,6,30,118.0,72.0,4.9,26.0,92.0,56.09,41.58
2016,7,11,6,45,198.5,90.0,5.1,26.5,138.0,69.43,53.36
2016,7,11,7,0,279.0,108.0,5.3,27.0,184.0,105.1,70.36
2016,7,11,7,15,336.0,122.0,5.45,27.5,233.5,144.26,96.85
2016,7,11,7,30,393.0,136.0,5.6,28.0,283.0,189.87,131.11
2016,7,11,7,45,456.0,140.5,5.75,28.5,337.0,235.96,167.25
2016,7,11,8,0,519.0,145.0,5.9,29.0,391.0,288.63,209.5
2016,7,11,8,15,309.0,196.0,6.0,29.5,347.5,286.16,213.99
2016,7,11,8,30,99.0,247.0,6.1,30.0,304.0,257.64,194.92
2016,7,11,8,45,378.5,204.5,6.2,30.5,449.5,367.62,277.9
2016,7,11,9,0,658.0,162.0,6.3,31.0,595.0,500.48,378.26
2016,7,11,9,15,678.0,166.5,6.35,31.5,640.5,549.98,415.46
2016,7,11,9,30,698.0,171.0,6.4,32.0,686.0,599.53,451.99
2016,7,11,9,45,717.5,172.5,6.5,32.5,728.5,645.72,485.46
2016,7,11,10,0,737.0,174.0,6.6,33.0,771.0,691.28,517.79
2016,7,11,10,15,749.0,176.5,6.6,33.0,806.0,729.37,545.08
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,767.13,571.72
