Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,45,771.5,180.0,6.65,33.5,870.5,800.35,593.59
2016,7,11,11,0,782.0,181.0,6.7,34.0,900.0,831.28,613.09
2016,7,11,11,15,788.0,183.0,6.65,34.5,922.0,856.8,628.38
2016,7,11,11,30,794.0,185.0,6.6,35.0,944.0,879.48,641.67
2016,7,11,11,45,791.5,190.5,6.6,35.5,956.5,894.8,650.16
2016,7,11,12,0,789.0,196.0,6.6,36.0,969.0,906.82,656.48
2016,7,11,12,15,791.0,196.5,6.55,36.0,975.0,915.16,661.59
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,920.4,664.73
2016,7,11,12,45,791.0,197.5,6.45,36.0,978.5,918.93,663.5
2016,7,11,13,0,789.0,198.0,6.4,36.0,976.0,914.4,660.36
2016,7,11,13,15,786.5,197.5,6.3,36.0,966.0,905.42,654.13
2016,7,11,13,30,784.0,197.0,6.2,36.0,956.0,893.3,645.92
2016,7,11,13,45,777.5,196.5,6.15,36.5,938.0,874.58,632.29
2016,7,11,14,0,771.0,196.0,6.1,37.0,920.0,852.97,616.86
2016,7,11,14,15,764.0,194.0,6.05,37.0,894.5,826.83,599.75
2016,7,11,14,30,757.0,192.0,6.0,37.0,869.0,798.09,580.65
2016,7,11,14,45,755.5,184.5,5.95,37.0,839.0,766.21,558.99
2016,7,11,15,0,754.0,177.0,5.9,37.0,809.0,731.7,535.26
2016,7,11,15,15,741.0,173.5,5.85,36.5,770.5,691.63,508.19
2016,7,11,15,30,728.0,170.0,5.8,36.0,732.0,648.24,478.28
2016,7,11,15,45,708.5,167.5,5.8,36.0,688.0,600.59,443.8
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,552.62,408.39
2016,7,11,16,15,667.0,160.0,5.75,35.5,596.5,501.03,370.32
2016,7,11,16,30,645.0,155.0,5.7,35.0,549.0,449.99,331.65
2016,7,11,16,45,611.5,150.5,5.7,34.5,497.5,395.44,289.54
2016,7,11,17,0,578.0,146.0,5.7,34.0,446.0,343.27,248.31
2016,7,11,17,15,540.5,138.0,5.6,33.5,394.0,286.98,203.39
2016,7,11,17,30,503.0,130.0,5.5,33.0,342.0,236.67,162.83
2016,7,11,17,45,447.0,121.0,5.45,32.5,289.5,185.78,123.18
2016,7,11,18,0,391.0,112.0,5.4,32.0,237.0,141.01,90.22
2016,7,11,18,15,323.0,98.0,5.3,31.5,188.0,97.86,62.17
2016,7,11,18,30,255.0,84.0,5.2,31.0,139.0,64.32,48.04
2016,7,11,18,45,170.0,64.5,5.1,30.5,97.0,50.01,35.68
2016,7,11,19,0,85.0,45.0,5.0,30.0,55.0,36.08,23.14
2016,7,11,19,15,42.5,22.5,5.0,29.5,27.5,18.75,0.76
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,12.0,4.9,23.5,13.0,10.91,0.0
2016,7,12,6,0,47.0,24.0,5.0,24.0,26.0,19.91,2.99
2016,7,12,6,15,140.5,43.0,5.15,24.5,63.5,34.08,22.24
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,47.23,34.28
2016,7,12,6,45,330.5,72.5,5.45,25.5,149.5,56.0,42.18
2016,7,12,7,0,427.0,83.0,5.6,26.0,198.0,94.87,57.34
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,127.51,87.37
2016,7,12,7,30,77.0,146.0,5.6,27.0,175.0,138.43,103.34
2016,7,12,7,45,147.5,170.0,5.7,28.0,236.0,182.55,135.77
2016,7,12,8,0,218.0,194.0,5.8,29.0,297.0,235.33,175.45
2016,7,12,8,15,460.5,155.0,5.85,29.5,406.0,308.26,228.75
2016,7,12,8,30,703.0,116.0,5.9,30.0,515.0,405.29,302.52
2016,7,12,8,45,729.5,117.5,5.95,30.5,565.0,458.41,344.96
2016,7,12,9,0,756.0,119.0,6.0,31.0,615.0,513.76,388.02
2016,7,12,9,15,516.0,226.0,6.0,31.5,576.0,508.61,383.17
2016,7,12,9,30,276.0,333.0,6.0,32.0,537.0,477.06,356.89
2016,7,12,9,45,546.5,230.0,6.0,32.5,662.5,583.15,437.52
2016,7,12,10,0,817.0,127.0,6.0,33.0,788.0,703.12,526.53
2016,7,12,10,15,826.0,129.0,5.95,33.5,822.5,738.9,550.32
2016,7,12,10,30,835.0,131.0,5.9,34.0,857.0,775.74,573.58
2016,7,12,10,45,844.0,131.0,5.9,34.5,886.0,808.4,593.88
2016,7,12,11,0,853.0,131.0,5.9,35.0,915.0,838.46,612.25
2016,7,12,11,15,857.5,132.0,5.85,35.0,936.0,862.82,627.74
2016,7,12,11,30,862.0,133.0,5.8,35.0,957.0,884.06,641.13
2016,7,12,11,45,873.0,127.5,5.8,35.5,972.5,902.06,651.27
2016,7,12,12,0,884.0,122.0,5.8,36.0,988.0,916.93,659.36
2016,7,12,12,15,885.0,122.5,5.75,36.0,993.5,924.87,664.05
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,929.45,666.65
2016,7,12,12,45,887.5,121.5,5.7,36.5,997.5,929.4,665.18
2016,7,12,13,0,889.0,120.0,5.7,37.0,996.0,926.02,661.67
2016,7,12,13,15,887.0,119.5,5.65,37.0,985.5,916.97,655.68
2016,7,12,13,30,885.0,119.0,5.6,37.0,975.0,904.48,647.56
2016,7,12,13,45,881.0,118.0,5.6,37.0,957.0,886.37,636.09
2016,7,12,14,0,877.0,117.0,5.6,37.0,939.0,864.97,622.51
2016,7,12,14,15,871.5,115.5,5.55,37.0,913.5,838.66,605.44
2016,7,12,14,30,866.0,114.0,5.5,37.0,888.0,809.35,586.38
2016,7,12,14,45,857.0,113.0,5.5,37.0,855.5,774.96,564.06
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,738.13,539.97
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,697.1,512.1
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,654.17,481.62
2016,7,12,15,45,808.5,108.0,5.5,37.0,702.0,606.49,447.08
2016,7,12,16,0,790.0,108.0,5.5,37.0,657.0,558.85,411.78
2016,7,12,16,15,772.0,105.0,5.5,36.5,609.5,506.99,373.45
2016,7,12,16,30,754.0,102.0,5.5,36.0,562.0,455.01,333.85
2016,7,12,16,45,724.0,100.5,5.55,35.5,510.0,399.6,290.66
2016,7,12,17,0,694.0,99.0,5.6,35.0,458.0,343.75,246.03
2016,7,12,17,15,662.0,94.0,5.55,34.5,405.5,288.05,200.62
2016,7,12,17,30,630.0,89.0,5.5,34.0,353.0,235.01,156.9
2016,7,12,17,45,583.5,83.0,5.5,33.5,300.5,181.32,113.92
2016,7,12,18,0,537.0,77.0,5.5,33.0,248.0,132.59,77.21
2016,7,12,18,15,473.5,68.5,5.4,32.5,198.0,85.83,47.47
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,46.68,33.23
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.5,37.14,24.96
2016,7,12,19,0,221.0,37.0,5.2,31.0,61.0,28.77,17.19
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.5,14.52,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.5,4.05,24.5,13.5,10.46,0.0
2016,7,13,6,0,79.0,23.0,4.2,25.0,27.0,18.65,1.44
2016,7,13,6,15,185.5,39.0,4.35,25.5,64.5,30.24,18.96
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,42.03,29.75
2016,7,13,6,45,390.5,62.5,4.65,26.5,151.5,48.88,35.96
2016,7,13,7,0,489.0,70.0,4.8,27.0,201.0,89.89,50.97
2016,7,13,7,15,542.0,77.5,4.9,27.5,253.0,135.58,81.15
2016,7,13,7,30,595.0,85.0,5.0,28.0,305.0,187.31,120.98
2016,7,13,7,45,647.5,85.5,5.15,29.0,360.5,238.46,162.56
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,297.16,210.78
2016,7,13,8,15,725.5,90.0,5.4,30.5,468.0,351.45,256.31
2016,7,13,8,30,751.0,94.0,5.5,31.0,520.0,407.28,302.07
2016,7,13,8,45,776.0,95.0,5.6,31.5,570.5,461.29,345.36
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,516.12,388.08
2016,7,13,9,15,815.0,98.5,5.7,32.5,666.5,566.11,425.9
2016,7,13,9,30,829.0,101.0,5.7,33.0,712.0,615.12,461.92
2016,7,13,9,45,841.5,102.0,5.75,33.5,753.0,660.6,494.61
2016,7,13,10,0,854.0,103.0,5.8,34.0,794.0,704.53,525.41
2016,7,13,10,15,862.5,105.0,5.85,34.5,828.5,744.64,551.71
2016,7,13,10,30,871.0,107.0,5.9,35.0,863.0,782.43,575.8
2016,7,13,10,45,877.0,108.0,5.95,35.5,891.5,814.76,595.93
2016,7,13,11,0,883.0,109.0,6.0,36.0,920.0,844.23,614.01
2016,7,13,11,15,887.5,110.0,6.0,36.0,941.0,869.41,630.21
2016,7,13,11,30,892.0,111.0,6.0,36.0,962.0,891.37,644.28
2016,7,13,11,45,873.5,126.5,6.0,36.5,970.0,902.67,649.92
2016,7,13,12,0,855.0,142.0,6.0,37.0,978.0,909.65,652.79
2016,7,13,12,15,856.0,142.0,6.0,37.0,983.5,916.89,657.34
2016,7,13,12,30,857.0,142.0,6.0,37.0,989.0,920.9,659.85
2016,7,13,12,45,855.5,143.0,6.05,37.5,986.5,920.34,658.32
2016,7,13,13,0,854.0,144.0,6.1,38.0,984.0,916.65,654.85
2016,7,13,13,15,851.5,143.0,6.1,38.0,974.0,907.08,648.77
2016,7,13,13,30,849.0,142.0,6.1,38.0,964.0,894.23,640.64
2016,7,13,13,45,844.0,142.0,6.1,38.0,946.0,876.8,629.55
2016,7,13,14,0,839.0,142.0,6.1,38.0,928.0,856.24,616.44
2016,7,13,14,15,833.0,140.5,6.05,37.5,903.0,830.49,600.95
2016,7,13,14,30,827.0,139.0,6.0,37.0,878.0,801.88,583.48
2016,7,13,14,45,807.5,143.5,6.0,37.0,843.5,770.84,563.24
2016,7,13,15,0,788.0,148.0,6.0,37.0,809.0,732.38,537.14
2016,7,13,15,15,777.0,145.5,5.95,37.0,771.5,691.99,508.74
2016,7,13,15,30,766.0,143.0,5.9,37.0,734.0,649.92,478.69
2016,7,13,15,45,746.5,142.0,5.9,37.0,690.0,602.54,444.37
2016,7,13,16,0,727.0,141.0,5.9,37.0,646.0,554.14,408.64
2016,7,13,16,15,707.5,136.5,5.85,36.5,598.5,502.53,370.53
2016,7,13,16,30,688.0,132.0,5.8,36.0,551.0,451.12,331.5
2016,7,13,16,45,655.5,129.0,5.75,35.5,500.0,396.11,288.85
2016,7,13,17,0,623.0,126.0,5.7,35.0,449.0,343.26,246.86
2016,7,13,17,15,588.0,119.5,5.6,34.5,396.5,289.02,203.18
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,237.93,161.67
2016,7,13,17,45,500.5,105.5,5.4,33.5,292.0,184.01,119.28
2016,7,13,18,0,448.0,98.0,5.3,33.0,240.0,137.84,84.97
2016,7,13,18,15,380.0,86.5,5.0,32.5,190.5,93.3,56.3
2016,7,13,18,30,312.0,75.0,4.7,32.0,141.0,56.77,41.57
2016,7,13,18,45,221.5,58.5,4.45,31.5,98.5,44.59,31.06
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,33.28,20.72
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,17.1,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,63.5,10.5,3.6,24.5,14.5,9.55,0.0
2016,7,14,6,0,127.0,21.0,3.8,25.0,29.0,16.54,0.0
2016,7,14,6,15,247.0,34.5,3.95,25.5,68.0,26.85,16.15
2016,7,14,6,30,367.0,48.0,4.1,26.0,107.0,38.15,26.47
2016,7,14,6,45,447.5,56.5,4.25,26.5,156.0,45.39,32.99
2016,7,14,7,0,528.0,65.0,4.4,27.0,205.0,88.28,48.35
2016,7,14,7,15,579.5,71.5,4.5,27.5,258.0,135.3,79.31
2016,7,14,7,30,631.0,78.0,4.6,28.0,311.0,188.13,120.13
2016,7,14,7,45,665.5,83.5,4.75,28.5,364.5,241.35,164.44
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,297.76,211.9
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,354.88,259.55
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,411.28,305.6
2016,7,14,8,45,771.0,101.5,4.95,30.5,572.5,465.47,348.87
2016,7,14,9,0,789.0,106.0,5.0,31.0,622.0,519.8,390.95
2016,7,14,9,15,803.5,108.5,4.95,31.5,667.5,570.09,428.64
2016,7,14,9,30,818.0,111.0,4.9,32.0,713.0,619.59,464.59
2016,7,14,9,45,827.5,114.5,4.85,32.5,753.5,663.53,495.55
2016,7,14,10,0,837.0,118.0,4.8,33.0,794.0,707.17,525.41
2016,7,14,10,15,845.5,120.0,4.75,33.5,828.5,746.7,551.05
2016,7,14,10,30,854.0,122.0,4.7,34.0,863.0,783.95,573.98
2016,7,14,10,45,858.5,124.5,4.7,34.5,891.0,815.96,593.35
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,845.06,610.72
2016,7,14,11,15,867.0,128.0,4.7,35.0,940.0,869.34,626.04
2016,7,14,11,30,871.0,129.0,4.7,35.0,961.0,890.44,639.29
2016,7,14,11,45,873.5,130.0,4.7,35.5,974.0,906.94,648.23
2016,7,14,12,0,876.0,131.0,4.7,36.0,987.0,920.06,655.01
2016,7,14,12,15,876.5,131.5,4.7,36.0,992.5,927.53,659.57
2016,7,14,12,30,877.0,132.0,4.7,36.0,998.0,931.65,662.1
2016,7,14,12,45,874.0,133.0,4.75,36.5,995.0,929.75,659.69
2016,7,14,13,0,871.0,134.0,4.8,37.0,992.0,924.62,655.28
2016,7,14,13,15,868.5,133.5,4.85,37.0,981.5,915.32,649.83
2016,7,14,13,30,866.0,133.0,4.9,37.0,971.0,902.67,642.31
2016,7,14,13,45,859.5,133.5,4.95,37.0,952.0,884.07,630.97
2016,7,14,14,0,853.0,134.0,5.0,37.0,933.0,862.34,617.61
2016,7,14,14,15,847.0,132.5,5.05,36.5,908.0,836.21,602.62
2016,7,14,14,30,841.0,131.0,5.1,36.0,883.0,807.19,585.56
2016,7,14,14,45,831.0,130.5,5.15,36.0,850.5,773.22,563.79
2016,7,14,15,0,821.0,130.0,5.2,36.0,818.0,736.94,540.28
2016,7,14,15,15,810.5,127.5,5.25,36.0,780.0,699.72,514.65
2016,7,14,15,30,800.0,125.0,5.3,36.0,742.0,656.65,484.31
2016,7,14,15,45,784.5,123.0,5.35,36.0,698.5,609.37,450.31
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,561.21,414.85
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,509.47,376.53
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,457.7,337.07
2016,7,14,16,45,704.5,111.0,5.25,34.5,508.5,401.04,292.92
2016,7,14,17,0,677.0,108.0,5.2,34.0,457.0,347.42,249.91
2016,7,14,17,15,644.0,102.5,5.05,33.5,404.5,291.7,204.54
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,238.78,161.0
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,185.23,118.05
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,137.19,81.83
2016,7,14,18,15,443.5,75.5,4.45,32.5,196.0,89.28,50.94
2016,7,14,18,30,377.0,66.0,4.2,32.0,146.0,50.63,36.48
2016,7,14,18,45,276.0,52.5,4.0,31.5,102.0,40.14,27.39
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,30.29,18.31
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,15.32,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,9.55,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,17.58,0.0
2016,7,15,6,15,111.0,42.5,3.85,25.0,58.5,33.59,21.58
2016,7,15,6,30,196.0,64.0,3.9,25.0,95.0,49.7,36.29
2016,7,15,6,45,290.0,76.5,4.0,25.5,143.0,58.67,44.4
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,96.67,60.24
2016,7,15,7,15,442.5,99.5,4.15,26.5,243.0,139.67,88.94
2016,7,15,7,30,501.0,110.0,4.2,27.0,295.0,189.37,126.72
2016,7,15,7,45,527.0,117.0,4.3,28.0,339.0,234.45,163.73
2016,7,15,8,0,553.0,124.0,4.4,29.0,383.0,284.11,204.62
2016,7,15,8,15,576.0,134.5,4.4,29.5,433.0,335.73,246.92
2016,7,15,8,30,599.0,145.0,4.4,30.0,483.0,388.96,289.52
2016,7,15,8,45,649.0,146.5,4.45,30.5,544.0,448.17,335.46
2016,7,15,9,0,699.0,148.0,4.5,31.0,605.0,511.07,383.09
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.5,561.13,420.1
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,610.94,455.9
2016,7,15,9,45,743.5,162.5,4.35,33.0,735.5,656.28,486.47
2016,7,15,10,0,752.0,169.0,4.3,34.0,775.0,698.7,514.08
2016,7,15,10,15,762.0,171.5,4.15,34.0,809.5,737.52,540.4
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,774.42,564.88
2016,7,15,10,45,773.5,180.5,3.85,34.5,870.5,805.97,583.61
2016,7,15,11,0,775.0,187.0,3.7,35.0,897.0,834.71,599.88
2016,7,15,11,15,780.0,188.5,3.55,35.5,917.5,858.97,613.0
2016,7,15,11,30,785.0,190.0,3.4,36.0,938.0,880.36,624.11
2016,7,15,11,45,782.5,194.5,3.3,36.5,950.0,894.79,630.94
2016,7,15,12,0,780.0,199.0,3.2,37.0,962.0,905.94,635.72
2016,7,15,12,15,781.0,199.5,3.2,37.0,967.5,913.46,640.2
2016,7,15,12,30,782.0,200.0,3.2,37.0,973.0,917.88,642.84
2016,7,15,12,45,777.5,202.5,3.2,37.5,969.0,915.98,640.27
2016,7,15,13,0,773.0,205.0,3.2,38.0,965.0,911.06,635.94
2016,7,15,13,15,770.0,204.0,3.3,38.0,955.0,901.31,630.63
2016,7,15,13,30,767.0,203.0,3.4,38.0,945.0,888.5,623.44
2016,7,15,13,45,760.0,203.0,3.5,38.0,926.5,870.03,612.67
2016,7,15,14,0,753.0,203.0,3.6,38.0,908.0,848.74,600.08
2016,7,15,14,15,745.5,200.5,3.7,38.0,883.0,826.47,586.84
2016,7,15,14,30,738.0,198.0,3.8,38.0,858.0,796.72,568.09
2016,7,15,14,45,727.5,195.5,3.95,38.0,826.0,762.29,546.08
2016,7,15,15,0,717.0,193.0,4.1,38.0,794.0,725.9,522.34
2016,7,15,15,15,703.5,189.5,4.1,37.5,756.0,684.73,495.48
2016,7,15,15,30,690.0,186.0,4.1,37.0,718.0,642.27,467.13
2016,7,15,15,45,673.5,181.0,4.2,37.0,675.0,595.55,434.43
2016,7,15,16,0,657.0,176.0,4.3,37.0,632.0,548.33,400.61
2016,7,15,16,15,634.0,170.5,4.3,36.5,584.5,497.03,363.66
2016,7,15,16,30,611.0,165.0,4.3,36.0,537.0,446.45,326.19
2016,7,15,16,45,581.0,158.5,4.3,36.0,486.5,393.05,285.13
2016,7,15,17,0,551.0,152.0,4.3,36.0,436.0,339.06,242.86
2016,7,15,17,15,512.5,143.5,4.15,35.5,384.0,285.74,201.01
2016,7,15,17,30,474.0,135.0,4.0,35.0,332.0,236.04,161.68
2016,7,15,17,45,419.5,124.5,3.85,34.5,280.5,185.49,122.84
2016,7,15,18,0,365.0,114.0,3.7,34.0,229.0,141.0,90.31
2016,7,15,18,15,297.5,99.0,3.4,33.0,180.5,99.32,63.4
2016,7,15,18,30,230.0,84.0,3.1,32.0,132.0,65.0,48.33
2016,7,15,18,45,148.0,63.0,2.8,31.5,90.5,48.85,34.5
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,33.88,21.08
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,17.54,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.67,0.0
2016,7,16,6,15,0.0,28.0,2.95,24.5,28.0,24.56,14.25
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,38.88,27.17
2016,7,16,6,45,4.0,67.5,3.15,25.5,68.5,57.26,43.2
2016,7,16,7,0,8.0,90.0,3.3,26.0,92.0,77.04,57.12
2016,7,16,7,15,16.0,111.0,3.3,26.5,116.5,97.0,72.76
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,117.42,88.55
2016,7,16,7,45,195.0,149.5,3.35,27.5,240.0,178.3,130.83
2016,7,16,8,0,366.0,167.0,3.4,28.0,339.0,259.86,190.92
2016,7,16,8,15,370.5,190.0,3.4,28.5,381.5,304.56,226.77
2016,7,16,8,30,375.0,213.0,3.4,29.0,424.0,349.35,261.85
2016,7,16,8,45,462.5,205.0,3.45,30.0,490.0,409.58,306.83
2016,7,16,9,0,550.0,197.0,3.5,31.0,556.0,474.85,354.88
2016,7,16,9,15,521.0,226.5,3.45,31.5,586.5,513.94,382.86
2016,7,16,9,30,492.0,256.0,3.4,32.0,617.0,548.97,406.98
2016,7,16,9,45,654.0,193.0,3.4,32.5,702.0,625.86,462.88
2016,7,16,10,0,816.0,130.0,3.4,33.0,787.0,708.37,521.58
2016,7,16,10,15,678.0,224.5,3.35,33.5,787.0,727.13,529.55
2016,7,16,10,30,540.0,319.0,3.3,34.0,787.0,729.23,526.12
2016,7,16,10,45,696.0,227.0,3.3,34.5,851.5,791.05,569.94
2016,7,16,11,0,852.0,135.0,3.3,35.0,916.0,845.18,604.91
2016,7,16,11,15,690.5,258.5,3.3,35.5,901.0,852.87,606.15
2016,7,16,11,30,529.0,382.0,3.3,36.0,886.0,838.56,590.49
2016,7,16,11,45,687.0,268.5,3.3,36.5,933.0,885.12,623.85
2016,7,16,12,0,845.0,155.0,3.3,37.0,980.0,915.53,642.5
2016,7,16,12,15,846.0,155.5,3.35,37.0,986.0,923.2,647.24
2016,7,16,12,30,847.0,156.0,3.4,37.0,992.0,927.67,650.22
2016,7,16,12,45,845.5,156.0,3.5,37.0,989.5,926.3,649.91
2016,7,16,13,0,844.0,156.0,3.6,37.0,987.0,921.81,647.75
2016,7,16,13,15,841.5,155.5,3.65,37.0,976.5,912.8,642.52
2016,7,16,13,30,839.0,155.0,3.7,37.0,966.0,900.54,635.33
2016,7,16,13,45,834.0,154.5,3.8,37.5,947.5,882.84,623.65
2016,7,16,14,0,829.0,154.0,3.9,38.0,929.0,870.16,615.29
2016,7,16,14,15,822.0,152.5,4.0,38.0,904.0,843.04,598.84
2016,7,16,14,30,815.0,151.0,4.1,38.0,879.0,813.13,580.54
2016,7,16,14,45,811.5,145.5,4.2,38.0,848.0,779.55,559.68
2016,7,16,15,0,808.0,140.0,4.3,38.0,817.0,743.29,536.65
2016,7,16,15,15,796.5,137.5,4.35,37.5,778.5,701.71,509.58
2016,7,16,15,30,785.0,135.0,4.4,37.0,740.0,658.42,480.65
2016,7,16,15,45,768.5,132.5,4.45,37.0,696.0,610.56,446.79
2016,7,16,16,0,752.0,130.0,4.5,37.0,652.0,561.95,411.57
2016,7,16,16,15,732.5,126.0,4.55,36.5,603.5,508.83,373.07
2016,7,16,16,30,713.0,122.0,4.6,36.0,555.0,456.51,333.91
2016,7,16,16,45,685.5,118.0,4.65,35.5,504.0,401.24,291.45
2016,7,16,17,0,658.0,114.0,4.7,35.0,453.0,347.55,249.01
2016,7,16,17,15,623.5,108.0,4.65,34.5,400.0,291.79,204.18
2016,7,16,17,30,589.0,102.0,4.6,34.0,347.0,239.06,161.28
2016,7,16,17,45,540.5,94.5,4.55,34.0,294.0,185.67,118.71
2016,7,16,18,0,492.0,87.0,4.5,34.0,241.0,137.62,82.52
2016,7,16,18,15,425.5,77.0,4.25,33.0,191.5,90.0,51.82
2016,7,16,18,30,359.0,67.0,4.0,32.0,142.0,51.86,37.48
2016,7,16,18,45,266.0,52.5,3.75,31.5,99.0,40.15,27.37
2016,7,16,19,0,173.0,38.0,3.5,31.0,56.0,29.53,17.61
2016,7,16,19,15,86.5,19.0,3.4,30.5,28.0,14.94,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,9.1,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,16.3,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,29.52,18.17
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,42.86,30.5
2016,7,17,6,45,353.0,67.0,3.15,25.5,145.5,51.97,38.7
2016,7,17,7,0,444.0,78.0,3.3,26.0,194.0,92.26,54.61
2016,7,17,7,15,499.5,86.5,3.3,26.5,246.0,138.42,85.47
2016,7,17,7,30,555.0,95.0,3.3,27.0,298.0,189.2,124.33
2016,7,17,7,45,603.5,99.5,3.3,28.0,353.0,240.84,166.01
2016,7,17,8,0,652.0,104.0,3.3,29.0,408.0,297.43,212.04
2016,7,17,8,15,680.5,109.0,3.3,29.5,460.0,351.73,256.74
2016,7,17,8,30,709.0,114.0,3.3,30.0,512.0,408.02,301.9
2016,7,17,8,45,733.5,117.0,3.35,30.5,562.5,462.22,344.4
2016,7,17,9,0,758.0,120.0,3.4,31.0,613.0,518.39,387.05
2016,7,17,9,15,774.0,123.0,3.4,31.5,659.0,568.79,424.21
2016,7,17,9,30,790.0,126.0,3.4,32.0,705.0,618.61,459.85
2016,7,17,9,45,803.0,128.5,3.45,32.5,746.0,665.11,492.32
2016,7,17,10,0,816.0,131.0,3.5,33.0,787.0,710.23,523.01
2016,7,17,10,15,825.0,133.0,3.5,33.5,822.0,750.25,549.2
2016,7,17,10,30,834.0,135.0,3.5,34.0,857.0,783.04,569.0
2016,7,17,10,45,841.0,136.5,3.55,34.5,885.5,815.69,588.76
2016,7,17,11,0,848.0,138.0,3.6,35.0,914.0,845.63,606.57
2016,7,17,11,15,852.5,139.0,3.65,35.0,935.0,870.11,622.01
2016,7,17,11,30,857.0,140.0,3.7,35.0,956.0,891.48,635.47
2016,7,17,11,45,869.0,134.0,3.75,35.5,971.5,910.12,645.89
2016,7,17,12,0,881.0,128.0,3.8,36.0,987.0,925.66,654.36
2016,7,17,12,15,881.5,128.0,3.85,36.0,992.5,932.84,658.9
2016,7,17,12,30,882.0,128.0,3.9,36.0,998.0,936.64,661.45
2016,7,17,12,45,881.5,127.5,4.0,36.5,995.5,935.74,660.01
2016,7,17,13,0,881.0,127.0,4.1,37.0,993.0,931.54,656.57
2016,7,17,13,15,878.0,126.5,4.1,37.0,982.0,921.67,650.49
2016,7,17,13,30,875.0,126.0,4.1,37.0,971.0,908.42,642.36
2016,7,17,13,45,870.5,125.5,4.2,37.0,953.0,890.47,631.74
2016,7,17,14,0,866.0,125.0,4.3,37.0,935.0,869.27,619.03
2016,7,17,14,15,860.0,123.5,4.3,37.0,909.5,842.75,602.41
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,813.28,583.85
2016,7,17,14,45,844.5,121.0,4.35,37.0,851.5,778.75,562.02
2016,7,17,15,0,835.0,120.0,4.4,37.0,819.0,741.83,538.43
2016,7,17,15,15,824.5,118.0,4.4,36.5,780.5,701.1,512.25
2016,7,17,15,30,814.0,116.0,4.4,36.0,742.0,658.5,483.44
2016,7,17,15,45,799.5,113.5,4.4,36.0,698.5,612.98,450.83
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,564.12,415.14
2016,7,17,16,15,767.0,108.0,4.4,35.5,607.0,512.2,377.14
2016,7,17,16,30,749.0,105.0,4.4,35.0,559.0,460.17,337.84
2016,7,17,16,45,723.0,101.5,4.4,35.0,507.5,404.47,294.07
2016,7,17,17,0,697.0,98.0,4.4,35.0,456.0,348.04,248.73
2016,7,17,17,15,665.0,93.0,4.3,34.5,403.5,291.81,203.2
2016,7,17,17,30,633.0,88.0,4.2,34.0,351.0,238.25,159.25
2016,7,17,17,45,586.0,82.0,4.15,34.0,298.0,183.88,115.54
2016,7,17,18,0,539.0,76.0,4.1,34.0,245.0,134.56,78.16
2016,7,17,18,15,475.0,67.5,3.85,33.0,194.5,87.22,47.91
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,47.59,33.94
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,36.07,24.01
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,27.26,15.76
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,13.77,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.5,9.5,1.75,24.5,11.0,8.64,0.0
2016,7,18,6,0,63.0,19.0,2.0,25.0,22.0,15.52,0.0
2016,7,18,6,15,168.0,35.5,2.15,25.5,58.0,27.59,16.45
2016,7,18,6,30,273.0,52.0,2.3,26.0,94.0,39.83,27.8
2016,7,18,6,45,361.0,62.0,2.5,26.5,141.5,48.3,35.41
2016,7,18,7,0,449.0,72.0,2.7,27.0,189.0,89.33,51.82
2016,7,18,7,15,504.0,80.5,2.75,27.5,240.5,133.92,81.29
2016,7,18,7,30,559.0,89.0,2.8,28.0,292.0,184.92,120.23
2016,7,18,7,45,610.0,91.5,2.85,28.5,346.5,235.66,161.35
2016,7,18,8,0,661.0,94.0,2.9,29.0,401.0,291.58,207.24
2016,7,18,8,15,689.0,98.5,2.9,29.5,453.0,345.72,251.89
2016,7,18,8,30,717.0,103.0,2.9,30.0,505.0,403.54,298.2
2016,7,18,8,45,461.0,198.0,2.95,30.5,465.5,403.67,301.22
2016,7,18,9,0,205.0,293.0,3.0,31.0,426.0,371.77,277.44
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,482.38,360.14
2016,7,18,9,30,795.0,114.0,2.9,32.0,696.0,611.14,453.98
2016,7,18,9,45,804.5,118.0,2.9,32.5,736.0,656.98,485.17
2016,7,18,10,0,814.0,122.0,2.9,33.0,776.0,697.96,512.73
2016,7,18,10,15,436.0,255.0,2.9,33.0,607.5,574.52,421.46
2016,7,18,10,30,58.0,388.0,2.9,33.0,439.0,399.74,290.55
2016,7,18,10,45,450.5,259.5,2.9,33.5,670.5,622.34,455.31
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,836.28,600.65
2016,7,18,11,15,847.5,132.5,2.9,34.0,923.0,861.16,614.61
2016,7,18,11,30,852.0,134.0,2.9,34.0,944.0,882.94,627.97
2016,7,18,11,45,850.0,138.0,2.9,34.5,956.5,897.93,635.71
2016,7,18,12,0,848.0,142.0,2.9,35.0,969.0,909.47,641.32
2016,7,18,12,15,849.5,142.0,2.9,35.0,975.0,917.29,645.99
2016,7,18,12,30,851.0,142.0,2.9,35.0,981.0,921.88,648.74
2016,7,18,12,45,849.5,142.5,2.95,35.5,978.5,920.97,647.14
2016,7,18,13,0,848.0,143.0,3.0,36.0,976.0,916.89,643.67
2016,7,18,13,15,845.5,142.0,3.05,36.0,966.0,907.34,638.19
2016,7,18,13,30,843.0,141.0,3.1,36.0,956.0,894.53,630.73
2016,7,18,13,45,839.0,140.0,3.15,36.0,938.0,877.13,620.4
2016,7,18,14,0,835.0,139.0,3.2,36.0,920.0,856.56,608.07
2016,7,18,14,15,829.0,137.5,3.25,35.5,895.0,830.79,593.59
2016,7,18,14,30,823.0,136.0,3.3,35.0,870.0,802.17,577.13
2016,7,18,14,45,808.0,138.0,3.35,35.0,836.5,772.25,558.49
2016,7,18,15,0,793.0,140.0,3.4,35.0,803.0,734.6,534.33
2016,7,18,15,15,782.0,137.5,3.45,35.0,765.5,693.85,506.76
2016,7,18,15,30,771.0,135.0,3.5,35.0,728.0,651.39,477.43
2016,7,18,15,45,692.0,164.5,3.55,35.0,673.5,594.99,436.74
2016,7,18,16,0,613.0,194.0,3.6,35.0,619.0,542.22,398.09
2016,7,18,16,15,644.0,165.0,3.65,34.5,582.0,500.12,368.21
2016,7,18,16,30,675.0,136.0,3.7,34.0,545.0,453.21,333.37
2016,7,18,16,45,597.0,143.5,3.8,34.0,481.0,388.75,284.12
2016,7,18,17,0,519.0,151.0,3.9,34.0,417.0,328.54,237.6
2016,7,18,17,15,422.0,150.5,3.9,33.5,351.0,265.57,189.76
2016,7,18,17,30,325.0,150.0,3.9,33.0,285.0,211.99,149.58
2016,7,18,17,45,301.0,131.0,3.95,32.5,241.5,169.36,116.15
2016,7,18,18,0,277.0,112.0,4.0,32.0,198.0,129.49,85.74
2016,7,18,18,15,239.0,93.0,3.9,31.5,157.0,91.53,59.47
2016,7,18,18,30,201.0,74.0,3.8,31.0,116.0,58.33,43.0
2016,7,18,18,45,147.5,54.5,3.75,31.0,80.5,42.81,29.58
2016,7,18,19,0,94.0,35.0,3.7,31.0,45.0,28.04,16.29
2016,7,18,19,15,47.0,17.5,3.7,30.5,22.5,14.36,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,7.73,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,13.4,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,60.0,23.78,13.33
2016,7,19,6,30,344.0,44.0,1.3,26.0,97.0,34.88,23.66
2016,7,19,6,45,432.5,51.5,1.3,26.5,145.5,41.29,29.49
2016,7,19,7,0,521.0,59.0,1.3,27.0,194.0,83.16,44.34
2016,7,19,7,15,572.0,65.5,1.3,27.5,245.5,129.9,75.04
2016,7,19,7,30,623.0,72.0,1.3,28.0,297.0,182.42,115.3
2016,7,19,7,45,664.0,75.0,1.3,28.5,351.0,234.78,158.1
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,293.21,205.98
2016,7,19,8,15,730.5,82.0,1.35,29.5,457.0,348.13,250.97
2016,7,19,8,30,756.0,86.0,1.4,30.0,509.0,404.61,295.91
2016,7,19,8,45,776.5,88.5,1.5,30.5,558.5,458.53,337.82
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,512.89,378.72
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,563.28,415.81
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,612.85,451.29
2016,7,19,9,45,837.0,98.0,2.1,32.5,740.0,658.52,483.45
2016,7,19,10,0,848.0,100.0,2.3,33.0,781.0,702.54,513.78
2016,7,19,10,15,856.5,102.0,2.45,33.5,816.0,742.81,539.33
2016,7,19,10,30,865.0,104.0,2.6,34.0,851.0,780.77,563.08
2016,7,19,10,45,870.5,105.5,2.8,34.5,879.5,813.32,583.38
2016,7,19,11,0,876.0,107.0,3.0,35.0,908.0,843.0,601.74
2016,7,19,11,15,880.0,108.0,3.15,35.0,929.0,867.9,617.92
2016,7,19,11,30,884.0,109.0,3.3,35.0,950.0,889.57,632.09
2016,7,19,11,45,885.5,110.5,3.45,35.5,963.5,906.14,641.73
2016,7,19,12,0,887.0,112.0,3.6,36.0,977.0,919.24,649.21
2016,7,19,12,15,888.5,112.0,3.75,36.0,983.0,927.49,655.02
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,932.32,658.75
2016,7,19,12,45,888.0,113.0,4.05,36.0,986.5,931.43,658.94
2016,7,19,13,0,886.0,114.0,4.2,36.0,984.0,927.16,657.05
2016,7,19,13,15,722.0,216.0,4.25,36.0,920.0,880.89,627.55
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,819.18,583.94
2016,7,19,13,45,510.5,355.0,4.4,36.0,840.0,801.32,571.49
2016,7,19,14,0,463.0,392.0,4.5,36.0,824.0,782.02,557.81
2016,7,19,14,15,441.0,380.0,4.55,36.0,783.0,739.92,530.1
2016,7,19,14,30,419.0,368.0,4.6,36.0,742.0,697.12,501.71
2016,7,19,14,45,482.5,332.5,4.65,36.0,747.5,699.76,505.58
2016,7,19,15,0,546.0,297.0,4.7,36.0,753.0,696.35,504.9
2016,7,19,15,15,528.0,283.0,4.7,35.5,707.0,648.04,472.78
2016,7,19,15,30,510.0,269.0,4.7,35.0,661.0,599.42,440.0
2016,7,19,15,45,449.0,273.0,4.75,35.0,603.0,539.89,397.44
2016,7,19,16,0,388.0,277.0,4.8,35.0,545.0,480.2,354.26
2016,7,19,16,15,356.0,262.0,4.8,34.5,494.0,428.45,317.1
2016,7,19,16,30,324.0,247.0,4.8,34.0,443.0,379.07,280.95
2016,7,19,16,45,448.5,190.5,4.8,34.0,435.0,365.44,269.13
2016,7,19,17,0,573.0,134.0,4.8,34.0,427.0,336.67,243.67
2016,7,19,17,15,547.0,123.0,4.7,33.5,377.5,283.57,200.93
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,232.7,159.49
2016,7,19,17,45,521.5,94.5,4.6,32.5,284.0,183.66,118.78
2016,7,19,18,0,522.0,77.0,4.6,32.0,240.0,134.16,79.25
2016,7,19,18,15,458.0,68.0,4.35,31.5,190.0,87.26,48.69
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,48.1,34.5
2016,7,19,18,45,295.0,46.5,3.95,30.5,97.0,35.68,23.77
2016,7,19,19,0,196.0,34.0,3.8,30.0,54.0,26.48,15.08
2016,7,19,19,15,98.0,17.0,3.7,29.5,27.0,13.39,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.5,9.0,1.45,24.5,10.0,8.19,0.0
2016,7,20,6,0,51.0,18.0,1.7,25.0,20.0,14.72,0.0
2016,7,20,6,15,156.5,35.0,1.75,25.5,55.5,27.22,15.95
2016,7,20,6,30,262.0,52.0,1.8,26.0,91.0,39.87,27.79
2016,7,20,6,45,356.5,61.5,1.85,26.5,139.0,48.04,35.17
2016,7,20,7,0,451.0,71.0,1.9,27.0,187.0,88.96,51.38
2016,7,20,7,15,506.5,79.5,1.9,27.5,238.5,133.85,81.03
2016,7,20,7,30,562.0,88.0,1.9,28.0,290.0,185.22,120.16
2016,7,20,7,45,612.5,90.5,1.9,28.5,345.0,236.14,161.28
2016,7,20,8,0,663.0,93.0,1.9,29.0,400.0,292.19,206.98
2016,7,20,8,15,691.0,98.0,1.95,29.5,452.0,347.04,251.86
2016,7,20,8,30,719.0,103.0,2.0,30.0,504.0,405.55,298.32
2016,7,20,8,45,743.5,105.0,2.05,30.5,554.5,459.14,339.92
2016,7,20,9,0,768.0,107.0,2.1,31.0,605.0,513.59,380.86
2016,7,20,9,15,435.5,221.5,2.2,31.5,508.5,462.66,343.18
2016,7,20,9,30,103.0,336.0,2.3,32.0,412.0,366.71,270.21
2016,7,20,9,45,108.0,352.5,2.45,32.5,436.0,390.94,287.37
2016,7,20,10,0,113.0,369.0,2.6,33.0,460.0,420.79,307.82
2016,7,20,10,15,479.0,244.5,2.75,33.5,654.5,598.49,439.1
2016,7,20,10,30,845.0,120.0,2.9,34.0,849.0,781.2,566.07
2016,7,20,10,45,852.5,120.5,3.05,34.5,878.0,813.86,585.15
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,843.82,603.41
2016,7,20,11,15,864.5,122.5,3.3,35.0,928.5,869.23,619.66
2016,7,20,11,30,869.0,124.0,3.4,35.0,950.0,891.49,633.91
2016,7,20,11,45,859.5,133.5,3.5,35.5,960.5,905.12,641.36
2016,7,20,12,0,850.0,143.0,3.6,36.0,971.0,914.92,646.47
2016,7,20,12,15,851.0,143.0,3.65,36.0,977.0,922.36,651.23
2016,7,20,12,30,852.0,143.0,3.7,36.0,983.0,926.54,654.02
2016,7,20,12,45,852.0,142.5,3.8,36.5,980.5,926.15,652.94
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,922.55,649.92
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,913.39,644.54
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,900.94,637.16
2016,7,20,13,45,841.0,141.5,4.05,37.0,939.5,883.0,626.31
2016,7,20,14,0,835.0,142.0,4.1,37.0,921.0,861.96,613.5
2016,7,20,14,15,828.5,140.5,4.1,37.0,896.0,835.72,597.08
2016,7,20,14,30,822.0,139.0,4.1,37.0,871.0,806.65,578.79
2016,7,20,14,45,787.0,153.0,4.2,37.0,833.0,772.65,557.51
2016,7,20,15,0,752.0,167.0,4.3,37.0,795.0,731.7,530.26
2016,7,20,15,15,740.0,164.0,4.3,36.5,757.0,691.14,503.67
2016,7,20,15,30,728.0,161.0,4.3,36.0,719.0,649.92,475.95
2016,7,20,15,45,523.0,228.5,4.3,36.0,617.5,547.18,401.25
2016,7,20,16,0,318.0,296.0,4.3,36.0,516.0,457.31,335.13
2016,7,20,16,15,482.5,221.0,4.25,35.5,526.5,463.84,341.37
2016,7,20,16,30,647.0,146.0,4.2,35.0,537.0,450.78,331.23
2016,7,20,16,45,632.0,133.0,4.2,35.0,486.5,395.68,288.38
2016,7,20,17,0,617.0,120.0,4.2,35.0,436.0,341.0,244.86
2016,7,20,17,15,570.0,118.5,4.1,34.5,384.5,287.35,202.2
2016,7,20,17,30,523.0,117.0,4.0,34.0,333.0,235.84,161.03
2016,7,20,17,45,479.5,106.5,3.95,33.5,282.0,184.37,120.37
2016,7,20,18,0,436.0,96.0,3.9,33.0,231.0,137.63,85.13
2016,7,20,18,15,368.5,83.5,3.6,32.5,182.0,92.51,55.53
2016,7,20,18,30,301.0,71.0,3.3,32.0,133.0,55.44,40.39
2016,7,20,18,45,216.0,54.0,3.0,31.5,91.5,41.29,28.22
2016,7,20,19,0,131.0,37.0,2.7,31.0,50.0,29.53,17.28
2016,7,20,19,15,65.5,18.5,2.7,30.5,25.0,15.11,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,11.0,7.73,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,22.0,13.42,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,59.0,23.44,12.91
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,34.18,23.11
2016,7,21,6,45,444.0,51.0,2.8,26.0,145.5,41.24,29.48
2016,7,21,7,0,533.0,59.0,2.9,27.0,195.0,84.4,44.9
2016,7,21,7,15,584.5,65.5,2.8,27.5,247.5,132.08,76.42
