Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,30,636.0,72.0,2.7,28.0,300.0,185.59,117.79
2016,7,21,7,45,674.5,76.0,2.6,29.0,354.5,239.16,161.74
2016,7,21,8,0,713.0,80.0,2.5,30.0,409.0,298.52,210.4
2016,7,21,8,15,739.0,84.0,2.3,30.5,461.5,354.25,256.07
2016,7,21,8,30,765.0,88.0,2.1,31.0,514.0,411.59,301.51
2016,7,21,8,45,783.5,91.5,1.9,32.0,564.0,466.17,342.55
2016,7,21,9,0,802.0,95.0,1.7,33.0,614.0,520.92,381.73
2016,7,21,9,15,816.5,97.5,1.7,33.5,660.0,571.58,417.98
2016,7,21,9,30,831.0,100.0,1.7,34.0,706.0,621.54,452.51
2016,7,21,9,45,841.0,103.0,1.75,34.5,747.0,667.84,483.78
2016,7,21,10,0,851.0,106.0,1.8,35.0,788.0,712.4,513.03
2016,7,21,10,15,859.5,108.0,1.95,35.0,823.0,752.9,539.51
2016,7,21,10,30,868.0,110.0,2.1,35.0,858.0,791.08,564.24
2016,7,21,10,45,873.0,112.0,2.25,35.5,886.5,823.88,584.21
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,853.76,602.24
2016,7,21,11,15,882.0,115.0,2.45,36.5,936.5,878.77,616.37
2016,7,21,11,30,886.0,116.0,2.5,37.0,958.0,900.54,628.44
2016,7,21,11,45,889.0,116.5,2.65,37.5,972.0,917.62,638.37
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,931.26,646.2
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,939.59,651.8
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,944.46,655.38
2016,7,21,12,45,895.0,117.0,3.1,38.0,996.0,944.53,656.08
2016,7,21,13,0,896.0,116.0,3.2,38.0,994.0,941.17,654.76
2016,7,21,13,15,894.0,115.5,3.25,38.0,984.0,932.02,649.57
2016,7,21,13,30,892.0,115.0,3.3,38.0,974.0,919.38,642.31
2016,7,21,13,45,891.0,112.0,3.4,38.0,956.5,901.82,632.3
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,880.78,620.07
2016,7,21,14,15,884.5,108.0,3.55,38.0,914.0,854.41,604.14
2016,7,21,14,30,879.0,107.0,3.6,38.0,889.0,824.97,586.18
2016,7,21,14,45,872.5,105.0,3.65,38.0,857.0,790.89,565.08
2016,7,21,15,0,866.0,103.0,3.7,38.0,825.0,754.14,542.06
2016,7,21,15,15,856.5,101.0,3.7,38.0,786.5,712.76,515.54
2016,7,21,15,30,847.0,99.0,3.7,38.0,748.0,669.33,485.76
2016,7,21,15,45,834.5,96.5,3.7,38.0,704.5,621.73,452.33
2016,7,21,16,0,822.0,94.0,3.7,38.0,661.0,572.83,417.15
2016,7,21,16,15,805.5,91.5,3.65,37.5,613.0,520.75,379.45
2016,7,21,16,30,789.0,89.0,3.6,37.0,565.0,467.84,339.92
2016,7,21,16,45,767.5,85.5,3.6,36.5,513.5,411.72,296.86
2016,7,21,17,0,746.0,82.0,3.6,36.0,462.0,356.38,253.0
2016,7,21,17,15,716.0,77.5,3.5,35.5,409.0,298.52,206.21
2016,7,21,17,30,686.0,73.0,3.4,35.0,356.0,243.03,160.62
2016,7,21,17,45,644.5,68.0,3.35,35.0,302.5,184.99,113.7
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,133.55,74.32
2016,7,21,18,15,541.0,56.0,2.9,34.0,197.5,83.49,42.23
2016,7,21,18,30,479.0,49.0,2.5,33.0,146.0,40.78,28.13
2016,7,21,18,45,381.5,39.0,2.15,32.0,101.5,30.66,19.47
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,23.46,12.49
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,11.66,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,7.28,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,12.65,0.0
2016,7,22,6,15,255.0,28.0,2.35,25.5,58.5,22.58,12.05
2016,7,22,6,30,380.0,40.0,2.3,26.0,96.0,31.63,20.86
2016,7,22,6,45,462.0,48.0,2.3,27.0,145.0,39.01,27.44
2016,7,22,7,0,544.0,56.0,2.3,28.0,194.0,82.84,43.02
2016,7,22,7,15,595.0,62.0,2.15,28.5,246.5,130.73,74.52
2016,7,22,7,30,646.0,68.0,2.0,29.0,299.0,184.37,115.82
2016,7,22,7,45,683.5,72.0,1.9,30.0,353.0,240.58,161.58
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,297.82,208.27
2016,7,22,8,15,746.0,80.0,1.85,31.5,459.5,353.69,253.99
2016,7,22,8,30,771.0,84.0,1.9,32.0,512.0,411.05,299.57
2016,7,22,8,45,791.0,86.5,2.0,33.0,562.5,465.75,341.29
2016,7,22,9,0,811.0,89.0,2.1,34.0,613.0,520.76,381.7
2016,7,22,9,15,825.5,91.5,2.2,34.5,659.0,572.05,418.94
2016,7,22,9,30,840.0,94.0,2.3,35.0,705.0,622.49,454.47
2016,7,22,9,45,851.5,95.5,2.4,35.5,746.0,668.83,486.26
2016,7,22,10,0,863.0,97.0,2.5,36.0,787.0,713.52,515.93
2016,7,22,10,15,871.0,99.0,2.55,36.0,822.5,754.17,541.88
2016,7,22,10,30,879.0,101.0,2.6,36.0,858.0,792.43,566.08
2016,7,22,10,45,885.0,102.0,2.65,36.5,887.0,825.52,585.57
2016,7,22,11,0,891.0,103.0,2.7,37.0,916.0,855.71,603.07
2016,7,22,11,15,895.5,104.0,2.75,37.0,937.5,881.54,619.0
2016,7,22,11,30,900.0,105.0,2.8,37.0,959.0,904.11,632.9
2016,7,22,11,45,897.5,109.0,2.85,37.5,971.5,919.79,641.18
2016,7,22,12,0,895.0,113.0,2.9,38.0,984.0,931.8,647.27
2016,7,22,12,15,896.5,113.5,2.95,38.0,990.5,940.66,652.84
2016,7,22,12,30,898.0,114.0,3.0,38.0,997.0,946.03,656.37
2016,7,22,12,45,897.0,114.0,3.05,38.5,995.0,945.17,654.77
2016,7,22,13,0,896.0,114.0,3.1,39.0,993.0,940.86,651.16
2016,7,22,13,15,894.5,113.5,3.15,39.0,983.0,932.14,646.31
2016,7,22,13,30,893.0,113.0,3.2,39.0,973.0,919.92,639.36
2016,7,22,13,45,889.0,112.5,3.25,39.0,955.0,901.98,628.88
2016,7,22,14,0,885.0,112.0,3.3,39.0,937.0,880.69,616.34
2016,7,22,14,15,879.5,111.0,3.3,39.0,911.5,854.41,600.34
2016,7,22,14,30,874.0,110.0,3.3,39.0,886.0,825.08,582.37
2016,7,22,14,45,860.0,112.5,3.35,39.0,852.5,789.45,560.48
2016,7,22,15,0,846.0,115.0,3.4,39.0,819.0,751.66,537.0
2016,7,22,15,15,835.5,112.5,3.4,38.5,780.5,709.81,511.18
2016,7,22,15,30,825.0,110.0,3.4,38.0,742.0,666.04,482.3
2016,7,22,15,45,811.0,108.0,3.4,38.0,698.5,620.5,450.39
2016,7,22,16,0,797.0,106.0,3.4,38.0,655.0,571.59,415.39
2016,7,22,16,15,779.5,102.5,3.4,37.5,606.5,518.56,377.36
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,465.34,337.93
2016,7,22,16,45,737.0,96.0,3.4,37.0,506.5,409.5,294.7
2016,7,22,17,0,712.0,93.0,3.4,37.0,455.0,354.87,251.23
2016,7,22,17,15,680.5,88.0,3.3,36.5,402.0,295.64,203.98
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,240.96,159.53
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,185.36,115.35
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,134.74,77.15
2016,7,22,18,15,492.0,63.0,2.75,34.0,191.5,86.4,46.08
2016,7,22,18,30,428.0,55.0,2.4,33.0,141.0,45.77,32.22
2016,7,22,18,45,329.0,43.0,2.05,32.5,97.0,34.16,22.25
2016,7,22,19,0,230.0,31.0,1.7,32.0,53.0,24.24,12.9
2016,7,22,19,15,115.0,15.5,1.75,31.5,26.5,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,6.82,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,13.64,0.0
2016,7,23,6,15,198.5,30.0,2.6,25.5,54.5,23.42,12.57
2016,7,23,6,30,310.0,45.0,2.6,26.0,91.0,34.68,23.37
2016,7,23,6,45,395.5,55.0,2.65,26.5,138.5,44.74,32.34
2016,7,23,7,0,481.0,65.0,2.7,27.0,186.0,86.52,48.29
2016,7,23,7,15,534.5,73.0,2.55,27.5,238.0,132.75,79.05
2016,7,23,7,30,588.0,81.0,2.4,28.0,290.0,185.18,119.36
2016,7,23,7,45,630.5,85.5,2.3,29.0,344.0,237.6,161.92
2016,7,23,8,0,673.0,90.0,2.2,30.0,398.0,294.23,208.0
2016,7,23,8,15,700.5,94.5,2.2,30.5,450.5,349.21,252.97
2016,7,23,8,30,728.0,99.0,2.2,31.0,503.0,407.71,299.34
2016,7,23,8,45,752.0,101.5,2.2,32.0,553.0,462.21,340.76
2016,7,23,9,0,776.0,104.0,2.2,33.0,603.0,517.53,381.2
2016,7,23,9,15,791.5,107.0,2.25,33.5,649.5,568.86,418.36
2016,7,23,9,30,807.0,110.0,2.3,34.0,696.0,619.55,453.93
2016,7,23,9,45,821.0,111.0,2.35,34.5,737.5,664.03,484.36
2016,7,23,10,0,835.0,112.0,2.4,35.0,779.0,708.87,514.23
2016,7,23,10,15,844.0,114.0,2.45,35.5,814.5,749.26,539.26
2016,7,23,10,30,853.0,116.0,2.5,36.0,850.0,787.41,562.26
2016,7,23,10,45,861.0,116.5,2.65,36.5,879.0,820.89,582.64
2016,7,23,11,0,869.0,117.0,2.8,37.0,908.0,851.66,601.18
2016,7,23,11,15,873.5,118.0,2.9,37.0,929.5,876.97,617.13
2016,7,23,11,30,878.0,119.0,3.0,37.0,951.0,899.09,631.12
2016,7,23,11,45,882.5,118.5,3.1,37.5,965.5,916.53,640.89
2016,7,23,12,0,887.0,118.0,3.2,38.0,980.0,930.6,648.6
2016,7,23,12,15,888.0,118.0,3.25,38.0,986.0,938.48,653.55
2016,7,23,12,30,889.0,118.0,3.3,38.0,992.0,942.9,656.48
2016,7,23,12,45,889.0,118.0,3.4,38.5,990.0,942.97,655.74
2016,7,23,13,0,889.0,118.0,3.5,39.0,988.0,939.62,652.97
2016,7,23,13,15,886.5,117.5,3.55,39.0,978.0,930.04,647.48
2016,7,23,13,30,884.0,117.0,3.6,39.0,968.0,917.0,639.93
2016,7,23,13,45,880.0,116.5,3.65,39.0,950.0,899.19,629.42
2016,7,23,14,0,876.0,116.0,3.7,39.0,932.0,878.05,616.83
2016,7,23,14,15,870.5,114.5,3.7,39.0,906.5,851.49,600.53
2016,7,23,14,30,865.0,113.0,3.7,39.0,881.0,821.9,582.26
2016,7,23,14,45,851.0,115.0,3.7,39.0,847.5,786.03,559.8
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,748.02,535.81
2016,7,23,15,15,826.5,115.0,3.7,38.5,775.5,706.91,510.3
2016,7,23,15,30,816.0,113.0,3.7,38.0,737.0,663.91,481.8
2016,7,23,15,45,801.5,110.5,3.75,38.0,693.0,618.06,449.69
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,568.74,414.39
2016,7,23,16,15,769.0,105.0,3.8,37.5,601.0,516.33,376.64
2016,7,23,16,30,751.0,102.0,3.8,37.0,553.0,463.8,337.57
2016,7,23,16,45,726.0,98.0,3.8,37.0,501.5,407.51,293.93
2016,7,23,17,0,701.0,94.0,3.8,37.0,450.0,350.52,248.69
2016,7,23,17,15,669.0,89.0,3.75,36.5,397.5,293.62,203.12
2016,7,23,17,30,637.0,84.0,3.7,36.0,345.0,239.4,159.0
2016,7,23,17,45,591.5,78.0,3.65,35.5,291.5,184.61,115.35
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,134.71,77.58
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,86.02,45.98
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,45.06,31.48
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,33.32,21.42
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,23.45,12.1
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,13.64,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,13.64,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,53.0,23.82,12.71
2016,7,24,6,30,299.0,46.0,2.7,26.0,89.0,35.45,23.98
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.5,45.36,32.85
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,86.55,48.39
2016,7,24,7,15,531.5,73.0,2.75,27.5,236.5,132.74,79.17
2016,7,24,7,30,586.0,81.0,2.7,28.0,289.0,185.26,119.62
2016,7,24,7,45,633.5,84.0,2.65,29.0,343.5,237.55,162.04
2016,7,24,8,0,681.0,87.0,2.6,30.0,398.0,294.62,208.55
2016,7,24,8,15,708.0,91.5,2.55,30.5,450.5,351.83,255.36
2016,7,24,8,30,735.0,96.0,2.5,31.0,503.0,408.65,300.63
2016,7,24,8,45,760.5,97.5,2.45,32.0,553.5,463.36,342.29
2016,7,24,9,0,786.0,99.0,2.4,33.0,604.0,519.0,383.02
2016,7,24,9,15,801.0,102.0,2.35,33.5,650.0,570.59,420.13
2016,7,24,9,30,816.0,105.0,2.3,34.0,696.0,619.86,454.41
2016,7,24,9,45,829.0,106.0,2.3,34.5,737.5,665.85,485.61
2016,7,24,10,0,842.0,107.0,2.3,35.0,779.0,710.37,514.93
2016,7,24,10,15,851.0,109.0,2.3,35.5,814.5,751.09,539.6
2016,7,24,10,30,860.0,111.0,2.3,36.0,850.0,789.54,562.39
2016,7,24,10,45,866.0,112.0,2.35,36.5,878.5,822.12,581.47
2016,7,24,11,0,872.0,113.0,2.4,37.0,907.0,851.86,598.62
2016,7,24,11,15,876.5,114.0,2.45,37.0,928.5,877.3,614.24
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,899.53,627.89
2016,7,24,11,45,879.5,119.0,2.6,37.5,963.0,915.79,636.92
2016,7,24,12,0,878.0,123.0,2.7,38.0,976.0,928.48,643.8
2016,7,24,12,15,878.5,123.0,2.7,38.0,981.5,935.83,648.05
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,939.75,650.32
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,938.87,648.76
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,934.62,645.26
2016,7,24,13,15,873.0,124.5,2.8,39.0,972.0,925.61,639.91
2016,7,24,13,30,871.0,124.0,2.8,39.0,962.0,913.19,632.55
2016,7,24,13,45,865.5,124.0,2.85,39.0,943.5,894.7,621.85
2016,7,24,14,0,860.0,124.0,2.9,39.0,925.0,873.0,609.16
2016,7,24,14,15,854.0,122.5,2.9,39.0,899.5,846.38,593.04
2016,7,24,14,30,848.0,121.0,2.9,39.0,874.0,816.81,575.01
2016,7,24,14,45,828.0,126.5,2.9,39.0,839.0,779.88,552.15
2016,7,24,15,0,808.0,132.0,2.9,39.0,804.0,745.81,531.03
2016,7,24,15,15,796.5,129.5,2.9,38.5,765.5,703.83,504.64
2016,7,24,15,30,785.0,127.0,2.9,38.0,727.0,660.13,476.07
2016,7,24,15,45,766.0,126.0,2.9,38.0,682.5,611.65,442.45
2016,7,24,16,0,747.0,125.0,2.9,38.0,638.0,562.62,407.65
2016,7,24,16,15,727.5,121.0,2.9,37.5,590.0,510.27,370.44
2016,7,24,16,30,708.0,117.0,2.9,37.0,542.0,456.78,331.23
2016,7,24,16,45,676.0,114.5,2.95,37.0,490.0,400.67,288.38
2016,7,24,17,0,644.0,112.0,3.0,37.0,438.0,346.63,246.0
2016,7,24,17,15,609.5,105.5,3.0,36.5,385.5,290.59,201.8
2016,7,24,17,30,575.0,99.0,3.0,36.0,333.0,237.62,159.36
2016,7,24,17,45,519.5,92.5,3.0,36.0,280.0,183.94,117.23
2016,7,24,18,0,464.0,86.0,3.0,36.0,227.0,134.62,80.47
2016,7,24,18,15,398.0,75.0,2.85,35.5,178.0,88.98,50.83
2016,7,24,18,30,332.0,64.0,2.7,35.0,129.0,51.19,36.31
2016,7,24,18,45,235.0,48.5,2.55,34.5,87.5,37.21,24.42
2016,7,24,19,0,138.0,33.0,2.4,34.0,46.0,25.71,13.57
2016,7,24,19,15,69.0,16.5,2.45,33.5,23.0,15.01,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.37,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,24.02,12.67
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,40.76,28.38
2016,7,25,6,45,46.0,73.5,2.0,26.5,84.0,59.98,45.14
2016,7,25,7,0,70.0,98.0,2.0,27.0,116.0,85.86,61.74
2016,7,25,7,15,101.0,118.5,2.0,27.0,151.0,112.72,81.52
2016,7,25,7,30,132.0,139.0,2.0,27.0,186.0,144.4,105.65
2016,7,25,7,45,165.5,162.5,2.0,27.5,231.5,182.93,135.24
2016,7,25,8,0,199.0,186.0,2.0,28.0,277.0,225.49,168.02
2016,7,25,8,15,355.0,182.0,1.9,28.0,368.5,295.53,220.05
2016,7,25,8,30,511.0,178.0,1.8,28.0,460.0,383.99,286.37
2016,7,25,8,45,549.5,180.0,1.75,28.5,510.0,434.58,324.48
2016,7,25,9,0,588.0,182.0,1.7,29.0,560.0,490.82,365.76
2016,7,25,9,15,608.5,188.5,1.6,29.5,605.0,540.11,400.59
2016,7,25,9,30,629.0,195.0,1.5,30.0,650.0,589.7,434.45
2016,7,25,9,45,661.5,190.0,1.4,30.5,694.0,636.78,465.74
2016,7,25,10,0,694.0,185.0,1.3,31.0,738.0,684.35,496.35
2016,7,25,10,15,706.0,188.5,1.35,31.5,773.5,724.64,522.2
2016,7,25,10,30,718.0,192.0,1.4,32.0,809.0,763.32,546.55
2016,7,25,10,45,739.5,186.0,1.45,33.0,840.5,795.25,565.23
2016,7,25,11,0,761.0,180.0,1.5,34.0,872.0,828.97,583.87
2016,7,25,11,15,767.0,182.0,1.65,34.5,894.0,854.69,599.5
2016,7,25,11,30,773.0,184.0,1.8,35.0,916.0,877.61,613.39
2016,7,25,11,45,795.0,171.5,1.95,35.5,934.5,898.59,626.06
2016,7,25,12,0,817.0,159.0,2.1,36.0,953.0,916.77,636.98
2016,7,25,12,15,819.0,159.5,2.2,36.5,959.5,925.81,641.81
2016,7,25,12,30,821.0,160.0,2.3,37.0,966.0,931.54,644.73
2016,7,25,12,45,823.5,158.0,2.45,37.5,965.0,932.03,644.93
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,918.44,636.47
2016,7,25,13,15,824.0,155.5,2.7,38.0,954.0,909.89,632.2
2016,7,25,13,30,822.0,155.0,2.8,38.0,944.0,907.92,632.06
2016,7,25,13,45,818.5,153.0,2.9,38.0,926.5,889.55,621.61
2016,7,25,14,0,815.0,151.0,3.0,38.0,909.0,868.01,609.24
2016,7,25,14,15,808.5,149.5,3.1,38.0,884.0,841.34,593.52
2016,7,25,14,30,802.0,148.0,3.2,38.0,859.0,811.87,575.9
2016,7,25,14,45,490.0,277.0,3.35,38.0,706.5,661.37,472.79
2016,7,25,15,0,178.0,406.0,3.5,38.0,554.0,512.5,366.13
2016,7,25,15,15,452.0,281.5,3.6,37.5,632.5,598.43,432.81
2016,7,25,15,30,726.0,157.0,3.7,37.0,711.0,650.56,473.8
2016,7,25,15,45,553.0,217.0,3.8,36.5,624.5,560.18,409.29
2016,7,25,16,0,380.0,277.0,3.9,36.0,538.0,479.85,351.48
2016,7,25,16,15,190.0,214.0,4.0,35.5,344.5,300.42,221.93
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,133.53,97.22
2016,7,25,16,45,0.0,114.5,4.2,34.5,114.5,101.26,73.19
2016,7,25,17,0,0.0,78.0,4.3,34.0,78.0,69.03,48.59
2016,7,25,17,15,0.0,68.0,4.25,33.5,68.0,60.12,41.92
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,51.23,35.14
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,42.79,28.62
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,34.37,21.98
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,26.85,15.95
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,19.35,10.52
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,12.74,4.82
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.14,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.18,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,8.19,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,26.35,14.37
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,42.93,30.41
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,51.43,38.26
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,61.42,44.83
2016,7,26,7,15,0.5,92.5,2.5,25.0,93.0,80.09,60.14
2016,7,26,7,30,1.0,114.0,2.5,25.0,115.0,99.07,75.43
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.5,175.06,128.49
2016,7,26,8,0,451.0,153.0,2.6,26.0,358.0,280.02,206.24
2016,7,26,8,15,275.5,195.0,2.6,26.5,325.0,277.75,209.42
2016,7,26,8,30,100.0,237.0,2.6,27.0,292.0,252.19,191.93
2016,7,26,8,45,100.0,261.5,2.65,27.5,321.5,280.74,213.31
2016,7,26,9,0,100.0,286.0,2.7,28.0,351.0,309.24,234.08
2016,7,26,9,15,89.0,305.5,2.7,28.0,366.5,326.74,246.64
2016,7,26,9,30,78.0,325.0,2.7,28.0,382.0,343.0,258.07
2016,7,26,9,45,84.0,342.5,2.75,28.5,407.0,367.77,275.43
2016,7,26,10,0,90.0,360.0,2.8,29.0,432.0,392.83,292.78
2016,7,26,10,15,163.5,376.0,2.8,29.0,513.5,474.28,352.45
2016,7,26,10,30,237.0,392.0,2.8,29.0,595.0,561.16,414.54
2016,7,26,10,45,221.5,422.5,2.8,29.5,617.5,579.12,424.83
2016,7,26,11,0,206.0,453.0,2.8,30.0,640.0,602.1,438.71
2016,7,26,11,15,471.0,329.0,2.8,30.0,771.0,739.34,538.99
2016,7,26,11,30,736.0,205.0,2.8,30.0,902.0,871.27,631.1
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.5,812.04,585.73
2016,7,26,12,0,306.0,469.0,2.8,30.0,767.0,737.31,529.91
2016,7,26,12,15,536.5,332.0,2.8,30.0,857.0,834.0,601.35
2016,7,26,12,30,767.0,195.0,2.8,30.0,947.0,915.55,658.11
2016,7,26,12,45,585.0,312.0,2.8,30.5,885.0,861.52,617.93
2016,7,26,13,0,403.0,429.0,2.8,31.0,823.0,793.11,566.91
2016,7,26,13,15,458.0,371.0,2.8,30.5,814.0,793.11,570.73
2016,7,26,13,30,513.0,313.0,2.8,30.0,805.0,782.59,567.25
2016,7,26,13,45,382.0,386.0,2.85,30.0,748.5,723.57,524.46
2016,7,26,14,0,251.0,459.0,2.9,30.0,692.0,661.35,479.31
2016,7,26,14,15,500.5,318.5,2.9,30.0,767.0,742.31,541.92
2016,7,26,14,30,750.0,178.0,2.9,30.0,842.0,798.78,585.43
2016,7,26,14,45,492.0,288.5,2.9,30.0,717.5,674.69,495.86
2016,7,26,15,0,234.0,399.0,2.9,30.0,593.0,549.06,403.79
2016,7,26,15,15,148.5,368.5,2.85,30.0,489.5,448.9,332.36
2016,7,26,15,30,63.0,338.0,2.8,30.0,386.0,349.67,259.86
2016,7,26,15,45,106.5,327.5,2.8,30.0,402.5,363.54,271.52
2016,7,26,16,0,150.0,317.0,2.8,30.0,419.0,377.3,282.34
2016,7,26,16,15,400.5,227.0,2.75,29.5,472.5,429.96,323.31
2016,7,26,16,30,651.0,137.0,2.7,29.0,526.0,449.61,337.1
2016,7,26,16,45,629.0,129.5,2.7,29.0,476.5,395.91,294.55
2016,7,26,17,0,607.0,122.0,2.7,29.0,427.0,343.36,252.12
2016,7,26,17,15,571.5,114.5,2.6,28.5,375.5,287.97,207.25
2016,7,26,17,30,536.0,107.0,2.5,28.0,324.0,235.86,164.44
2016,7,26,17,45,490.0,97.5,2.4,28.0,272.5,181.42,120.28
2016,7,26,18,0,444.0,88.0,2.3,28.0,221.0,134.25,83.71
2016,7,26,18,15,377.0,76.0,2.1,27.5,172.5,88.75,53.07
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,51.31,37.71
2016,7,26,18,45,222.5,47.5,1.7,26.5,83.5,36.47,24.72
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,24.18,12.63
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,14.1,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.82,0.0
2016,7,27,6,15,0.0,12.5,0.8,24.0,12.5,10.98,2.61
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,20.24,11.4
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,33.51,23.04
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,46.76,32.87
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,61.05,44.55
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,75.47,56.09
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,45.46,31.5
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,14.97,6.57
2016,7,27,8,15,0.0,14.0,1.6,27.5,14.0,12.34,4.37
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,9.7,2.18
2016,7,27,8,45,0.0,16.5,1.65,28.5,16.5,14.56,6.05
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,19.44,9.87
2016,7,27,9,15,0.0,71.5,1.75,29.0,71.5,63.37,44.56
2016,7,27,9,30,0.0,121.0,1.8,29.0,121.0,107.46,78.71
2016,7,27,9,45,5.5,176.5,1.85,29.5,181.0,160.78,119.21
2016,7,27,10,0,11.0,232.0,1.9,30.0,241.0,214.92,159.4
2016,7,27,10,15,126.5,323.0,2.0,30.0,431.5,398.02,295.59
2016,7,27,10,30,242.0,414.0,2.1,30.0,622.0,586.28,428.28
2016,7,27,10,45,338.0,394.5,2.25,30.5,696.0,656.81,476.76
2016,7,27,11,0,434.0,375.0,2.4,31.0,770.0,738.07,532.2
2016,7,27,11,15,399.5,400.5,2.5,31.0,770.0,737.05,530.28
2016,7,27,11,30,365.0,426.0,2.6,31.0,770.0,739.66,531.21
2016,7,27,11,45,511.5,349.0,2.75,31.0,840.0,815.92,586.25
2016,7,27,12,0,658.0,272.0,2.9,31.0,910.0,886.24,636.34
2016,7,27,12,15,660.0,272.5,2.95,31.0,916.0,894.38,641.31
2016,7,27,12,30,662.0,273.0,3.0,31.0,922.0,899.65,644.96
2016,7,27,12,45,452.5,382.0,3.15,31.0,825.5,806.03,578.78
2016,7,27,13,0,243.0,491.0,3.3,31.0,729.0,695.6,500.33
2016,7,27,13,15,457.0,374.5,3.35,31.0,815.5,796.71,575.38
2016,7,27,13,30,671.0,258.0,3.4,31.0,902.0,876.87,634.03
2016,7,27,13,45,672.5,251.0,3.45,31.5,886.0,860.13,621.81
2016,7,27,14,0,674.0,244.0,3.5,32.0,870.0,840.5,608.36
2016,7,27,14,15,666.0,241.5,3.5,31.5,845.5,814.14,592.33
2016,7,27,14,30,658.0,239.0,3.5,31.0,821.0,785.51,574.6
2016,7,27,14,45,659.0,227.5,3.5,31.0,792.0,753.62,553.59
2016,7,27,15,0,660.0,216.0,3.5,31.0,763.0,719.23,530.57
2016,7,27,15,15,645.5,211.5,3.45,31.0,725.5,677.75,501.8
2016,7,27,15,30,631.0,207.0,3.4,31.0,688.0,635.24,471.88
2016,7,27,15,45,614.5,200.5,3.35,31.0,645.5,588.84,438.7
2016,7,27,16,0,598.0,194.0,3.3,31.0,603.0,542.11,404.62
2016,7,27,16,15,574.0,187.5,3.15,30.5,556.0,488.32,365.27
2016,7,27,16,30,550.0,181.0,3.0,30.0,509.0,438.51,327.83
2016,7,27,16,45,523.5,171.0,2.85,30.0,460.0,385.76,286.75
2016,7,27,17,0,497.0,161.0,2.7,30.0,411.0,334.86,246.29
2016,7,27,17,15,457.0,150.5,2.3,29.5,359.5,281.38,203.75
2016,7,27,17,30,417.0,140.0,1.9,29.0,308.0,231.84,164.06
2016,7,27,17,45,372.0,125.5,1.55,29.0,258.5,182.18,124.65
2016,7,27,18,0,327.0,111.0,1.2,29.0,209.0,137.67,90.72
2016,7,27,18,15,259.0,94.5,1.1,28.5,161.5,95.68,62.34
2016,7,27,18,30,191.0,78.0,1.0,28.0,114.0,61.86,46.3
2016,7,27,18,45,119.5,55.5,0.9,27.5,75.5,43.26,30.15
2016,7,27,19,0,48.0,33.0,0.8,27.0,37.0,26.97,14.39
2016,7,27,19,15,24.0,16.5,0.8,26.5,18.5,15.01,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,6.0,2.1,24.5,6.0,0.0,0.0
2016,7,28,6,0,0.0,12.0,2.3,25.0,12.0,10.91,0.0
2016,7,28,6,15,99.5,31.0,2.4,25.0,44.5,24.89,12.67
2016,7,28,6,30,199.0,50.0,2.5,25.0,77.0,38.45,26.46
2016,7,28,6,45,291.0,63.0,2.7,25.5,123.0,50.03,36.88
2016,7,28,7,0,383.0,76.0,2.9,26.0,169.0,88.91,53.5
2016,7,28,7,15,442.5,86.0,2.95,26.0,220.0,132.16,82.99
2016,7,28,7,30,502.0,96.0,3.0,26.0,271.0,184.43,123.5
2016,7,28,7,45,556.5,100.5,3.15,26.5,325.5,235.28,164.88
2016,7,28,8,0,611.0,105.0,3.3,27.0,380.0,291.93,211.49
2016,7,28,8,15,370.0,172.0,3.25,27.5,344.5,296.68,222.33
2016,7,28,8,30,129.0,239.0,3.2,28.0,309.0,269.53,204.59
2016,7,28,8,45,135.0,262.0,3.2,28.5,342.0,301.94,228.89
2016,7,28,9,0,141.0,285.0,3.2,29.0,375.0,334.82,252.93
2016,7,28,9,15,177.5,310.0,3.1,29.0,432.0,387.75,292.06
2016,7,28,9,30,214.0,335.0,3.0,29.0,489.0,443.91,332.91
2016,7,28,9,45,266.0,346.0,2.9,29.5,549.5,506.26,377.09
2016,7,28,10,0,318.0,357.0,2.8,30.0,610.0,567.14,419.29
2016,7,28,10,15,570.0,244.0,2.75,30.0,722.0,677.08,500.4
2016,7,28,10,30,822.0,131.0,2.7,30.0,834.0,783.67,575.56
2016,7,28,10,45,830.0,132.0,2.7,30.5,863.0,816.89,594.93
2016,7,28,11,0,838.0,133.0,2.7,31.0,892.0,847.48,612.91
2016,7,28,11,15,843.0,134.0,2.75,31.0,913.5,872.64,628.83
2016,7,28,11,30,848.0,135.0,2.8,31.0,935.0,894.72,642.8
2016,7,28,11,45,852.0,135.0,2.85,31.5,949.5,911.79,652.28
2016,7,28,12,0,856.0,135.0,2.9,32.0,964.0,925.58,659.71
2016,7,28,12,15,857.0,135.5,2.95,32.0,970.0,933.71,664.95
2016,7,28,12,30,858.0,136.0,3.0,32.0,976.0,938.48,668.19
2016,7,28,12,45,857.5,135.5,3.1,32.0,974.0,937.61,668.3
2016,7,28,13,0,857.0,135.0,3.2,32.0,972.0,933.42,666.4
2016,7,28,13,15,854.5,134.5,3.25,32.0,961.5,924.01,660.91
2016,7,28,13,30,852.0,134.0,3.3,32.0,951.0,911.26,653.37
2016,7,28,13,45,847.5,133.5,3.4,32.0,933.0,893.38,642.85
2016,7,28,14,0,843.0,133.0,3.5,32.0,915.0,872.3,630.26
2016,7,28,14,15,837.0,131.5,3.55,32.0,890.0,845.92,613.87
2016,7,28,14,30,831.0,130.0,3.6,32.0,865.0,816.63,595.51
2016,7,28,14,45,632.5,229.0,3.7,32.0,776.5,735.27,539.25
2016,7,28,15,0,434.0,328.0,3.8,32.0,688.0,649.54,476.7
2016,7,28,15,15,327.0,343.0,3.8,31.5,606.5,561.27,414.78
2016,7,28,15,30,220.0,358.0,3.8,31.0,525.0,480.84,357.1
2016,7,28,15,45,183.5,336.5,3.85,31.0,470.5,426.31,317.95
2016,7,28,16,0,147.0,315.0,3.9,31.0,416.0,374.67,280.32
2016,7,28,16,15,119.0,287.5,3.85,30.5,365.0,325.53,244.65
2016,7,28,16,30,91.0,260.0,3.8,30.0,314.0,275.89,208.1
2016,7,28,16,45,85.5,234.5,3.8,30.0,281.5,244.54,184.58
2016,7,28,17,0,80.0,209.0,3.8,30.0,249.0,213.84,161.2
2016,7,28,17,15,76.5,184.0,3.65,29.5,219.0,184.9,139.1
2016,7,28,17,30,73.0,159.0,3.5,29.0,189.0,156.49,117.05
2016,7,28,17,45,64.0,135.5,3.35,28.5,158.5,128.8,95.51
2016,7,28,18,0,55.0,112.0,3.2,28.0,128.0,102.42,74.94
2016,7,28,18,15,41.5,89.0,3.0,27.5,100.0,77.51,55.8
2016,7,28,18,30,28.0,66.0,2.8,27.0,72.0,54.75,40.57
2016,7,28,18,45,14.0,45.0,2.6,26.5,48.0,37.75,25.69
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,20.97,9.73
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,10.91,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,6.0,1.65,23.5,6.0,0.0,0.0
2016,7,29,6,0,0.0,12.0,1.8,24.0,12.0,10.91,0.0
2016,7,29,6,15,112.0,29.5,1.95,24.0,44.5,23.78,11.63
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,36.2,24.67
2016,7,29,6,45,308.5,60.5,2.25,24.5,123.0,48.54,35.76
2016,7,29,7,0,393.0,74.0,2.4,25.0,169.0,88.39,52.88
2016,7,29,7,15,203.0,97.0,2.45,25.0,147.0,109.66,75.39
2016,7,29,7,30,13.0,120.0,2.5,25.0,125.0,106.41,80.86
2016,7,29,7,45,79.5,153.5,2.6,25.5,188.5,153.59,116.2
2016,7,29,8,0,146.0,187.0,2.7,26.0,252.0,210.88,159.77
2016,7,29,8,15,183.0,210.0,2.7,26.5,302.5,255.38,193.94
2016,7,29,8,30,220.0,233.0,2.7,27.0,353.0,303.95,230.95
2016,7,29,8,45,281.0,247.0,2.75,27.5,416.0,363.44,275.7
2016,7,29,9,0,342.0,261.0,2.8,28.0,479.0,425.97,322.1
2016,7,29,9,15,281.5,297.0,2.75,28.0,485.5,442.33,333.5
2016,7,29,9,30,221.0,333.0,2.7,28.0,492.0,447.18,336.0
2016,7,29,9,45,206.0,357.0,2.7,28.5,512.5,470.68,351.68
2016,7,29,10,0,191.0,381.0,2.7,29.0,533.0,492.37,365.62
2016,7,29,10,15,205.5,388.0,2.65,29.0,558.0,519.07,384.27
2016,7,29,10,30,220.0,395.0,2.6,29.0,583.0,546.02,402.9
2016,7,29,10,45,153.5,415.0,2.55,29.5,548.5,518.28,380.34
2016,7,29,11,0,87.0,435.0,2.5,30.0,514.0,477.86,349.07
2016,7,29,11,15,102.0,453.0,2.35,30.0,548.5,511.14,372.15
2016,7,29,11,30,117.0,471.0,2.2,30.0,583.0,553.49,400.7
2016,7,29,11,45,131.0,466.0,2.1,30.5,592.5,564.63,407.15
2016,7,29,12,0,145.0,461.0,2.0,31.0,602.0,575.39,413.48
2016,7,29,12,15,502.0,298.5,1.85,31.0,789.0,774.13,555.17
2016,7,29,12,30,859.0,136.0,1.7,31.0,976.0,941.1,662.26
2016,7,29,12,45,864.0,132.0,1.6,31.5,975.5,942.21,658.6
2016,7,29,13,0,869.0,128.0,1.5,32.0,975.0,939.9,654.66
2016,7,29,13,15,867.0,127.5,1.45,32.0,965.5,930.81,648.64
2016,7,29,13,30,865.0,127.0,1.4,32.0,956.0,918.3,640.68
2016,7,29,13,45,865.5,123.5,1.4,32.5,939.0,901.86,629.77
2016,7,29,14,0,866.0,120.0,1.4,33.0,922.0,881.94,616.83
2016,7,29,14,15,860.5,118.5,1.5,33.0,897.0,855.34,602.18
2016,7,29,14,30,855.0,117.0,1.6,33.0,872.0,825.74,585.45
2016,7,29,14,45,818.0,133.0,1.7,33.0,833.0,784.49,560.95
2016,7,29,15,0,781.0,149.0,1.8,33.0,794.0,748.09,539.19
2016,7,29,15,15,769.5,146.0,1.9,33.0,756.0,706.26,512.24
2016,7,29,15,30,758.0,143.0,2.0,33.0,718.0,662.78,483.44
2016,7,29,15,45,749.0,136.0,2.1,33.0,675.5,615.71,451.43
2016,7,29,16,0,740.0,129.0,2.2,33.0,633.0,567.26,417.44
2016,7,29,16,15,720.5,125.0,2.25,33.0,585.0,514.11,378.77
2016,7,29,16,30,701.0,121.0,2.3,33.0,537.0,461.45,339.28
2016,7,29,16,45,679.0,114.0,2.35,33.0,486.0,405.36,296.12
2016,7,29,17,0,657.0,107.0,2.4,33.0,435.0,350.34,252.48
2016,7,29,17,15,622.5,101.0,2.15,32.0,382.0,293.61,207.29
2016,7,29,17,30,588.0,95.0,1.9,31.0,329.0,239.95,163.78
2016,7,29,17,45,542.5,86.5,1.7,30.5,277.0,185.26,119.85
2016,7,29,18,0,497.0,78.0,1.5,30.0,225.0,135.62,81.71
2016,7,29,18,15,429.0,67.5,1.4,29.0,175.0,87.87,50.05
2016,7,29,18,30,361.0,57.0,1.3,28.0,125.0,46.92,33.81
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,32.79,21.46
2016,7,29,19,0,164.0,28.0,1.2,27.0,41.0,21.92,10.05
2016,7,29,19,15,82.0,14.0,1.2,27.0,20.5,12.73,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,6.0,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,12.0,10.01,0.0
2016,7,30,6,15,145.0,28.0,2.25,24.0,45.0,21.92,9.95
2016,7,30,6,30,256.0,45.0,2.4,24.0,78.0,34.75,23.42
2016,7,30,6,45,356.0,55.0,2.6,24.5,126.0,45.11,32.83
2016,7,30,7,0,456.0,65.0,2.8,25.0,174.0,87.45,49.82
2016,7,30,7,15,514.0,73.5,2.8,25.5,226.5,133.75,81.37
2016,7,30,7,30,572.0,82.0,2.8,26.0,279.0,186.91,122.78
2016,7,30,7,45,621.5,85.5,2.85,26.5,334.0,239.88,166.51
2016,7,30,8,0,671.0,89.0,2.9,27.0,389.0,297.93,214.77
2016,7,30,8,15,699.5,93.5,2.85,27.5,442.0,353.75,261.13
2016,7,30,8,30,728.0,98.0,2.8,28.0,495.0,413.07,308.87
2016,7,30,8,45,754.0,100.0,2.75,28.5,546.5,468.66,352.41
2016,7,30,9,0,780.0,102.0,2.7,29.0,598.0,525.25,395.23
2016,7,30,9,15,795.5,105.0,2.65,29.5,644.5,577.3,433.34
2016,7,30,9,30,811.0,108.0,2.6,30.0,691.0,628.69,469.69
2016,7,30,9,45,826.5,108.5,2.55,30.5,733.5,674.11,500.88
2016,7,30,10,0,842.0,109.0,2.5,31.0,776.0,720.25,531.37
2016,7,30,10,15,850.5,111.0,2.5,31.5,811.5,760.93,556.39
2016,7,30,10,30,859.0,113.0,2.5,32.0,847.0,799.29,579.54
2016,7,30,10,45,868.5,112.5,2.5,32.5,877.0,833.59,599.74
2016,7,30,11,0,878.0,112.0,2.5,33.0,907.0,865.22,618.01
2016,7,30,11,15,882.5,113.0,2.55,33.0,928.5,891.03,634.08
2016,7,30,11,30,887.0,114.0,2.6,33.0,950.0,913.58,648.12
2016,7,30,11,45,894.5,111.0,2.65,33.5,965.0,931.76,658.1
2016,7,30,12,0,902.0,108.0,2.7,34.0,980.0,946.59,666.03
2016,7,30,12,15,903.0,108.5,2.8,34.0,986.0,955.18,671.89
2016,7,30,12,30,904.0,109.0,2.9,34.0,992.0,960.19,675.64
2016,7,30,12,45,903.5,108.5,3.0,34.5,990.0,959.28,674.39
2016,7,30,13,0,903.0,108.0,3.1,35.0,988.0,954.81,671.02
2016,7,30,13,15,901.0,107.5,3.15,35.0,977.5,945.35,665.65
2016,7,30,13,30,899.0,107.0,3.2,35.0,967.0,932.33,658.12
2016,7,30,13,45,894.5,106.5,3.3,35.0,948.5,913.52,647.29
2016,7,30,14,0,890.0,106.0,3.4,35.0,930.0,891.33,634.28
2016,7,30,14,15,884.5,105.0,3.45,35.0,904.5,864.53,617.98
2016,7,30,14,30,879.0,104.0,3.5,35.0,879.0,834.64,599.61
2016,7,30,14,45,871.0,103.0,3.55,35.0,846.0,799.83,577.88
2016,7,30,15,0,863.0,102.0,3.6,35.0,813.0,762.41,554.25
2016,7,30,15,15,853.0,100.0,3.65,34.5,774.5,720.21,528.22
2016,7,30,15,30,843.0,98.0,3.7,34.0,736.0,675.98,499.25
2016,7,30,15,45,828.5,96.0,3.75,34.0,691.5,627.11,464.62
2016,7,30,16,0,814.0,94.0,3.8,34.0,647.0,577.13,428.29
2016,7,30,16,15,796.5,91.5,3.75,33.5,598.0,524.64,389.73
2016,7,30,16,30,779.0,89.0,3.7,33.0,549.0,470.93,349.05
2016,7,30,16,45,752.5,86.0,3.7,33.0,497.0,412.9,303.34
2016,7,30,17,0,726.0,83.0,3.7,33.0,445.0,356.25,257.46
2016,7,30,17,15,694.0,78.5,3.45,32.5,391.0,298.12,209.85
2016,7,30,17,30,662.0,74.0,3.2,32.0,337.0,240.47,162.05
2016,7,30,17,45,614.0,69.0,3.0,31.5,283.5,184.1,116.18
2016,7,30,18,0,566.0,64.0,2.8,31.0,230.0,132.91,76.57
2016,7,30,18,15,498.0,56.0,2.55,30.5,179.0,83.07,43.54
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,41.48,28.97
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.5,29.44,18.46
2016,7,30,19,0,214.0,26.0,1.9,29.0,43.0,21.31,9.1
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.5,11.82,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
