Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,19.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,39.0,10.0,3.3,24.0,11.0,9.1,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,20.37,8.47
2016,7,31,6,30,279.0,42.0,3.5,25.0,78.0,32.5,21.39
2016,7,31,6,45,385.0,50.5,3.65,25.5,126.5,43.18,31.03
2016,7,31,7,0,491.0,59.0,3.8,26.0,175.0,85.22,46.49
2016,7,31,7,15,547.5,66.0,3.8,26.0,227.5,132.24,78.63
2016,7,31,7,30,604.0,73.0,3.8,26.0,280.0,185.85,120.94
2016,7,31,7,45,653.0,75.5,3.85,26.5,335.5,239.71,165.86
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,300.44,216.76
2016,7,31,8,15,729.0,82.0,3.9,27.5,444.0,356.74,264.11
2016,7,31,8,30,756.0,86.0,3.9,28.0,497.0,414.81,311.59
2016,7,31,8,45,775.0,89.5,3.95,28.5,547.0,469.93,355.57
2016,7,31,9,0,794.0,93.0,4.0,29.0,597.0,525.31,398.32
2016,7,31,9,15,809.0,96.0,4.0,29.5,643.5,576.69,436.77
2016,7,31,9,30,824.0,99.0,4.0,30.0,690.0,627.81,473.83
2016,7,31,9,45,837.5,100.0,4.05,30.5,732.0,674.94,507.19
2016,7,31,10,0,851.0,101.0,4.1,31.0,774.0,720.6,538.12
2016,7,31,10,15,859.5,103.0,4.1,31.0,809.5,761.68,565.25
2016,7,31,10,30,868.0,105.0,4.1,31.0,845.0,800.41,590.57
2016,7,31,10,45,875.5,105.5,4.15,31.5,874.5,834.33,611.42
2016,7,31,11,0,883.0,106.0,4.2,32.0,904.0,865.45,630.25
2016,7,31,11,15,641.0,256.5,4.2,32.5,843.5,828.77,601.93
2016,7,31,11,30,399.0,407.0,4.2,33.0,783.0,756.97,545.71
2016,7,31,11,45,405.5,413.0,4.25,33.5,800.5,783.26,562.41
2016,7,31,12,0,412.0,419.0,4.3,34.0,818.0,800.96,572.9
2016,7,31,12,15,658.0,262.5,4.35,34.0,903.0,889.77,638.99
2016,7,31,12,30,904.0,106.0,4.4,34.0,988.0,959.11,684.64
2016,7,31,12,45,902.0,106.5,4.45,34.5,985.5,957.71,682.13
2016,7,31,13,0,900.0,107.0,4.5,35.0,983.0,952.75,677.89
2016,7,31,13,15,898.0,107.0,4.55,35.0,972.5,943.76,672.56
2016,7,31,13,30,896.0,107.0,4.6,35.0,962.0,931.2,665.03
2016,7,31,13,45,889.5,107.5,4.65,35.0,943.5,911.54,652.95
2016,7,31,14,0,883.0,108.0,4.7,35.0,925.0,888.59,638.77
2016,7,31,14,15,877.5,107.0,4.7,34.5,899.5,861.91,623.21
2016,7,31,14,30,872.0,106.0,4.7,34.0,874.0,832.15,605.48
2016,7,31,14,45,849.5,113.5,4.7,34.0,838.0,794.02,580.82
2016,7,31,15,0,827.0,121.0,4.7,34.0,802.0,754.23,554.87
2016,7,31,15,15,816.5,118.5,4.7,34.0,763.5,712.49,527.28
2016,7,31,15,30,806.0,116.0,4.7,34.0,725.0,671.82,498.56
2016,7,31,15,45,789.0,114.5,4.75,34.0,680.5,622.71,463.47
2016,7,31,16,0,772.0,113.0,4.8,34.0,636.0,572.82,426.96
2016,7,31,16,15,753.0,109.5,4.8,33.5,587.5,519.44,387.68
2016,7,31,16,30,734.0,106.0,4.8,33.0,539.0,466.09,347.17
2016,7,31,16,45,707.0,102.5,4.8,33.0,487.5,408.13,301.4
2016,7,31,17,0,680.0,99.0,4.8,33.0,436.0,352.85,256.51
2016,7,31,17,15,645.5,93.5,4.65,32.5,382.5,295.15,209.4
2016,7,31,17,30,611.0,88.0,4.5,32.0,329.0,240.49,164.13
2016,7,31,17,45,560.5,81.0,4.35,31.5,276.0,184.66,118.96
2016,7,31,18,0,510.0,74.0,4.2,31.0,223.0,134.44,80.25
2016,7,31,18,15,439.0,64.5,4.05,30.5,173.0,86.41,48.27
2016,7,31,18,30,368.0,55.0,3.9,30.0,123.0,45.67,32.43
2016,7,31,18,45,259.0,41.0,3.75,29.5,81.0,31.69,20.24
2016,7,31,19,0,150.0,27.0,3.6,29.0,39.0,21.17,8.53
2016,7,31,19,15,75.0,13.5,3.7,28.5,19.5,12.28,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.37,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,24.58,10.98
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,41.39,28.84
2016,8,1,6,45,254.5,65.5,3.75,24.5,119.0,52.66,35.55
2016,8,1,7,0,379.0,78.0,3.9,25.0,168.0,91.83,55.95
2016,8,1,7,15,442.5,88.5,3.95,25.5,220.0,136.25,86.5
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,188.13,126.67
2016,8,1,7,45,577.5,99.5,4.1,27.0,330.0,242.78,170.44
2016,8,1,8,0,649.0,100.0,4.2,28.0,388.0,302.88,219.17
2016,8,1,8,15,680.0,105.0,4.25,28.5,441.5,359.15,265.85
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,417.74,313.21
2016,8,1,8,45,743.0,110.5,4.35,29.5,548.5,475.61,358.79
2016,8,1,9,0,775.0,111.0,4.4,30.0,602.0,533.72,403.28
2016,8,1,9,15,792.0,114.0,4.4,30.5,649.0,586.62,442.58
2016,8,1,9,30,809.0,117.0,4.4,31.0,696.0,639.0,480.33
2016,8,1,9,45,825.0,118.0,4.4,32.0,739.5,687.92,513.6
2016,8,1,10,0,841.0,119.0,4.4,33.0,783.0,731.92,542.49
2016,8,1,10,15,850.5,121.0,4.4,33.5,819.5,773.43,568.55
2016,8,1,10,30,860.0,123.0,4.4,34.0,856.0,812.68,592.76
2016,8,1,10,45,869.0,123.5,4.4,34.5,886.0,847.64,613.81
2016,8,1,11,0,878.0,124.0,4.4,35.0,916.0,879.88,632.88
2016,8,1,11,15,882.5,125.0,4.4,35.0,938.0,905.71,648.96
2016,8,1,11,30,887.0,126.0,4.4,35.0,960.0,928.28,662.94
2016,8,1,11,45,891.5,125.5,4.45,35.5,975.0,946.09,672.74
2016,8,1,12,0,896.0,125.0,4.5,36.0,990.0,960.46,680.37
2016,8,1,12,15,897.0,125.0,4.5,36.0,996.0,968.51,685.22
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,973.0,687.93
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,973.02,686.49
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,969.48,682.92
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.0,959.54,676.82
2016,8,1,13,30,895.0,122.0,4.5,37.0,976.0,946.06,668.58
2016,8,1,13,45,892.5,120.0,4.5,37.0,958.0,927.65,657.27
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,905.77,643.8
2016,8,1,14,15,884.0,116.5,4.5,37.0,913.5,877.98,626.5
2016,8,1,14,30,878.0,115.0,4.5,37.0,887.0,847.11,607.17
2016,8,1,14,45,870.5,113.0,4.5,37.0,854.0,811.64,584.73
2016,8,1,15,0,863.0,111.0,4.5,37.0,821.0,773.53,560.4
2016,8,1,15,15,852.5,109.0,4.45,36.5,781.5,730.81,533.72
2016,8,1,15,30,842.0,107.0,4.4,36.0,742.0,686.09,504.03
2016,8,1,15,45,828.5,104.0,4.4,36.0,697.0,636.77,469.1
2016,8,1,16,0,815.0,101.0,4.4,36.0,652.0,587.54,433.35
2016,8,1,16,15,797.0,98.0,4.35,35.5,602.5,533.02,393.63
2016,8,1,16,30,779.0,95.0,4.3,35.0,553.0,478.33,352.5
2016,8,1,16,45,754.5,91.0,4.3,35.0,500.0,419.98,306.8
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,362.79,260.75
2016,8,1,17,15,696.5,82.5,4.0,34.5,392.5,301.77,211.28
2016,8,1,17,30,663.0,78.0,3.7,34.0,338.0,245.3,164.66
2016,8,1,17,45,614.0,72.0,3.4,33.5,283.5,187.53,118.02
2016,8,1,18,0,565.0,66.0,3.1,33.0,229.0,135.12,77.72
2016,8,1,18,15,493.5,58.0,2.9,32.0,177.5,84.91,44.81
2016,8,1,18,30,422.0,50.0,2.7,31.0,126.0,43.46,30.42
2016,8,1,18,45,305.0,38.0,2.5,30.0,83.0,30.53,19.2
2016,8,1,19,0,188.0,26.0,2.3,29.0,40.0,20.45,7.51
2016,8,1,19,15,94.0,13.0,2.5,28.5,20.0,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,8.19,0.0
2016,8,2,6,15,129.0,26.5,2.55,23.5,42.0,20.77,7.95
2016,8,2,6,30,239.0,44.0,2.8,24.0,75.0,34.03,22.69
2016,8,2,6,45,350.0,54.0,3.1,24.5,123.5,45.29,28.73
2016,8,2,7,0,461.0,64.0,3.4,25.0,172.0,88.5,50.21
2016,8,2,7,15,520.5,72.0,3.45,25.5,225.0,135.17,82.27
2016,8,2,7,30,580.0,80.0,3.5,26.0,278.0,188.89,124.38
2016,8,2,7,45,636.0,82.0,3.55,27.0,334.0,242.96,168.73
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,302.85,218.08
2016,8,2,8,15,720.0,88.5,3.55,28.5,443.5,361.61,266.85
2016,8,2,8,30,748.0,93.0,3.5,29.0,497.0,420.33,314.29
2016,8,2,8,45,774.0,94.0,3.5,29.5,549.0,476.25,358.35
2016,8,2,9,0,800.0,95.0,3.5,30.0,601.0,533.13,401.69
2016,8,2,9,15,815.5,98.0,3.45,30.5,648.0,585.11,439.99
2016,8,2,9,30,831.0,101.0,3.4,31.0,695.0,637.0,476.97
2016,8,2,9,45,844.5,102.0,3.35,32.0,737.5,684.58,508.79
2016,8,2,10,0,858.0,103.0,3.3,33.0,780.0,730.66,537.86
2016,8,2,10,15,866.5,105.0,3.25,33.0,815.5,772.11,564.39
2016,8,2,10,30,875.0,107.0,3.2,33.0,851.0,811.18,589.06
2016,8,2,10,45,882.0,107.5,3.2,33.5,880.5,844.99,609.04
2016,8,2,11,0,889.0,108.0,3.2,34.0,910.0,875.92,626.99
2016,8,2,11,15,893.5,109.0,3.2,34.5,932.0,902.08,641.72
2016,8,2,11,30,898.0,110.0,3.2,35.0,954.0,924.94,654.28
2016,8,2,11,45,901.5,110.0,3.25,35.5,968.0,942.52,663.81
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,956.59,671.19
2016,8,2,12,15,905.5,110.5,3.35,36.0,988.0,964.74,676.33
2016,8,2,12,30,906.0,111.0,3.4,36.0,994.0,969.27,679.34
2016,8,2,12,45,906.5,110.0,3.45,36.5,992.0,968.78,677.91
2016,8,2,13,0,907.0,109.0,3.5,37.0,990.0,964.67,674.36
2016,8,2,13,15,905.0,108.5,3.55,37.0,979.5,955.07,668.88
2016,8,2,13,30,903.0,108.0,3.6,37.0,969.0,941.86,661.24
2016,8,2,13,45,899.5,107.0,3.7,37.0,950.5,923.26,650.51
2016,8,2,14,0,896.0,106.0,3.8,37.0,932.0,901.2,637.6
2016,8,2,14,15,890.0,105.0,3.85,37.0,906.0,873.64,620.85
2016,8,2,14,30,884.0,104.0,3.9,37.0,880.0,842.99,602.05
2016,8,2,14,45,876.5,102.5,3.95,37.0,847.0,807.72,580.11
2016,8,2,15,0,869.0,101.0,4.0,37.0,814.0,769.79,556.24
2016,8,2,15,15,859.0,99.0,4.0,36.5,775.0,727.11,529.87
2016,8,2,15,30,849.0,97.0,4.0,36.0,736.0,682.4,500.79
2016,8,2,15,45,835.0,95.0,4.05,36.0,691.0,633.33,466.24
2016,8,2,16,0,821.0,93.0,4.1,36.0,646.0,583.07,429.95
2016,8,2,16,15,803.5,90.0,4.05,35.5,597.0,529.58,390.96
2016,8,2,16,30,786.0,87.0,4.0,35.0,548.0,474.76,349.74
2016,8,2,16,45,761.5,84.0,4.0,35.0,495.5,416.96,304.44
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,360.3,258.75
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,301.11,210.62
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,242.56,162.34
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,185.24,115.94
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,133.19,75.82
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,82.4,42.43
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,40.21,27.71
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,27.93,17.0
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,19.72,6.34
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.5,2.35,24.5,38.0,15.26,3.91
2016,8,3,6,30,301.0,39.0,2.5,25.0,76.0,31.56,20.5
2016,8,3,6,45,401.5,48.0,2.65,25.5,124.5,42.5,25.73
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,85.99,46.38
2016,8,3,7,15,559.5,64.0,2.75,26.5,226.0,134.13,79.38
2016,8,3,7,30,617.0,71.0,2.7,27.0,279.0,188.99,122.44
2016,8,3,7,45,662.5,74.5,2.7,28.0,334.5,243.93,167.8
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,305.29,218.29
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,362.41,265.52
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,421.35,312.79
2016,8,3,8,45,784.5,88.5,2.7,30.5,548.5,477.36,356.44
2016,8,3,9,0,806.0,91.0,2.7,31.0,600.0,533.85,398.95
2016,8,3,9,15,821.5,94.0,2.65,31.5,647.0,586.25,436.97
2016,8,3,9,30,837.0,97.0,2.6,32.0,694.0,638.49,473.55
2016,8,3,9,45,848.5,99.0,2.6,32.5,736.0,685.97,505.91
2016,8,3,10,0,860.0,101.0,2.6,33.0,778.0,731.78,535.44
2016,8,3,10,15,868.5,103.0,2.6,33.5,814.0,773.36,560.78
2016,8,3,10,30,877.0,105.0,2.6,34.0,850.0,812.55,584.2
2016,8,3,10,45,884.0,106.0,2.65,34.5,879.5,846.93,604.54
2016,8,3,11,0,891.0,107.0,2.7,35.0,909.0,878.44,622.88
2016,8,3,11,15,895.0,108.0,2.75,35.0,931.0,904.23,638.79
2016,8,3,11,30,899.0,109.0,2.8,35.0,953.0,926.69,652.65
2016,8,3,11,45,901.0,110.0,2.85,35.5,966.5,943.87,661.88
2016,8,3,12,0,903.0,111.0,2.9,36.0,980.0,957.48,668.94
2016,8,3,12,15,904.0,111.0,2.95,36.0,986.0,965.61,674.07
2016,8,3,12,30,905.0,111.0,3.0,36.0,992.0,970.12,677.09
2016,8,3,12,45,904.5,111.0,3.1,36.5,990.0,969.6,676.06
2016,8,3,13,0,904.0,111.0,3.2,37.0,988.0,965.48,672.91
2016,8,3,13,15,902.0,110.5,3.25,37.0,977.5,955.86,667.48
2016,8,3,13,30,900.0,110.0,3.3,37.0,967.0,942.65,659.91
2016,8,3,13,45,896.5,109.0,3.4,37.0,948.5,924.04,649.31
2016,8,3,14,0,893.0,108.0,3.5,37.0,930.0,901.99,636.52
2016,8,3,14,15,887.5,106.5,3.55,37.0,904.0,874.39,619.87
2016,8,3,14,30,882.0,105.0,3.6,37.0,878.0,843.67,601.15
2016,8,3,14,45,871.0,105.5,3.65,37.0,844.5,807.51,578.75
2016,8,3,15,0,860.0,106.0,3.7,37.0,811.0,768.95,554.58
2016,8,3,15,15,849.5,104.0,3.75,36.5,771.5,726.17,528.43
2016,8,3,15,30,839.0,102.0,3.8,36.0,732.0,681.42,499.45
2016,8,3,15,45,826.0,99.5,3.9,36.0,687.5,632.86,465.5
2016,8,3,16,0,813.0,97.0,4.0,36.0,643.0,583.04,429.73
2016,8,3,16,15,795.0,94.0,4.0,35.5,594.0,529.74,391.02
2016,8,3,16,30,777.0,91.0,4.0,35.0,545.0,475.0,350.0
2016,8,3,16,45,753.5,87.0,4.0,35.0,493.0,417.03,304.63
2016,8,3,17,0,730.0,83.0,4.0,35.0,441.0,360.13,258.8
2016,8,3,17,15,697.5,78.5,3.9,34.5,386.5,301.23,211.0
2016,8,3,17,30,665.0,74.0,3.8,34.0,332.0,242.98,163.01
2016,8,3,17,45,617.5,68.0,3.7,33.5,278.0,185.27,116.27
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,132.75,75.7
2016,8,3,18,15,499.0,54.0,3.3,32.0,173.0,82.16,42.41
2016,8,3,18,30,428.0,46.0,3.0,31.0,122.0,40.25,27.72
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,27.58,16.65
2016,8,3,19,0,200.0,23.0,2.4,30.0,37.0,18.88,5.05
2016,8,3,19,15,100.0,11.5,2.3,29.5,18.5,10.46,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.5,14.23,2.84
2016,8,4,6,30,333.0,36.0,2.8,25.0,77.0,28.95,18.29
2016,8,4,6,45,430.5,44.5,3.0,25.5,125.5,40.33,23.48
2016,8,4,7,0,528.0,53.0,3.2,26.0,174.0,85.11,44.61
2016,8,4,7,15,584.0,59.0,3.2,26.5,227.5,133.84,78.14
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,189.06,121.8
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,246.8,169.82
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,306.43,219.44
2016,8,4,8,15,749.5,77.0,3.3,29.5,444.5,364.1,267.43
2016,8,4,8,30,776.0,81.0,3.3,30.0,498.0,423.45,315.34
2016,8,4,8,45,795.0,84.0,3.3,31.0,549.0,479.46,358.6
2016,8,4,9,0,814.0,87.0,3.3,32.0,600.0,535.14,399.94
2016,8,4,9,15,828.5,90.0,3.3,32.5,647.0,588.01,438.6
2016,8,4,9,30,843.0,93.0,3.3,33.0,694.0,640.0,475.39
2016,8,4,9,45,852.5,96.0,3.3,33.5,735.0,687.39,507.87
2016,8,4,10,0,862.0,99.0,3.3,34.0,776.0,732.93,537.27
2016,8,4,10,15,870.5,100.5,3.3,34.0,812.5,774.15,563.74
2016,8,4,10,30,879.0,102.0,3.3,34.0,849.0,812.97,588.4
2016,8,4,10,45,881.5,106.0,3.35,34.5,877.0,846.59,608.47
2016,8,4,11,0,884.0,110.0,3.4,35.0,905.0,877.05,626.34
2016,8,4,11,15,888.5,111.0,3.45,35.0,927.0,903.13,642.62
2016,8,4,11,30,893.0,112.0,3.5,35.0,949.0,925.92,656.82
2016,8,4,11,45,894.0,113.5,3.6,35.5,962.5,942.55,666.08
2016,8,4,12,0,895.0,115.0,3.7,36.0,976.0,955.61,673.14
2016,8,4,12,15,896.5,115.0,3.75,36.0,982.0,964.13,678.52
2016,8,4,12,30,898.0,115.0,3.8,36.0,988.0,969.07,681.78
2016,8,4,12,45,893.0,118.0,3.9,36.5,984.5,967.08,679.65
2016,8,4,13,0,888.0,121.0,4.0,37.0,981.0,961.54,675.42
2016,8,4,13,15,886.0,120.5,4.05,37.0,970.5,952.03,669.91
2016,8,4,13,30,884.0,120.0,4.1,37.0,960.0,938.99,662.26
2016,8,4,13,45,876.5,121.0,4.15,37.0,941.0,918.88,650.14
2016,8,4,14,0,869.0,122.0,4.2,37.0,922.0,895.54,636.0
2016,8,4,14,15,863.0,120.5,4.2,37.0,896.0,868.06,618.95
2016,8,4,14,30,857.0,119.0,4.2,37.0,870.0,837.57,599.9
2016,8,4,14,45,849.0,117.5,4.25,37.0,837.0,802.62,578.02
2016,8,4,15,0,841.0,116.0,4.3,37.0,804.0,765.13,554.29
2016,8,4,15,15,830.0,114.0,4.3,36.5,765.0,722.64,527.9
2016,8,4,15,30,819.0,112.0,4.3,36.0,726.0,678.26,498.47
2016,8,4,15,45,807.5,108.0,4.3,36.0,681.5,632.27,465.87
2016,8,4,16,0,796.0,104.0,4.3,36.0,637.0,582.02,429.52
2016,8,4,16,15,777.5,100.5,4.2,35.5,588.0,527.39,389.7
2016,8,4,16,30,759.0,97.0,4.1,35.0,539.0,472.7,348.58
2016,8,4,16,45,738.0,91.5,4.1,35.0,487.5,415.24,303.62
2016,8,4,17,0,717.0,86.0,4.1,35.0,436.0,358.6,258.03
2016,8,4,17,15,684.0,81.5,3.95,34.5,382.0,298.31,209.21
2016,8,4,17,30,651.0,77.0,3.8,34.0,328.0,242.48,163.11
2016,8,4,17,45,607.5,70.0,3.7,33.5,274.5,185.39,116.76
2016,8,4,18,0,564.0,63.0,3.6,33.0,221.0,133.03,76.17
2016,8,4,18,15,493.0,54.5,3.25,32.0,170.0,82.3,42.71
2016,8,4,18,30,422.0,46.0,2.9,31.0,119.0,40.28,27.72
2016,8,4,18,45,310.0,34.0,2.6,30.5,77.0,27.23,16.31
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,18.05,3.64
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,14.71,2.62
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,29.9,19.04
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,42.67,25.31
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,87.05,47.1
2016,8,5,7,15,557.5,64.5,2.8,26.5,224.5,135.81,80.82
2016,8,5,7,30,616.0,72.0,2.8,27.0,278.0,191.45,124.61
2016,8,5,7,45,659.0,76.5,2.8,27.5,333.5,246.83,170.8
2016,8,5,8,0,702.0,81.0,2.8,28.0,389.0,308.34,222.02
2016,8,5,8,15,730.5,85.5,2.75,28.5,443.0,366.19,269.87
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,425.99,317.78
2016,8,5,8,45,780.5,93.0,2.65,30.0,548.5,482.47,361.01
2016,8,5,9,0,802.0,96.0,2.6,31.0,600.0,539.45,402.85
2016,8,5,9,15,817.0,99.0,2.55,31.0,647.0,592.72,442.15
2016,8,5,9,30,832.0,102.0,2.5,31.0,694.0,643.12,478.34
2016,8,5,9,45,843.5,104.5,2.45,31.5,736.0,690.99,510.7
2016,8,5,10,0,855.0,107.0,2.4,32.0,778.0,737.18,540.22
2016,8,5,10,15,863.5,108.5,2.4,32.5,814.0,778.18,565.11
2016,8,5,10,30,872.0,110.0,2.4,33.0,850.0,816.8,588.1
2016,8,5,10,45,877.5,112.0,2.4,33.5,878.5,850.79,607.8
2016,8,5,11,0,883.0,114.0,2.4,34.0,907.0,881.82,625.43
2016,8,5,11,15,886.5,115.0,2.45,34.0,928.5,906.99,640.93
2016,8,5,11,30,890.0,116.0,2.5,34.0,950.0,928.84,654.39
2016,8,5,11,45,887.0,120.5,2.55,34.5,962.0,944.54,662.7
2016,8,5,12,0,884.0,125.0,2.6,35.0,974.0,956.54,668.79
2016,8,5,12,15,884.5,125.5,2.65,35.0,979.5,964.47,673.84
2016,8,5,12,30,885.0,126.0,2.7,35.0,985.0,968.85,676.81
2016,8,5,12,45,882.0,127.0,2.8,35.0,981.5,966.84,676.33
2016,8,5,13,0,879.0,128.0,2.9,35.0,978.0,961.32,673.79
2016,8,5,13,15,876.0,127.5,2.95,35.0,967.0,950.91,667.9
2016,8,5,13,30,873.0,127.0,3.0,35.0,956.0,937.03,659.92
2016,8,5,13,45,866.0,127.5,3.1,35.0,936.5,917.02,648.44
2016,8,5,14,0,859.0,128.0,3.2,35.0,917.0,893.81,634.91
2016,8,5,14,15,852.5,126.5,3.25,35.0,890.5,866.08,618.12
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,835.4,599.35
2016,8,5,14,45,826.5,129.5,3.35,35.0,828.5,797.1,575.41
2016,8,5,15,0,807.0,134.0,3.4,35.0,793.0,762.33,553.66
2016,8,5,15,15,794.5,131.5,3.45,34.5,753.5,718.73,526.28
2016,8,5,15,30,782.0,129.0,3.5,34.0,714.0,673.49,496.29
2016,8,5,15,45,765.5,126.0,3.55,34.0,669.0,623.8,461.37
2016,8,5,16,0,749.0,123.0,3.6,34.0,624.0,573.35,425.03
2016,8,5,16,15,728.5,119.0,3.65,33.5,575.0,518.72,385.51
2016,8,5,16,30,708.0,115.0,3.7,33.0,526.0,464.59,345.03
2016,8,5,16,45,682.0,109.5,3.75,33.0,474.0,407.2,300.23
2016,8,5,17,0,656.0,104.0,3.8,33.0,422.0,351.32,255.36
2016,8,5,17,15,619.0,98.0,3.7,32.5,368.5,293.25,208.43
2016,8,5,17,30,582.0,92.0,3.6,32.0,315.0,238.6,163.56
2016,8,5,17,45,537.0,82.5,3.5,32.0,263.0,182.92,118.26
2016,8,5,18,0,492.0,73.0,3.4,32.0,211.0,132.31,78.91
2016,8,5,18,15,417.5,63.0,3.15,31.5,161.0,84.39,47.06
2016,8,5,18,30,343.0,53.0,2.9,31.0,111.0,44.11,30.84
2016,8,5,18,45,239.0,38.0,2.65,30.5,71.0,29.49,18.05
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,18.1,2.48
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,10.46,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,127.0,19.5,2.45,25.0,34.5,15.28,2.31
2016,8,6,6,30,254.0,39.0,2.6,25.0,69.0,30.27,19.29
2016,8,6,6,45,346.5,50.5,2.8,25.5,115.0,44.17,26.79
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,87.44,49.5
2016,8,6,7,15,500.0,70.5,3.05,26.5,213.5,133.83,81.7
2016,8,6,7,30,561.0,79.0,3.1,27.0,266.0,187.51,123.76
2016,8,6,7,45,607.0,84.0,3.15,27.5,320.0,240.97,168.11
2016,8,6,8,0,653.0,89.0,3.2,28.0,374.0,299.19,216.52
2016,8,6,8,15,482.0,151.0,3.15,28.5,377.0,327.82,244.49
2016,8,6,8,30,311.0,213.0,3.1,29.0,380.0,334.1,252.07
2016,8,6,8,45,538.0,158.5,3.1,30.0,481.5,421.19,317.3
2016,8,6,9,0,765.0,104.0,3.1,31.0,583.0,528.44,396.55
2016,8,6,9,15,781.5,107.0,3.05,31.5,630.0,580.87,434.43
2016,8,6,9,30,798.0,110.0,3.0,32.0,677.0,632.75,470.92
2016,8,6,9,45,812.0,112.0,3.0,32.5,719.5,681.07,504.02
2016,8,6,10,0,826.0,114.0,3.0,33.0,762.0,724.27,532.41
2016,8,6,10,15,835.5,116.0,3.0,33.5,798.0,765.45,557.78
2016,8,6,10,30,845.0,118.0,3.0,34.0,834.0,804.4,581.31
2016,8,6,10,45,851.5,120.0,3.0,34.5,863.0,838.39,601.31
2016,8,6,11,0,858.0,122.0,3.0,35.0,892.0,869.57,619.3
2016,8,6,11,15,863.0,123.0,3.0,35.0,914.0,895.48,635.08
2016,8,6,11,30,868.0,124.0,3.0,35.0,936.0,918.21,648.85
2016,8,6,11,45,870.0,125.5,3.05,35.5,950.0,935.32,658.1
2016,8,6,12,0,872.0,127.0,3.1,36.0,964.0,948.98,665.23
2016,8,6,12,15,873.0,127.0,3.1,36.0,970.0,956.8,669.82
2016,8,6,12,30,874.0,127.0,3.1,36.0,976.0,961.13,672.37
2016,8,6,12,45,872.0,128.0,3.15,36.5,973.0,960.04,670.61
2016,8,6,13,0,870.0,129.0,3.2,37.0,970.0,955.46,666.83
2016,8,6,13,15,868.0,128.5,3.2,37.0,959.5,946.02,661.16
2016,8,6,13,30,866.0,128.0,3.2,37.0,949.0,933.11,653.44
2016,8,6,13,45,860.0,128.0,3.25,37.0,930.0,913.59,641.95
2016,8,6,14,0,854.0,128.0,3.3,37.0,911.0,890.86,628.46
2016,8,6,14,15,848.0,126.5,3.25,37.0,885.0,863.61,611.5
2016,8,6,14,30,842.0,125.0,3.2,37.0,859.0,833.4,592.64
2016,8,6,14,45,830.5,125.0,3.2,37.0,825.5,797.37,570.19
2016,8,6,15,0,819.0,125.0,3.2,37.0,792.0,759.08,546.11
2016,8,6,15,15,808.0,122.5,3.15,36.5,753.0,720.91,522.68
2016,8,6,15,30,797.0,120.0,3.1,36.0,714.0,676.09,492.99
2016,8,6,15,45,781.5,117.0,3.1,36.0,669.0,626.31,458.34
2016,8,6,16,0,766.0,114.0,3.1,36.0,624.0,575.66,422.23
2016,8,6,16,15,746.0,110.0,3.05,35.5,575.0,521.0,382.97
2016,8,6,16,30,726.0,106.0,3.0,35.0,526.0,466.5,342.57
2016,8,6,16,45,699.5,101.5,3.0,35.0,474.0,407.84,297.34
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,351.72,252.73
2016,8,6,17,15,636.5,91.5,2.9,34.5,368.5,293.27,205.94
2016,8,6,17,30,600.0,86.0,2.8,34.0,315.0,238.15,161.05
2016,8,6,17,45,549.0,78.5,2.7,34.0,261.5,181.96,115.92
2016,8,6,18,0,498.0,71.0,2.6,34.0,208.0,131.53,77.29
2016,8,6,18,15,422.0,61.0,2.3,33.0,158.5,83.06,45.5
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,42.6,29.43
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,28.34,16.96
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,17.31,0.65
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,16.07,1.95
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,31.78,20.36
2016,8,7,6,45,319.0,52.5,3.1,26.5,113.0,45.72,27.93
2016,8,7,7,0,427.0,64.0,3.3,27.0,160.0,88.94,50.82
2016,8,7,7,15,489.0,73.0,3.3,27.5,212.0,135.28,83.01
2016,8,7,7,30,551.0,82.0,3.3,28.0,264.0,189.08,125.0
2016,8,7,7,45,604.5,85.5,3.35,29.0,319.5,242.71,168.73
2016,8,7,8,0,658.0,89.0,3.4,30.0,375.0,301.96,217.08
2016,8,7,8,15,688.0,94.0,3.3,30.5,428.5,358.82,263.69
2016,8,7,8,30,718.0,99.0,3.2,31.0,482.0,419.16,311.57
2016,8,7,8,45,744.5,101.0,3.15,31.5,533.5,475.17,354.91
2016,8,7,9,0,771.0,103.0,3.1,32.0,585.0,532.26,397.59
2016,8,7,9,15,787.5,106.0,2.95,32.5,632.0,585.05,435.49
2016,8,7,9,30,804.0,109.0,2.8,33.0,679.0,637.28,471.6
2016,8,7,9,45,818.5,110.5,2.7,34.0,721.5,682.68,501.05
2016,8,7,10,0,833.0,112.0,2.6,35.0,764.0,729.19,529.52
2016,8,7,10,15,842.0,114.0,2.55,35.0,800.0,770.3,555.2
2016,8,7,10,30,851.0,116.0,2.5,35.0,836.0,809.11,579.1
2016,8,7,10,45,858.5,117.0,2.45,35.5,865.5,843.22,598.46
2016,8,7,11,0,866.0,118.0,2.4,36.0,895.0,874.54,615.82
2016,8,7,11,15,870.5,119.0,2.45,36.0,916.5,900.22,631.54
2016,8,7,11,30,875.0,120.0,2.5,36.0,938.0,922.66,645.28
2016,8,7,11,45,879.5,119.5,2.55,36.5,952.5,940.34,654.76
2016,8,7,12,0,884.0,119.0,2.6,37.0,967.0,954.6,662.18
2016,8,7,12,15,885.0,119.5,2.65,37.0,973.0,962.99,667.45
2016,8,7,12,30,886.0,120.0,2.7,37.0,979.0,967.82,670.67
2016,8,7,12,45,886.0,119.5,2.8,37.5,976.5,967.2,669.66
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,963.01,666.56
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.0,952.88,660.92
2016,8,7,13,30,881.0,118.0,3.0,38.0,952.0,939.23,653.19
2016,8,7,13,45,877.0,117.0,3.1,38.0,933.5,920.25,642.52
2016,8,7,14,0,873.0,116.0,3.2,38.0,915.0,897.91,629.73
2016,8,7,14,15,867.0,114.5,3.2,38.0,889.0,870.09,612.82
2016,8,7,14,30,861.0,113.0,3.2,38.0,863.0,839.24,593.96
2016,8,7,14,45,844.0,116.5,3.25,38.0,827.5,801.44,570.74
2016,8,7,15,0,827.0,120.0,3.3,38.0,792.0,761.69,546.04
2016,8,7,15,15,816.0,117.5,3.3,38.0,753.0,719.0,518.91
2016,8,7,15,30,805.0,115.0,3.3,38.0,714.0,677.7,491.01
2016,8,7,15,45,789.0,112.5,3.3,38.0,669.0,627.67,456.35
2016,8,7,16,0,773.0,110.0,3.3,38.0,624.0,576.78,420.25
2016,8,7,16,15,753.5,106.5,3.3,37.5,575.0,522.45,381.55
2016,8,7,16,30,734.0,103.0,3.3,37.0,526.0,468.21,341.63
2016,8,7,16,45,706.5,98.5,3.3,37.0,473.5,408.61,295.92
2016,8,7,17,0,679.0,94.0,3.3,37.0,421.0,351.65,250.92
2016,8,7,17,15,643.0,88.5,3.2,36.5,367.0,292.96,204.16
2016,8,7,17,30,607.0,83.0,3.1,36.0,313.0,237.53,159.23
2016,8,7,17,45,553.5,76.0,3.05,35.5,259.5,180.82,114.26
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,130.18,75.87
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,81.53,44.04
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,42.39,29.08
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,27.21,15.87
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,16.54,0.0
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,9.55,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,17.91,1.84
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,34.83,22.78
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,50.01,31.9
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,90.11,54.41
2016,8,8,7,15,416.5,85.5,3.1,27.5,203.5,134.55,85.47
2016,8,8,7,30,481.0,97.0,3.1,28.0,255.0,186.69,125.81
2016,8,8,7,45,541.0,101.5,3.1,28.5,310.5,241.39,169.95
2016,8,8,8,0,601.0,106.0,3.1,29.0,366.0,300.22,217.73
2016,8,8,8,15,634.0,112.0,3.05,29.5,419.5,356.13,263.26
2016,8,8,8,30,667.0,118.0,3.0,30.0,473.0,414.7,309.6
2016,8,8,8,45,697.0,120.5,2.95,31.0,524.5,470.74,352.06
2016,8,8,9,0,727.0,123.0,2.9,32.0,576.0,528.33,394.09
2016,8,8,9,15,744.5,126.5,2.85,32.5,623.0,580.61,431.64
2016,8,8,9,30,762.0,130.0,2.8,33.0,670.0,632.11,467.47
2016,8,8,9,45,777.0,132.5,2.8,33.5,712.0,680.24,500.09
2016,8,8,10,0,792.0,135.0,2.8,34.0,754.0,727.19,531.04
2016,8,8,10,15,802.5,137.5,2.8,34.5,790.0,769.17,557.03
2016,8,8,10,30,813.0,140.0,2.8,35.0,826.0,809.1,580.96
2016,8,8,10,45,820.5,141.5,2.8,35.5,855.5,843.23,600.82
2016,8,8,11,0,828.0,143.0,2.8,36.0,885.0,866.75,613.71
2016,8,8,11,15,833.5,144.5,2.85,36.0,906.5,892.84,629.88
2016,8,8,11,30,839.0,146.0,2.9,36.0,928.0,915.86,644.1
2016,8,8,11,45,846.5,143.0,2.95,36.5,943.0,933.44,653.58
2016,8,8,12,0,854.0,140.0,3.0,37.0,958.0,947.8,661.12
2016,8,8,12,15,855.0,140.5,3.0,37.0,964.0,955.89,665.85
2016,8,8,12,30,856.0,141.0,3.0,37.0,970.0,960.56,668.59
2016,8,8,12,45,853.5,142.0,3.05,37.5,967.0,958.91,666.5
2016,8,8,13,0,851.0,143.0,3.1,38.0,964.0,953.84,662.44
2016,8,8,13,15,682.5,266.0,3.1,38.0,920.0,923.51,643.0
2016,8,8,13,30,514.0,389.0,3.1,38.0,876.0,872.83,606.15
2016,8,8,13,45,515.0,377.5,3.1,38.0,857.0,852.98,594.42
2016,8,8,14,0,516.0,366.0,3.1,38.0,838.0,830.78,580.92
2016,8,8,14,15,666.5,253.0,3.1,38.0,844.0,842.4,593.43
2016,8,8,14,30,817.0,140.0,3.1,38.0,850.0,836.13,591.65
2016,8,8,14,45,804.5,140.0,3.1,38.0,816.0,799.25,568.63
2016,8,8,15,0,792.0,140.0,3.1,38.0,782.0,760.24,544.25
2016,8,8,15,15,779.5,137.0,3.1,37.5,742.5,716.44,516.92
2016,8,8,15,30,767.0,134.0,3.1,37.0,703.0,671.05,487.24
2016,8,8,15,45,749.0,131.5,3.15,37.0,658.0,621.23,452.87
2016,8,8,16,0,731.0,129.0,3.2,37.0,613.0,570.83,417.23
2016,8,8,16,15,709.5,124.5,3.15,36.5,564.0,515.97,378.05
2016,8,8,16,30,688.0,120.0,3.1,36.0,515.0,461.54,337.97
2016,8,8,16,45,657.0,115.5,3.1,36.0,462.5,403.68,293.63
2016,8,8,17,0,626.0,111.0,3.1,36.0,410.0,347.92,249.75
2016,8,8,17,15,587.0,104.0,3.0,35.5,356.5,289.71,203.68
2016,8,8,17,30,548.0,97.0,2.9,35.0,303.0,235.25,159.88
2016,8,8,17,45,494.5,88.0,2.8,34.5,250.5,180.15,116.4
2016,8,8,18,0,441.0,79.0,2.7,34.0,198.0,129.18,77.82
2016,8,8,18,15,362.0,67.0,2.5,33.5,149.5,82.26,46.81
2016,8,8,18,30,283.0,55.0,2.3,33.0,101.0,45.01,31.18
2016,8,8,18,45,177.5,37.5,2.15,32.5,62.5,29.11,17.25
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,16.32,0.0
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,9.1,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,32.0,15.31,0.0
2016,8,9,6,30,219.0,39.0,3.0,26.0,64.0,30.29,19.01
2016,8,9,6,45,323.5,50.5,3.2,26.5,110.5,45.18,26.93
2016,8,9,7,0,428.0,62.0,3.4,27.0,157.0,88.61,50.29
2016,8,9,7,15,491.0,71.0,3.4,27.5,209.5,135.4,83.03
2016,8,9,7,30,554.0,80.0,3.4,28.0,262.0,189.79,125.64
2016,8,9,7,45,608.0,83.5,3.4,28.5,317.5,243.95,170.23
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,303.8,219.63
2016,8,9,8,15,692.0,92.0,3.35,29.5,426.5,361.07,266.81
2016,8,9,8,30,722.0,97.0,3.3,30.0,480.0,421.75,315.23
2016,8,9,8,45,750.5,98.5,3.25,30.5,532.5,478.66,359.42
2016,8,9,9,0,779.0,100.0,3.2,31.0,585.0,536.83,403.08
2016,8,9,9,15,795.5,103.0,3.15,31.5,632.0,590.15,441.79
2016,8,9,9,30,812.0,106.0,3.1,32.0,679.0,642.88,478.82
2016,8,9,9,45,826.5,107.0,3.05,33.0,721.5,688.26,508.71
2016,8,9,10,0,841.0,108.0,3.0,34.0,764.0,734.72,537.39
2016,8,9,10,15,850.0,110.0,2.95,34.5,800.5,776.22,562.48
2016,8,9,10,30,859.0,112.0,2.9,35.0,837.0,815.39,585.65
2016,8,9,10,45,867.0,113.0,2.9,35.5,866.5,850.22,605.96
2016,8,9,11,0,875.0,114.0,2.9,36.0,896.0,882.27,624.29
2016,8,9,11,15,879.5,115.0,2.95,36.0,917.5,908.2,640.26
2016,8,9,11,30,884.0,116.0,3.0,36.0,939.0,930.85,654.2
2016,8,9,11,45,891.5,113.5,3.1,36.5,954.5,949.57,664.7
2016,8,9,12,0,899.0,111.0,3.2,37.0,970.0,964.88,673.13
2016,8,9,12,15,900.0,111.0,3.3,37.0,975.5,972.9,678.5
2016,8,9,12,30,901.0,111.0,3.4,37.0,981.0,977.27,681.74
2016,8,9,12,45,900.5,110.5,3.5,37.5,979.0,976.08,680.21
2016,8,9,13,0,900.0,110.0,3.6,38.0,977.0,971.24,676.52
2016,8,9,13,15,898.0,109.5,3.65,38.0,966.0,961.34,670.88
2016,8,9,13,30,896.0,109.0,3.7,38.0,955.0,947.82,663.08
2016,8,9,13,45,892.0,108.0,3.8,38.0,936.0,928.42,651.9
2016,8,9,14,0,888.0,107.0,3.9,38.0,917.0,905.59,638.56
2016,8,9,14,15,882.5,106.0,3.95,38.0,891.0,878.14,621.96
2016,8,9,14,30,877.0,105.0,4.0,38.0,865.0,847.57,603.3
2016,8,9,14,45,869.0,103.0,4.05,38.0,831.5,811.06,580.64
2016,8,9,15,0,861.0,101.0,4.1,38.0,798.0,771.94,556.08
2016,8,9,15,15,850.5,99.0,4.1,37.5,758.5,728.58,529.37
2016,8,9,15,30,840.0,97.0,4.1,37.0,719.0,683.25,500.28
2016,8,9,15,45,826.0,95.0,4.15,37.0,674.0,633.93,465.71
2016,8,9,16,0,812.0,93.0,4.2,37.0,629.0,583.46,429.43
2016,8,9,16,15,793.5,90.0,4.15,36.5,579.5,529.54,390.29
2016,8,9,16,30,775.0,87.0,4.1,36.0,530.0,474.09,348.8
2016,8,9,16,45,749.0,83.5,4.1,36.0,477.0,415.08,302.79
2016,8,9,17,0,723.0,80.0,4.1,36.0,424.0,357.44,256.54
2016,8,9,17,15,688.5,75.5,4.0,35.5,370.0,297.79,208.28
2016,8,9,17,30,654.0,71.0,3.9,35.0,316.0,239.26,160.19
2016,8,9,17,45,601.0,65.5,3.8,35.0,261.5,181.14,113.13
2016,8,9,18,0,548.0,60.0,3.7,35.0,207.0,128.94,72.99
2016,8,9,18,15,471.5,51.5,3.35,34.0,156.5,78.53,40.06
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,37.6,25.1
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,24.55,13.55
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,14.21,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,8.19,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.5,2.5,25.5,30.5,15.32,0.0
2016,8,10,6,30,197.0,39.0,2.7,26.0,61.0,30.27,18.93
