Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,45,298.0,52.5,2.9,26.5,107.0,46.75,28.22
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,88.66,51.29
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,136.22,84.86
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,189.68,126.63
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,242.97,170.36
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,302.07,219.01
2016,8,10,8,15,667.0,98.5,3.4,29.5,420.5,358.85,265.66
2016,8,10,8,30,698.0,104.0,3.4,30.0,474.0,417.99,312.87
2016,8,10,8,45,726.0,106.5,3.45,30.5,525.5,475.58,357.64
2016,8,10,9,0,754.0,109.0,3.5,31.0,577.0,533.33,401.19
2016,8,10,9,15,771.0,112.0,3.45,31.5,624.0,585.82,439.41
2016,8,10,9,30,788.0,115.0,3.4,32.0,671.0,637.83,476.07
2016,8,10,9,45,802.5,117.0,3.35,33.0,713.0,686.31,508.15
2016,8,10,10,0,817.0,119.0,3.3,34.0,755.0,733.48,537.89
2016,8,10,10,15,826.5,121.0,3.25,34.5,791.0,770.24,559.98
2016,8,10,10,30,836.0,123.0,3.2,35.0,827.0,809.02,583.14
2016,8,10,10,45,844.0,124.0,3.2,35.5,856.5,843.15,603.18
2016,8,10,11,0,852.0,125.0,3.2,36.0,886.0,874.56,621.27
2016,8,10,11,15,857.0,126.0,3.2,36.0,908.0,900.38,636.97
2016,8,10,11,30,862.0,127.0,3.2,36.0,930.0,923.01,650.66
2016,8,10,11,45,866.5,126.5,3.2,36.5,944.0,940.47,659.75
2016,8,10,12,0,871.0,126.0,3.2,37.0,958.0,954.54,666.76
2016,8,10,12,15,872.0,126.5,3.25,37.0,964.0,962.77,671.93
2016,8,10,12,30,873.0,127.0,3.3,37.0,970.0,967.46,675.05
2016,8,10,12,45,873.0,126.5,3.4,37.5,967.5,966.73,673.82
2016,8,10,13,0,873.0,126.0,3.5,38.0,965.0,962.46,670.51
2016,8,10,13,15,870.5,125.5,3.55,38.0,954.5,952.29,664.7
2016,8,10,13,30,868.0,125.0,3.6,38.0,944.0,938.62,656.8
2016,8,10,13,45,864.0,124.0,3.65,38.5,925.0,919.66,644.27
2016,8,10,14,0,860.0,123.0,3.7,39.0,906.0,897.38,629.73
2016,8,10,14,15,854.0,121.5,3.7,38.5,880.0,869.65,614.09
2016,8,10,14,30,848.0,120.0,3.7,38.0,854.0,838.93,596.43
2016,8,10,14,45,839.5,118.0,3.75,38.0,820.5,802.88,574.13
2016,8,10,15,0,831.0,116.0,3.8,38.0,787.0,764.34,550.02
2016,8,10,15,15,819.5,113.5,3.8,38.0,747.5,720.85,522.17
2016,8,10,15,30,808.0,111.0,3.8,38.0,708.0,678.76,493.8
2016,8,10,15,45,792.5,108.5,3.85,38.0,663.0,628.65,459.0
2016,8,10,16,0,777.0,106.0,3.9,38.0,618.0,577.63,422.68
2016,8,10,16,15,757.0,102.5,3.9,37.5,568.5,522.55,383.2
2016,8,10,16,30,737.0,99.0,3.9,37.0,519.0,467.63,342.52
2016,8,10,16,45,627.0,118.5,3.9,37.0,451.0,394.4,287.01
2016,8,10,17,0,517.0,138.0,3.9,37.0,383.0,328.98,237.0
2016,8,10,17,15,497.5,121.5,3.8,36.5,333.0,274.7,194.15
2016,8,10,17,30,478.0,105.0,3.7,36.0,283.0,222.16,151.81
2016,8,10,17,45,437.0,92.0,3.65,35.5,233.5,170.32,110.76
2016,8,10,18,0,396.0,79.0,3.6,35.0,184.0,123.22,74.79
2016,8,10,18,15,331.5,64.5,3.35,34.5,138.0,78.04,44.36
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,40.91,27.62
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,28.47,16.35
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,17.76,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,9.55,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.5,14.93,0.0
2016,8,11,6,30,186.0,38.0,3.0,27.0,59.0,29.49,18.13
2016,8,11,6,45,298.5,49.5,3.2,27.5,105.0,44.89,26.35
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,87.74,49.78
2016,8,11,7,15,474.5,69.5,3.45,28.5,202.0,133.34,81.76
2016,8,11,7,30,538.0,78.0,3.5,29.0,253.0,186.61,123.45
2016,8,11,7,45,497.5,105.5,3.55,29.5,291.0,233.69,165.15
2016,8,11,8,0,457.0,133.0,3.6,30.0,329.0,277.48,203.14
2016,8,11,8,15,442.5,159.0,3.55,30.5,369.5,324.82,241.76
2016,8,11,8,30,428.0,185.0,3.5,31.0,410.0,369.87,277.18
2016,8,11,8,45,472.0,191.0,3.45,32.0,463.5,423.97,317.41
2016,8,11,9,0,516.0,197.0,3.4,33.0,517.0,481.63,359.12
2016,8,11,9,15,520.0,215.0,3.3,33.5,559.5,529.32,392.8
2016,8,11,9,30,524.0,233.0,3.2,34.0,602.0,576.05,424.78
2016,8,11,9,45,679.0,170.5,3.1,34.5,679.5,654.94,480.93
2016,8,11,10,0,834.0,108.0,3.0,35.0,757.0,733.1,534.4
2016,8,11,10,15,642.0,220.0,2.95,35.5,734.0,731.5,527.87
2016,8,11,10,30,450.0,332.0,2.9,36.0,711.0,701.81,501.82
2016,8,11,10,45,656.5,224.5,2.85,36.5,798.5,794.34,566.54
2016,8,11,11,0,863.0,117.0,2.8,37.0,886.0,878.44,619.12
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,856.56,602.89
2016,8,11,11,30,443.0,392.0,2.9,37.0,804.0,806.29,564.63
2016,8,11,11,45,652.0,262.0,2.95,37.5,878.5,888.53,622.48
2016,8,11,12,0,861.0,132.0,3.0,38.0,953.0,952.58,661.82
2016,8,11,12,15,862.0,132.0,3.1,38.0,958.5,960.23,666.57
2016,8,11,12,30,863.0,132.0,3.2,38.0,964.0,964.38,669.69
2016,8,11,12,45,858.0,135.0,3.3,38.5,960.5,962.08,667.51
2016,8,11,13,0,853.0,138.0,3.4,39.0,957.0,956.33,663.32
2016,8,11,13,15,850.5,137.5,3.5,39.0,946.0,946.28,657.94
2016,8,11,13,30,848.0,137.0,3.6,39.0,935.0,932.83,650.49
2016,8,11,13,45,839.0,138.5,3.7,39.0,915.0,911.9,638.37
2016,8,11,14,0,830.0,140.0,3.8,39.0,895.0,887.94,624.32
2016,8,11,14,15,823.5,138.5,3.85,38.5,869.0,860.47,609.0
2016,8,11,14,30,817.0,137.0,3.9,38.0,843.0,837.15,596.29
2016,8,11,14,45,806.0,136.0,3.95,38.0,809.0,800.24,573.29
2016,8,11,15,0,795.0,135.0,4.0,38.0,775.0,761.11,548.68
2016,8,11,15,15,782.5,132.0,4.0,38.0,735.5,716.93,519.91
2016,8,11,15,30,770.0,129.0,4.0,38.0,696.0,671.14,488.63
2016,8,11,15,45,754.5,125.5,4.0,38.0,651.5,621.57,454.06
2016,8,11,16,0,739.0,122.0,4.0,38.0,607.0,571.21,418.1
2016,8,11,16,15,717.5,118.0,3.95,37.5,557.5,516.14,378.59
2016,8,11,16,30,696.0,114.0,3.9,37.0,508.0,461.56,338.21
2016,8,11,16,45,670.5,107.5,3.85,37.0,456.5,403.54,293.49
2016,8,11,17,0,645.0,101.0,3.8,37.0,405.0,347.05,248.75
2016,8,11,17,15,606.5,95.0,3.65,36.5,351.5,288.66,202.26
2016,8,11,17,30,568.0,89.0,3.5,36.0,298.0,233.93,157.98
2016,8,11,17,45,514.0,80.5,3.4,35.5,245.0,177.8,113.55
2016,8,11,18,0,460.0,72.0,3.3,35.0,192.0,127.92,75.77
2016,8,11,18,15,379.5,60.5,2.95,34.5,143.5,78.3,42.91
2016,8,11,18,30,299.0,49.0,2.6,34.0,95.0,40.41,27.17
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,25.71,14.04
2016,8,11,19,0,71.0,17.0,2.0,33.0,20.0,13.94,0.0
2016,8,11,19,15,35.5,8.5,2.05,33.0,10.0,7.73,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,16.67,0.0
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,32.5,20.56
2016,8,12,6,45,207.5,58.0,3.35,26.5,96.5,51.03,32.43
2016,8,12,7,0,302.0,75.0,3.5,27.0,140.0,89.15,55.13
2016,8,12,7,15,382.5,82.5,3.55,27.5,190.0,129.96,83.31
2016,8,12,7,30,463.0,90.0,3.6,28.0,240.0,180.36,121.94
2016,8,12,7,45,524.5,98.5,3.65,29.0,298.5,238.38,168.53
2016,8,12,8,0,586.0,107.0,3.7,30.0,357.0,300.94,218.76
2016,8,12,8,15,619.5,113.0,3.65,30.5,410.0,356.6,263.98
2016,8,12,8,30,653.0,119.0,3.6,31.0,463.0,414.99,310.12
2016,8,12,8,45,684.0,121.5,3.6,32.0,515.0,471.14,352.71
2016,8,12,9,0,715.0,124.0,3.6,33.0,567.0,528.98,395.06
2016,8,12,9,15,634.5,173.5,3.4,33.5,590.0,565.34,419.74
2016,8,12,9,30,554.0,223.0,3.2,34.0,613.0,587.88,433.39
2016,8,12,9,45,668.0,180.0,3.05,35.0,678.5,658.06,481.63
2016,8,12,10,0,782.0,137.0,2.9,36.0,744.0,728.91,528.74
2016,8,12,10,15,650.5,225.5,2.7,36.5,747.0,745.06,533.52
2016,8,12,10,30,519.0,314.0,2.5,37.0,750.0,743.09,526.27
2016,8,12,10,45,667.0,231.0,2.35,37.5,811.5,811.26,571.81
2016,8,12,11,0,815.0,148.0,2.2,38.0,873.0,875.92,610.46
2016,8,12,11,15,820.0,149.0,2.15,38.0,894.5,901.5,624.78
2016,8,12,11,30,825.0,150.0,2.1,38.0,916.0,923.99,637.45
2016,8,12,11,45,806.0,166.5,2.05,38.5,924.5,935.97,642.32
2016,8,12,12,0,787.0,183.0,2.0,39.0,933.0,943.77,644.78
2016,8,12,12,15,788.0,183.5,2.05,39.0,938.5,951.58,649.75
2016,8,12,12,30,789.0,184.0,2.1,39.0,944.0,956.05,652.79
2016,8,12,12,45,785.0,186.0,2.15,39.5,940.5,953.78,650.51
2016,8,12,13,0,781.0,188.0,2.2,40.0,937.0,948.19,646.36
2016,8,12,13,15,778.0,187.5,2.2,40.0,926.5,937.88,640.38
2016,8,12,13,30,775.0,187.0,2.2,40.0,916.0,924.34,632.55
2016,8,12,13,45,768.5,186.5,2.25,40.0,896.5,904.39,621.33
2016,8,12,14,0,762.0,186.0,2.3,40.0,877.0,881.5,608.31
2016,8,12,14,15,754.5,183.5,2.25,39.5,851.0,853.02,592.27
2016,8,12,14,30,747.0,181.0,2.2,39.0,825.0,821.94,574.52
2016,8,12,14,45,718.5,188.5,2.2,39.0,788.0,784.83,551.58
2016,8,12,15,0,690.0,196.0,2.2,39.0,751.0,742.63,524.32
2016,8,12,15,15,675.5,192.0,2.15,39.0,712.0,699.23,495.99
2016,8,12,15,30,661.0,188.0,2.1,39.0,673.0,654.69,466.41
2016,8,12,15,45,645.5,180.5,2.1,39.0,629.0,605.35,433.31
2016,8,12,16,0,630.0,173.0,2.1,39.0,585.0,555.54,399.1
2016,8,12,16,15,582.5,170.5,2.05,38.5,527.5,492.6,355.37
2016,8,12,16,30,535.0,168.0,2.0,38.0,470.0,429.69,310.64
2016,8,12,16,45,455.5,168.0,1.95,38.0,407.0,362.39,261.24
2016,8,12,17,0,376.0,168.0,1.9,38.0,344.0,302.86,217.01
2016,8,12,17,15,338.0,154.0,1.8,37.5,297.0,249.97,177.14
2016,8,12,17,30,300.0,140.0,1.7,37.0,250.0,204.65,142.49
2016,8,12,17,45,262.5,120.5,1.6,36.5,204.5,158.99,107.7
2016,8,12,18,0,225.0,101.0,1.5,36.0,159.0,117.88,77.07
2016,8,12,18,15,172.5,79.5,1.35,35.0,117.5,78.76,50.11
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,46.51,32.03
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,29.01,16.31
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.5,1.45,26.0,14.5,12.77,0.0
2016,8,13,6,30,0.0,29.0,1.4,26.0,29.0,25.32,14.72
2016,8,13,6,45,19.5,55.0,1.35,26.0,59.5,46.57,31.57
2016,8,13,7,0,39.0,81.0,1.3,26.0,90.0,72.06,51.53
2016,8,13,7,15,69.5,103.0,1.3,26.0,124.0,99.2,72.24
2016,8,13,7,30,100.0,125.0,1.3,26.0,158.0,131.43,97.25
2016,8,13,7,45,50.0,87.0,1.3,26.5,103.5,91.31,67.09
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,43.25,29.57
2016,8,13,8,15,47.5,137.0,1.25,27.0,162.0,141.59,107.36
2016,8,13,8,30,95.0,225.0,1.2,27.0,275.0,245.48,186.93
2016,8,13,8,45,229.5,236.0,1.15,27.0,373.0,339.27,257.03
2016,8,13,9,0,364.0,247.0,1.1,27.0,471.0,439.34,330.48
2016,8,13,9,15,364.5,269.5,1.05,27.0,510.0,481.14,359.66
2016,8,13,9,30,365.0,292.0,1.0,27.0,549.0,522.13,387.85
2016,8,13,9,45,377.5,308.5,0.95,27.5,588.5,565.02,416.04
2016,8,13,10,0,390.0,325.0,0.9,28.0,628.0,607.85,443.38
2016,8,13,10,15,390.5,341.0,0.9,28.0,656.5,640.52,464.44
2016,8,13,10,30,391.0,357.0,0.9,28.0,685.0,671.88,484.4
2016,8,13,10,45,417.0,361.0,0.95,28.5,722.0,720.24,515.27
2016,8,13,11,0,443.0,365.0,1.0,29.0,759.0,760.82,540.59
2016,8,13,11,15,355.5,410.5,1.05,29.0,731.5,729.14,517.66
2016,8,13,11,30,268.0,456.0,1.1,29.0,704.0,700.88,497.23
2016,8,13,11,45,269.5,463.5,1.15,29.0,716.5,715.21,507.02
2016,8,13,12,0,271.0,471.0,1.2,29.0,729.0,728.22,515.54
2016,8,13,12,15,225.0,481.5,1.2,29.0,696.5,686.28,486.89
2016,8,13,12,30,179.0,492.0,1.2,29.0,664.0,653.29,464.22
2016,8,13,12,45,249.0,477.5,1.25,29.0,716.5,717.4,508.81
2016,8,13,13,0,319.0,463.0,1.3,29.0,769.0,768.89,543.9
2016,8,13,13,15,296.5,462.5,1.3,29.0,744.0,743.41,526.58
2016,8,13,13,30,274.0,462.0,1.3,29.0,719.0,716.87,509.28
2016,8,13,13,45,144.5,370.5,1.3,29.0,506.0,492.61,357.6
2016,8,13,14,0,15.0,279.0,1.3,29.0,293.0,265.67,194.87
2016,8,13,14,15,39.0,336.5,1.3,29.0,371.0,348.76,256.82
2016,8,13,14,30,63.0,394.0,1.3,29.0,449.0,422.45,309.43
2016,8,13,14,45,90.0,390.0,1.3,29.0,464.5,437.67,320.83
2016,8,13,15,0,117.0,386.0,1.3,29.0,480.0,458.86,336.64
2016,8,13,15,15,58.5,204.0,1.3,28.5,251.0,230.5,172.24
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,19.47,9.8
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,16.8,7.78
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,14.13,5.68
2016,8,13,16,15,0.0,24.0,1.3,27.5,24.0,21.19,11.42
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,28.25,17.21
2016,8,13,16,45,0.0,27.0,1.3,27.0,27.0,23.81,13.69
2016,8,13,17,0,0.0,22.0,1.3,27.0,22.0,19.39,10.16
2016,8,13,17,15,0.0,19.0,1.25,26.5,19.0,16.73,8.07
2016,8,13,17,30,0.0,16.0,1.2,26.0,16.0,14.07,5.96
2016,8,13,17,45,0.0,13.0,1.15,26.0,13.0,11.42,3.79
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,8.78,1.59
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,6.14,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.51,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.75,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,7.91,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,15.84,7.12
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,30.87,19.41
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,45.66,31.92
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,62.22,45.76
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,78.97,59.54
2016,8,14,7,45,0.0,105.0,5.45,24.5,105.0,92.4,70.23
2016,8,14,8,0,0.0,120.0,5.6,25.0,120.0,105.86,80.76
2016,8,14,8,15,0.5,137.5,5.75,25.0,138.0,121.79,93.25
2016,8,14,8,30,1.0,155.0,5.9,25.0,156.0,137.84,105.73
2016,8,14,8,45,161.0,205.5,6.05,25.5,305.0,272.72,212.12
2016,8,14,9,0,321.0,256.0,6.2,26.0,454.0,424.57,329.44
2016,8,14,9,15,338.5,268.5,6.15,26.0,492.5,465.4,360.48
2016,8,14,9,30,356.0,281.0,6.1,26.0,531.0,507.03,391.9
2016,8,14,9,45,180.0,223.0,6.1,26.0,350.0,345.21,267.49
2016,8,14,10,0,4.0,165.0,6.1,26.0,169.0,150.33,113.12
2016,8,14,10,15,5.0,172.5,5.95,26.0,177.5,158.18,119.18
2016,8,14,10,30,6.0,180.0,5.8,26.0,186.0,166.11,125.14
2016,8,14,10,45,17.0,264.5,5.7,26.0,280.5,253.06,192.01
2016,8,14,11,0,28.0,349.0,5.6,26.0,375.0,351.77,266.28
2016,8,14,11,15,14.0,204.0,5.45,26.0,217.0,196.14,147.8
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,52.54,35.85
2016,8,14,11,45,0.0,51.0,5.15,26.0,51.0,45.42,30.27
2016,8,14,12,0,0.0,43.0,5.0,26.0,43.0,38.3,24.64
2016,8,14,12,15,5.0,123.5,4.8,26.0,128.5,115.46,85.21
2016,8,14,12,30,10.0,204.0,4.6,26.0,214.0,193.59,145.43
2016,8,14,12,45,11.5,225.0,4.45,26.0,236.0,214.28,161.08
2016,8,14,13,0,13.0,246.0,4.3,26.0,258.0,234.93,176.71
2016,8,14,13,15,50.0,351.5,4.1,26.0,398.5,379.03,285.37
2016,8,14,13,30,87.0,457.0,3.9,26.0,539.0,515.53,384.55
2016,8,14,13,45,55.5,398.5,3.7,26.5,450.5,427.23,318.9
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,330.45,247.03
2016,8,14,14,15,30.0,347.0,3.35,26.5,373.5,351.28,263.49
2016,8,14,14,30,36.0,354.0,3.2,26.0,385.0,361.55,271.86
2016,8,14,14,45,23.5,295.0,3.1,26.0,315.5,293.23,221.14
2016,8,14,15,0,11.0,236.0,3.0,26.0,246.0,220.51,166.45
2016,8,14,15,15,6.5,196.0,3.0,26.0,201.5,180.17,135.93
2016,8,14,15,30,2.0,156.0,3.0,26.0,157.0,140.47,105.45
2016,8,14,15,45,8.5,188.5,3.0,26.0,194.5,173.77,131.81
2016,8,14,16,0,15.0,221.0,3.0,26.0,232.0,206.4,157.44
2016,8,14,16,15,7.5,165.5,3.0,25.5,171.0,151.31,115.12
2016,8,14,16,30,0.0,110.0,3.0,25.0,110.0,97.51,73.07
2016,8,14,16,45,0.0,120.0,3.0,25.0,120.0,106.29,80.43
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,114.91,87.65
2016,8,14,17,15,0.0,112.5,2.95,24.5,112.5,99.22,75.48
2016,8,14,17,30,0.0,95.0,2.9,24.0,95.0,83.63,63.19
2016,8,14,17,45,0.0,77.5,2.85,24.0,77.5,68.14,50.63
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,52.78,37.94
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,38.83,26.29
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,24.67,15.21
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,14.52,5.44
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.55,0.0
2016,8,14,19,15,0.0,2.5,2.0,23.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,9.23,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,18.49,9.32
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,33.4,21.66
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,48.14,34.25
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,65.6,48.93
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,83.27,63.53
2016,8,15,7,45,0.0,87.5,2.85,22.5,87.5,77.2,58.28
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,70.76,52.71
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,85.84,64.79
2016,8,15,8,30,0.0,114.0,2.9,23.0,114.0,101.01,76.77
2016,8,15,8,45,0.0,101.0,2.95,23.0,101.0,89.53,67.23
2016,8,15,9,0,0.0,88.0,3.0,23.0,88.0,77.99,57.72
2016,8,15,9,15,7.5,161.5,2.9,23.0,167.0,148.45,113.8
2016,8,15,9,30,15.0,235.0,2.8,23.0,246.0,220.45,169.73
2016,8,15,9,45,12.5,228.0,2.75,23.5,237.0,213.22,163.19
2016,8,15,10,0,10.0,221.0,2.7,24.0,228.0,205.69,156.68
2016,8,15,10,15,10.5,228.5,2.6,24.0,237.0,213.5,162.37
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,221.33,168.04
2016,8,15,10,45,5.5,164.0,2.45,24.5,169.0,151.53,113.77
2016,8,15,11,0,0.0,92.0,2.4,25.0,92.0,81.97,59.23
2016,8,15,11,15,0.0,78.0,2.3,25.0,78.0,69.47,49.42
2016,8,15,11,30,0.0,64.0,2.2,25.0,64.0,57.0,39.57
2016,8,15,11,45,4.5,131.5,2.15,25.0,136.0,122.03,90.54
2016,8,15,12,0,9.0,199.0,2.1,25.0,208.0,187.88,141.09
2016,8,15,12,15,8.5,191.0,2.05,25.0,199.5,180.22,135.03
2016,8,15,12,30,8.0,183.0,2.0,25.0,191.0,172.49,129.1
2016,8,15,12,45,7.5,178.0,2.0,25.0,185.5,167.43,125.24
2016,8,15,13,0,7.0,173.0,2.0,25.0,180.0,162.32,121.35
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,155.77,116.33
2016,8,15,13,30,5.0,161.0,1.9,25.0,166.0,149.21,111.32
2016,8,15,13,45,6.5,173.5,1.9,25.0,179.5,161.77,121.11
2016,8,15,14,0,8.0,186.0,1.9,25.0,193.0,174.24,130.8
2016,8,15,14,15,8.5,197.0,1.9,25.0,204.5,184.37,138.66
2016,8,15,14,30,9.0,208.0,1.9,25.0,216.0,194.43,146.49
2016,8,15,14,45,14.0,244.0,1.9,25.0,256.0,230.96,174.57
2016,8,15,15,0,19.0,280.0,1.9,25.0,296.0,267.18,202.16
2016,8,15,15,15,11.5,226.5,1.9,25.0,236.0,211.66,160.23
2016,8,15,15,30,4.0,173.0,1.9,25.0,176.0,157.22,118.68
2016,8,15,15,45,24.5,219.0,1.95,25.0,235.5,216.5,165.32
2016,8,15,16,0,45.0,265.0,2.0,25.0,295.0,269.64,206.37
2016,8,15,16,15,155.0,249.5,1.95,24.5,338.5,317.78,244.62
2016,8,15,16,30,265.0,234.0,1.9,24.0,382.0,352.67,271.37
2016,8,15,16,45,202.0,213.5,1.9,24.0,320.0,285.02,219.19
2016,8,15,17,0,139.0,193.0,1.9,24.0,258.0,228.85,175.88
2016,8,15,17,15,127.0,169.0,1.85,23.5,222.0,193.35,148.04
2016,8,15,17,30,115.0,145.0,1.8,23.0,186.0,159.33,120.86
2016,8,15,17,45,98.0,120.5,1.75,23.0,151.0,125.46,93.53
2016,8,15,18,0,81.0,96.0,1.7,23.0,116.0,93.95,68.23
2016,8,15,18,15,56.5,72.5,1.65,23.0,84.5,65.44,46.03
2016,8,15,18,30,32.0,49.0,1.6,23.0,53.0,41.0,28.88
2016,8,15,18,45,16.0,28.0,1.55,23.0,30.0,23.88,12.15
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.37,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,11.45,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,22.84,12.8
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,40.9,27.79
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,59.66,43.68
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.5,80.7,60.88
2016,8,16,7,30,21.0,113.0,2.8,22.0,120.0,103.21,79.09
2016,8,16,7,45,44.0,140.5,2.85,22.5,158.5,136.63,105.46
2016,8,16,8,0,67.0,168.0,2.9,23.0,197.0,172.57,133.72
2016,8,16,8,15,33.5,149.5,2.85,23.0,164.0,147.71,114.25
2016,8,16,8,30,0.0,131.0,2.8,23.0,131.0,116.13,88.87
2016,8,16,8,45,11.0,177.5,2.8,23.5,184.5,163.51,126.13
2016,8,16,9,0,22.0,224.0,2.8,24.0,238.0,212.5,163.83
2016,8,16,9,15,20.0,234.5,2.7,24.0,248.0,222.22,170.76
2016,8,16,9,30,18.0,245.0,2.6,24.0,258.0,231.69,177.52
2016,8,16,9,45,17.0,253.5,2.55,24.5,266.5,239.81,182.9
2016,8,16,10,0,16.0,262.0,2.5,25.0,275.0,247.8,188.15
2016,8,16,10,15,20.0,287.0,2.35,25.0,303.5,274.83,208.17
2016,8,16,10,30,24.0,312.0,2.2,25.0,332.0,302.21,228.17
2016,8,16,10,45,27.0,321.0,2.1,25.5,344.5,323.33,242.89
2016,8,16,11,0,30.0,330.0,2.0,26.0,357.0,335.98,251.29
2016,8,16,11,15,30.5,338.0,1.9,26.0,366.0,345.43,257.74
2016,8,16,11,30,31.0,346.0,1.8,26.0,375.0,354.77,264.1
2016,8,16,11,45,40.0,371.5,1.7,26.5,409.5,389.01,288.08
2016,8,16,12,0,49.0,397.0,1.6,27.0,444.0,423.41,311.64
2016,8,16,12,15,49.0,399.5,1.55,27.0,447.0,426.53,313.4
2016,8,16,12,30,49.0,402.0,1.5,27.0,450.0,429.3,315.13
2016,8,16,12,45,44.0,405.5,1.5,27.0,448.5,427.83,313.87
2016,8,16,13,0,39.0,409.0,1.5,27.0,447.0,426.03,312.46
2016,8,16,13,15,21.5,282.0,1.55,27.0,303.5,285.41,211.47
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,142.83,105.17
2016,8,16,13,45,2.0,131.5,1.7,27.0,134.0,119.53,87.66
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,96.39,69.87
2016,8,16,14,15,0.0,74.5,1.85,27.0,74.5,66.28,46.56
2016,8,16,14,30,0.0,41.0,1.9,27.0,41.0,36.41,23.19
2016,8,16,14,45,0.0,33.0,2.0,27.0,33.0,29.27,17.6
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,22.15,11.99
2016,8,16,15,15,3.0,106.5,2.2,26.5,108.5,96.91,71.27
2016,8,16,15,30,6.0,188.0,2.3,26.0,192.0,172.23,130.22
2016,8,16,15,45,3.0,127.5,2.4,26.0,129.5,115.34,86.08
2016,8,16,16,0,0.0,67.0,2.5,26.0,67.0,59.33,42.0
2016,8,16,16,15,0.0,103.5,2.5,25.5,103.5,91.79,68.22
2016,8,16,16,30,0.0,140.0,2.5,25.0,140.0,124.27,94.44
2016,8,16,16,45,3.5,145.5,2.55,25.0,147.0,130.51,99.71
2016,8,16,17,0,7.0,151.0,2.6,25.0,154.0,136.17,104.53
2016,8,16,17,15,3.5,131.5,2.45,24.5,133.0,117.0,89.71
2016,8,16,17,30,0.0,112.0,2.3,24.0,112.0,98.35,75.14
2016,8,16,17,45,0.0,91.0,2.2,24.0,91.0,79.67,60.03
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,61.16,44.78
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,44.56,30.92
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,28.23,18.11
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,16.29,6.12
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.51,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.02,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,13.62,5.42
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,20.23,11.03
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,27.74,17.35
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,35.26,23.6
2016,8,17,7,45,21.5,100.5,2.95,24.5,109.5,95.63,72.25
2016,8,17,8,0,43.0,161.0,3.1,25.0,179.0,158.46,122.02
2016,8,17,8,15,35.0,177.5,3.15,25.0,194.0,173.61,133.93
2016,8,17,8,30,27.0,194.0,3.2,25.0,209.0,187.78,144.85
2016,8,17,8,45,70.0,234.0,3.25,25.5,276.0,248.89,191.91
2016,8,17,9,0,113.0,274.0,3.3,26.0,343.0,315.02,242.01
2016,8,17,9,15,109.0,297.0,3.3,26.0,368.0,340.75,260.85
2016,8,17,9,30,105.0,320.0,3.3,26.0,393.0,365.93,279.11
2016,8,17,9,45,199.5,335.5,3.3,26.5,485.5,461.24,350.2
2016,8,17,10,0,294.0,351.0,3.3,27.0,578.0,565.53,425.63
2016,8,17,10,15,252.0,379.0,3.3,27.0,579.5,572.49,428.51
2016,8,17,10,30,210.0,407.0,3.3,27.0,581.0,566.25,422.49
2016,8,17,10,45,136.5,407.0,3.3,27.5,521.5,511.15,380.31
2016,8,17,11,0,63.0,407.0,3.3,28.0,462.0,440.32,326.64
2016,8,17,11,15,52.5,402.5,3.3,28.0,449.5,428.54,317.84
2016,8,17,11,30,42.0,398.0,3.3,28.0,437.0,416.02,308.27
2016,8,17,11,45,27.0,319.0,3.3,28.0,344.5,326.12,242.58
2016,8,17,12,0,12.0,240.0,3.3,28.0,252.0,228.53,170.0
2016,8,17,12,15,6.0,184.5,3.3,28.0,190.5,171.94,127.33
2016,8,17,12,30,0.0,129.0,3.3,28.0,129.0,115.65,84.22
2016,8,17,12,45,13.0,248.5,3.3,28.5,261.5,237.58,176.85
2016,8,17,13,0,26.0,368.0,3.3,29.0,394.0,373.77,276.44
2016,8,17,13,15,89.5,420.0,3.25,29.0,504.5,484.92,357.63
2016,8,17,13,30,153.0,472.0,3.2,29.0,615.0,606.03,443.36
2016,8,17,13,45,289.5,423.5,3.2,29.0,686.0,692.14,506.31
2016,8,17,14,0,426.0,375.0,3.2,29.0,757.0,769.83,562.4
2016,8,17,14,15,437.5,357.0,3.15,28.5,739.5,750.17,550.35
2016,8,17,14,30,449.0,339.0,3.1,28.0,722.0,728.04,537.14
2016,8,17,14,45,269.0,355.0,3.1,28.0,582.0,570.71,424.72
2016,8,17,15,0,89.0,371.0,3.1,28.0,442.0,416.4,311.08
2016,8,17,15,15,82.5,348.0,3.05,28.0,411.5,385.13,289.21
2016,8,17,15,30,76.0,325.0,3.0,28.0,381.0,354.27,266.96
2016,8,17,15,45,115.5,309.0,2.95,28.0,387.0,367.16,277.76
2016,8,17,16,0,155.0,293.0,2.9,28.0,393.0,368.58,279.64
2016,8,17,16,15,88.0,246.5,2.8,27.5,302.0,273.49,208.4
2016,8,17,16,30,21.0,200.0,2.7,27.0,211.0,188.47,143.65
2016,8,17,16,45,45.5,192.0,2.65,27.0,214.0,193.34,147.91
2016,8,17,17,0,70.0,184.0,2.6,27.0,217.0,191.77,146.54
2016,8,17,17,15,66.5,159.5,2.45,26.5,187.0,163.44,124.43
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,135.66,102.42
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,108.06,80.46
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,81.95,59.58
2016,8,17,18,15,27.0,65.5,1.9,24.5,71.5,57.83,40.55
2016,8,17,18,30,11.0,43.0,1.8,24.0,45.0,36.77,25.07
2016,8,17,18,45,5.5,24.5,1.75,24.0,25.5,21.22,8.97
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.46,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,6.37,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,12.3,4.14
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,23.34,13.38
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,34.39,22.78
2016,8,18,7,15,0.0,54.0,1.75,23.0,54.0,47.69,33.97
2016,8,18,7,30,0.0,69.0,1.8,23.0,69.0,60.89,44.9
2016,8,18,7,45,0.0,86.5,1.9,23.5,86.5,76.35,57.37
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,91.92,69.68
2016,8,18,8,15,0.0,119.0,2.05,24.0,119.0,105.36,80.23
2016,8,18,8,30,0.0,134.0,2.1,24.0,134.0,118.87,90.7
2016,8,18,8,45,0.5,147.5,2.2,24.5,148.0,131.34,100.07
2016,8,18,9,0,1.0,161.0,2.3,25.0,162.0,143.92,109.42
2016,8,18,9,15,24.5,226.5,2.3,25.0,243.5,218.03,167.01
2016,8,18,9,30,48.0,292.0,2.3,25.0,325.0,301.86,230.53
2016,8,18,9,45,91.0,330.0,2.3,25.5,398.0,371.62,282.13
2016,8,18,10,0,134.0,368.0,2.3,26.0,471.0,453.53,341.35
2016,8,18,10,15,176.0,386.5,2.25,26.0,528.5,511.49,382.8
2016,8,18,10,30,218.0,405.0,2.2,26.0,586.0,571.98,425.45
2016,8,18,10,45,150.5,413.5,2.15,26.5,541.0,530.38,392.7
2016,8,18,11,0,83.0,422.0,2.1,27.0,496.0,473.37,349.52
2016,8,18,11,15,183.5,434.5,2.05,27.0,602.5,591.48,434.75
2016,8,18,11,30,284.0,447.0,2.0,27.0,709.0,713.53,518.66
2016,8,18,11,45,259.0,460.5,1.95,27.0,702.0,708.8,513.11
2016,8,18,12,0,234.0,474.0,1.9,27.0,695.0,690.58,499.78
2016,8,18,12,15,223.0,479.0,1.85,27.0,690.5,687.19,496.86
2016,8,18,12,30,212.0,484.0,1.8,27.0,686.0,682.45,492.97
2016,8,18,12,45,194.5,484.0,1.8,27.0,669.0,665.21,480.97
2016,8,18,13,0,177.0,484.0,1.8,27.0,652.0,646.93,468.38
2016,8,18,13,15,213.0,473.0,1.75,27.0,673.0,668.32,483.91
2016,8,18,13,30,249.0,462.0,1.7,27.0,694.0,699.01,505.08
2016,8,18,13,45,236.0,453.5,1.7,27.0,669.5,661.98,480.21
2016,8,18,14,0,223.0,445.0,1.7,27.0,645.0,635.58,462.76
2016,8,18,14,15,117.0,341.5,1.7,27.0,446.5,434.55,322.0
2016,8,18,14,30,11.0,238.0,1.7,27.0,248.0,223.79,166.63
2016,8,18,14,45,16.5,264.0,1.75,27.0,278.0,251.67,188.61
2016,8,18,15,0,22.0,290.0,1.8,27.0,308.0,279.16,209.46
2016,8,18,15,15,11.0,212.0,1.85,26.5,221.0,198.28,149.14
2016,8,18,15,30,0.0,134.0,1.9,26.0,134.0,119.33,88.8
2016,8,18,15,45,3.0,161.0,1.95,26.0,163.0,145.53,109.69
2016,8,18,16,0,6.0,188.0,2.0,26.0,192.0,171.44,130.15
2016,8,18,16,15,37.5,209.0,2.0,26.0,230.0,211.26,161.64
2016,8,18,16,30,69.0,230.0,2.0,26.0,268.0,243.39,186.67
2016,8,18,16,45,75.5,207.5,2.05,26.0,245.0,220.78,169.35
2016,8,18,17,0,82.0,185.0,2.1,26.0,222.0,197.42,151.19
2016,8,18,17,15,77.5,160.0,2.0,25.5,191.0,167.55,127.84
2016,8,18,17,30,73.0,135.0,1.9,25.0,160.0,138.36,104.61
2016,8,18,17,45,62.0,111.0,1.85,25.0,130.0,109.46,81.36
2016,8,18,18,0,51.0,87.0,1.8,25.0,100.0,82.2,59.41
2016,8,18,18,15,33.0,64.5,1.85,24.5,72.0,57.41,39.97
2016,8,18,18,30,15.0,42.0,1.9,24.0,44.0,35.5,23.92
2016,8,18,18,45,7.5,24.0,1.95,24.0,25.0,20.62,7.74
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.46,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.5,17.5,2.0,23.0,23.0,15.92,0.0
2016,8,19,6,30,123.0,35.0,2.2,23.0,46.0,27.99,16.32
2016,8,19,6,45,227.5,50.5,2.4,23.5,90.0,48.07,28.73
2016,8,19,7,0,332.0,66.0,2.6,24.0,134.0,89.21,54.02
2016,8,19,7,15,402.5,77.5,2.8,24.0,185.0,134.68,87.52
2016,8,19,7,30,473.0,89.0,3.0,24.0,236.0,188.73,130.84
2016,8,19,7,45,370.5,125.0,3.2,24.5,254.0,223.81,165.18
2016,8,19,8,0,268.0,161.0,3.4,25.0,272.0,242.68,184.5
2016,8,19,8,15,461.0,137.0,3.5,25.5,361.5,321.37,245.18
2016,8,19,8,30,654.0,113.0,3.6,26.0,451.0,420.47,322.05
2016,8,19,8,45,437.0,191.5,3.7,26.5,427.5,416.68,320.15
2016,8,19,9,0,220.0,270.0,3.8,27.0,404.0,379.36,290.6
2016,8,19,9,15,489.0,196.5,3.8,27.0,526.5,504.2,387.25
2016,8,19,9,30,758.0,123.0,3.8,27.0,649.0,642.07,491.22
2016,8,19,9,45,514.0,239.5,3.8,27.5,606.0,613.22,464.53
2016,8,19,10,0,270.0,356.0,3.8,28.0,563.0,554.56,416.11
2016,8,19,10,15,148.5,338.0,3.75,28.0,452.5,443.82,333.75
2016,8,19,10,30,27.0,320.0,3.7,28.0,342.0,321.95,240.93
2016,8,19,10,45,432.0,224.0,3.7,28.5,603.5,610.23,460.82
2016,8,19,11,0,837.0,128.0,3.7,29.0,865.0,881.41,648.64
2016,8,19,11,15,842.0,129.0,3.65,29.0,886.5,906.85,662.69
2016,8,19,11,30,847.0,130.0,3.6,29.0,908.0,929.12,676.36
2016,8,19,11,45,836.0,140.5,3.6,29.0,918.0,941.92,684.16
2016,8,19,12,0,825.0,151.0,3.6,29.0,928.0,950.83,689.56
2016,8,19,12,15,582.5,299.5,3.55,29.0,850.0,884.97,642.89
2016,8,19,12,30,340.0,448.0,3.5,29.0,772.0,784.62,568.49
2016,8,19,12,45,303.0,459.0,3.45,29.5,747.0,759.07,549.6
2016,8,19,13,0,266.0,470.0,3.4,30.0,722.0,732.06,529.29
2016,8,19,13,15,334.5,435.5,3.35,29.5,748.5,760.58,551.93
2016,8,19,13,30,403.0,401.0,3.3,29.0,775.0,785.89,572.0
2016,8,19,13,45,599.0,279.0,3.25,29.0,821.0,853.33,622.86
2016,8,19,14,0,795.0,157.0,3.2,29.0,867.0,892.94,651.33
2016,8,19,14,15,617.0,249.0,3.1,29.0,790.0,809.87,593.82
2016,8,19,14,30,439.0,341.0,3.0,29.0,713.0,723.52,531.03
2016,8,19,14,45,262.0,354.0,2.95,29.0,573.5,565.64,419.06
2016,8,19,15,0,85.0,367.0,2.9,29.0,434.0,410.35,305.2
2016,8,19,15,15,124.5,353.0,2.7,29.0,445.5,430.19,321.28
2016,8,19,15,30,164.0,339.0,2.5,29.0,457.0,437.41,327.33
2016,8,19,15,45,337.0,273.5,2.4,29.0,494.5,486.04,365.57
2016,8,19,16,0,510.0,208.0,2.3,29.0,532.0,517.03,389.25
2016,8,19,16,15,369.0,221.0,2.15,28.5,445.0,416.14,314.5
2016,8,19,16,30,228.0,234.0,2.0,28.0,358.0,331.07,251.0
2016,8,19,16,45,296.0,197.5,1.9,28.0,340.5,317.15,239.9
2016,8,19,17,0,364.0,161.0,1.8,28.0,323.0,290.3,217.26
2016,8,19,17,15,441.0,125.5,1.7,27.5,295.5,262.24,192.08
2016,8,19,17,30,518.0,90.0,1.6,27.0,268.0,223.0,156.17
2016,8,19,17,45,459.0,80.0,1.55,27.0,216.0,167.14,110.79
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,116.3,71.29
2016,8,19,18,15,309.0,57.0,1.55,26.5,117.5,70.06,40.22
2016,8,19,18,30,218.0,44.0,1.6,26.0,71.0,35.21,23.36
2016,8,19,18,45,109.0,22.0,1.7,26.0,35.5,17.21,4.54
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,4.55,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,8.78,1.19
2016,8,20,6,45,0.0,21.0,2.0,23.5,21.0,18.47,9.33
2016,8,20,7,0,0.0,32.0,2.1,24.0,32.0,28.19,17.56
