Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,15,0.0,44.0,2.15,24.0,44.0,38.81,26.49
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,49.45,35.31
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,57.44,41.71
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,65.45,47.99
2016,8,20,8,15,0.0,95.0,2.5,25.0,95.0,84.11,62.89
2016,8,20,8,30,0.0,116.0,2.6,25.0,116.0,102.87,77.67
2016,8,20,8,45,4.5,154.5,2.75,25.5,157.5,139.79,106.5
2016,8,20,9,0,9.0,193.0,2.9,26.0,199.0,177.53,135.44
2016,8,20,9,15,12.0,213.0,2.9,26.0,221.0,198.22,151.05
2016,8,20,9,30,15.0,233.0,2.9,26.0,243.0,219.28,166.85
2016,8,20,9,45,13.5,234.0,2.95,26.0,243.5,219.98,166.94
2016,8,20,10,0,12.0,235.0,3.0,26.0,244.0,220.5,166.96
2016,8,20,10,15,16.5,267.0,2.95,26.0,280.5,254.21,192.3
2016,8,20,10,30,21.0,299.0,2.9,26.0,317.0,288.4,217.66
2016,8,20,10,45,26.5,327.0,2.9,26.5,350.0,330.08,247.88
2016,8,20,11,0,32.0,355.0,2.9,27.0,383.0,363.48,271.57
2016,8,20,11,15,31.0,360.5,2.85,27.0,388.5,369.26,275.29
2016,8,20,11,30,30.0,366.0,2.8,27.0,394.0,374.83,278.99
2016,8,20,11,45,23.5,334.5,2.8,27.0,356.5,338.8,252.38
2016,8,20,12,0,17.0,303.0,2.8,27.0,319.0,292.11,217.89
2016,8,20,12,15,17.0,306.0,2.7,27.0,322.5,295.14,220.11
2016,8,20,12,30,17.0,309.0,2.6,27.0,326.0,298.04,222.13
2016,8,20,12,45,18.0,317.0,2.55,27.5,334.5,306.48,227.86
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,314.78,233.48
2016,8,20,13,15,14.5,265.0,2.45,27.5,278.5,254.21,189.23
2016,8,20,13,30,10.0,205.0,2.4,27.0,214.0,194.27,144.8
2016,8,20,13,45,5.0,165.5,2.35,27.0,170.0,153.22,113.66
2016,8,20,14,0,0.0,126.0,2.3,27.0,126.0,112.63,82.46
2016,8,20,14,15,2.5,148.0,2.15,27.0,150.5,134.67,99.68
2016,8,20,14,30,5.0,170.0,2.0,27.0,175.0,156.6,116.67
2016,8,20,14,45,2.5,145.0,1.95,27.0,147.5,131.6,97.51
2016,8,20,15,0,0.0,120.0,1.9,27.0,120.0,106.89,78.52
2016,8,20,15,15,0.0,82.0,1.75,26.5,82.0,72.78,52.16
2016,8,20,15,30,0.0,44.0,1.6,26.0,44.0,38.96,25.58
2016,8,20,15,45,0.0,35.5,1.45,26.0,35.5,31.4,19.63
2016,8,20,16,0,0.0,27.0,1.3,26.0,27.0,23.86,13.63
2016,8,20,16,15,0.0,38.5,1.15,25.5,38.5,34.02,21.96
2016,8,20,16,30,0.0,50.0,1.0,25.0,50.0,44.18,30.36
2016,8,20,16,45,0.0,28.5,0.85,25.0,28.5,25.13,14.96
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,6.16,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,5.27,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.55,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.78,1.17
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,17.15,8.37
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,25.53,15.6
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,35.26,23.89
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,45.01,32.07
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,45.45,32.31
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,45.91,32.5
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,73.46,55.0
2016,8,21,8,30,0.0,114.0,2.6,22.0,114.0,101.1,77.21
2016,8,21,8,45,0.0,115.5,2.65,22.5,115.5,102.51,77.87
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,103.91,78.56
2016,8,21,9,15,29.0,207.5,2.6,23.0,227.5,208.69,161.48
2016,8,21,9,30,58.0,298.0,2.5,23.0,338.0,315.58,243.28
2016,8,21,9,45,81.0,329.0,2.45,23.5,389.0,365.15,279.57
2016,8,21,10,0,104.0,360.0,2.4,24.0,440.0,416.74,316.86
2016,8,21,10,15,95.0,375.5,2.1,24.0,451.5,429.36,324.44
2016,8,21,10,30,86.0,391.0,1.8,24.0,463.0,441.03,331.29
2016,8,21,10,45,130.5,415.0,1.5,24.5,528.0,517.21,384.36
2016,8,21,11,0,175.0,439.0,1.2,25.0,593.0,585.59,429.4
2016,8,21,11,15,95.0,359.0,0.95,25.0,443.0,438.79,323.68
2016,8,21,11,30,15.0,279.0,0.7,25.0,293.0,267.25,198.03
2016,8,21,11,45,15.0,278.5,0.45,25.5,292.5,267.17,197.76
2016,8,21,12,0,15.0,278.0,0.2,26.0,292.0,267.0,196.33
2016,8,21,12,15,15.0,281.0,0.5,26.0,295.0,269.99,199.4
2016,8,21,12,30,15.0,284.0,0.8,26.0,298.0,272.87,202.21
2016,8,21,12,45,18.5,315.0,1.1,26.0,332.5,305.24,226.5
2016,8,21,13,0,22.0,346.0,1.4,26.0,367.0,337.6,250.54
2016,8,21,13,15,21.5,339.0,1.55,26.0,359.5,330.2,245.4
2016,8,21,13,30,21.0,332.0,1.7,26.0,352.0,322.7,240.35
2016,8,21,13,45,40.0,369.0,1.9,26.0,405.5,387.03,288.22
2016,8,21,14,0,59.0,406.0,2.1,26.0,459.0,439.21,326.58
2016,8,21,14,15,89.0,409.0,2.2,26.0,485.5,466.5,347.35
2016,8,21,14,30,119.0,412.0,2.3,26.0,512.0,501.99,373.91
2016,8,21,14,45,62.5,298.5,2.45,26.0,351.0,330.45,249.22
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,170.49,128.05
2016,8,21,15,15,30.5,246.0,2.6,25.5,268.5,250.67,190.97
2016,8,21,15,30,55.0,307.0,2.6,25.0,347.0,323.93,247.28
2016,8,21,15,45,66.5,291.5,2.65,25.0,336.5,313.39,239.88
2016,8,21,16,0,78.0,276.0,2.7,25.0,326.0,301.61,231.69
2016,8,21,16,15,46.0,231.5,2.65,25.0,260.5,237.43,182.65
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,173.66,133.36
2016,8,21,16,45,61.0,185.0,2.55,25.0,213.0,194.5,150.13
2016,8,21,17,0,108.0,183.0,2.5,25.0,231.0,209.46,161.28
2016,8,21,17,15,101.5,157.5,2.35,24.5,197.5,176.12,134.81
2016,8,21,17,30,95.0,132.0,2.2,24.0,164.0,143.68,108.7
2016,8,21,17,45,81.0,108.0,2.1,24.0,132.0,112.04,83.03
2016,8,21,18,0,67.0,84.0,2.0,24.0,100.0,81.85,58.61
2016,8,21,18,15,44.5,61.5,1.9,23.5,71.0,55.66,38.19
2016,8,21,18,30,22.0,39.0,1.8,23.0,42.0,32.95,21.61
2016,8,21,18,45,11.0,19.5,1.7,23.0,21.0,16.97,1.7
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.91,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.75,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.38,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,7.02,0.15
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,10.1,2.75
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,13.19,5.31
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,15.84,7.47
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,18.49,9.59
2016,8,22,8,15,6.5,99.0,2.6,25.5,102.5,90.35,67.81
2016,8,22,8,30,13.0,177.0,2.7,26.0,184.0,163.71,125.55
2016,8,22,8,45,49.5,221.0,2.85,26.5,250.5,228.08,175.07
2016,8,22,9,0,86.0,265.0,3.0,27.0,317.0,293.74,224.76
2016,8,22,9,15,64.0,274.0,3.05,27.0,315.0,293.52,223.74
2016,8,22,9,30,42.0,283.0,3.1,27.0,313.0,290.92,220.92
2016,8,22,9,45,47.5,307.0,3.2,27.0,342.5,320.37,242.7
2016,8,22,10,0,53.0,331.0,3.3,27.0,372.0,350.32,264.6
2016,8,22,10,15,122.5,367.5,3.35,27.0,467.5,453.85,341.77
2016,8,22,10,30,192.0,404.0,3.4,27.0,563.0,553.4,414.04
2016,8,22,10,45,507.5,270.5,3.45,27.5,710.5,726.27,542.44
2016,8,22,11,0,823.0,137.0,3.5,28.0,858.0,883.29,650.79
2016,8,22,11,15,573.5,287.5,3.5,28.0,795.5,834.79,613.33
2016,8,22,11,30,324.0,438.0,3.5,28.0,733.0,747.68,546.67
2016,8,22,11,45,244.5,457.5,3.55,28.5,682.5,697.13,509.38
2016,8,22,12,0,165.0,477.0,3.6,29.0,632.0,631.08,460.94
2016,8,22,12,15,198.0,477.0,3.6,29.0,663.5,665.06,485.55
2016,8,22,12,30,231.0,477.0,3.6,29.0,695.0,698.26,508.96
2016,8,22,12,45,233.5,475.0,3.6,29.0,694.5,698.4,508.98
2016,8,22,13,0,236.0,473.0,3.6,29.0,694.0,697.23,508.36
2016,8,22,13,15,547.0,299.5,3.6,29.0,805.0,846.44,619.2
2016,8,22,13,30,858.0,126.0,3.6,29.0,916.0,948.34,689.4
2016,8,22,13,45,853.5,125.0,3.6,29.0,896.5,928.05,675.81
2016,8,22,14,0,849.0,124.0,3.6,29.0,877.0,904.47,661.02
2016,8,22,14,15,515.0,269.0,3.6,29.0,721.5,739.52,546.75
2016,8,22,14,30,181.0,414.0,3.6,29.0,566.0,557.64,412.27
2016,8,22,14,45,498.5,266.0,3.6,29.0,660.5,686.92,512.84
2016,8,22,15,0,816.0,118.0,3.6,29.0,755.0,766.02,572.65
2016,8,22,15,15,803.5,115.5,3.6,29.0,714.5,725.76,545.36
2016,8,22,15,30,791.0,113.0,3.6,29.0,674.0,678.55,512.63
2016,8,22,15,45,711.0,138.0,3.6,29.0,616.0,614.01,465.18
2016,8,22,16,0,631.0,163.0,3.6,29.0,558.0,552.95,419.56
2016,8,22,16,15,668.0,132.5,3.4,28.5,519.0,508.95,387.31
2016,8,22,16,30,705.0,102.0,3.2,28.0,480.0,459.04,349.1
2016,8,22,16,45,672.5,98.0,3.05,28.0,426.5,399.01,301.08
2016,8,22,17,0,640.0,94.0,2.9,28.0,373.0,341.32,253.73
2016,8,22,17,15,597.0,87.5,2.7,27.5,319.0,280.55,203.67
2016,8,22,17,30,554.0,81.0,2.5,27.0,265.0,224.11,156.43
2016,8,22,17,45,488.0,72.5,2.35,27.0,212.0,165.95,108.9
2016,8,22,18,0,422.0,64.0,2.2,27.0,159.0,115.72,69.9
2016,8,22,18,15,325.0,51.5,2.25,26.5,112.0,66.31,36.68
2016,8,22,18,30,228.0,39.0,2.3,26.0,65.0,30.96,19.54
2016,8,22,18,45,114.0,19.5,2.35,25.5,32.5,15.33,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,24.0,21.5,14.55,0.0
2016,8,23,6,30,132.0,32.0,3.8,24.0,43.0,25.7,13.59
2016,8,23,6,45,239.0,48.0,3.9,24.0,87.0,48.77,28.08
2016,8,23,7,0,346.0,64.0,4.0,24.0,131.0,92.15,55.48
2016,8,23,7,15,419.5,74.5,4.2,24.5,183.0,138.74,90.12
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,196.74,136.75
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,121.22,86.8
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,12.32,4.45
2016,8,23,8,15,340.0,61.0,4.9,26.0,234.0,205.83,157.67
2016,8,23,8,30,680.0,108.0,5.0,26.0,454.0,434.46,335.52
2016,8,23,8,45,715.5,108.5,5.1,26.5,507.5,493.33,381.8
2016,8,23,9,0,751.0,109.0,5.2,27.0,561.0,554.28,428.9
2016,8,23,9,15,769.5,112.5,5.2,27.0,609.0,608.85,470.6
2016,8,23,9,30,788.0,116.0,5.2,27.0,657.0,663.04,511.03
2016,8,23,9,45,546.0,230.0,5.2,27.5,616.5,633.66,484.08
2016,8,23,10,0,304.0,344.0,5.2,28.0,576.0,573.91,434.29
2016,8,23,10,15,577.5,230.5,5.2,28.0,697.0,711.31,539.36
2016,8,23,10,30,851.0,117.0,5.2,28.0,818.0,840.73,632.13
2016,8,23,10,45,862.0,116.5,5.25,28.5,848.5,876.59,654.22
2016,8,23,11,0,873.0,116.0,5.3,29.0,879.0,909.78,674.81
2016,8,23,11,15,878.0,117.0,5.25,29.0,901.0,936.02,691.38
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,958.93,705.73
2016,8,23,11,45,884.5,120.0,5.2,29.5,936.5,976.03,715.09
2016,8,23,12,0,886.0,122.0,5.2,30.0,950.0,989.51,722.12
2016,8,23,12,15,887.0,122.0,5.2,30.0,955.0,996.88,726.69
2016,8,23,12,30,888.0,122.0,5.2,30.0,960.0,1000.56,728.99
2016,8,23,12,45,887.5,122.0,5.2,30.5,957.0,999.07,726.52
2016,8,23,13,0,887.0,122.0,5.2,31.0,954.0,993.88,721.77
2016,8,23,13,15,884.5,121.5,5.15,31.0,942.5,982.58,714.28
2016,8,23,13,30,882.0,121.0,5.1,31.0,931.0,967.67,704.55
2016,8,23,13,45,877.0,120.5,5.1,31.0,911.0,946.88,691.37
2016,8,23,14,0,872.0,120.0,5.1,31.0,891.0,922.71,676.02
2016,8,23,14,15,865.5,118.5,5.05,31.0,863.5,892.99,656.65
2016,8,23,14,30,859.0,117.0,5.0,31.0,836.0,860.26,635.26
2016,8,23,14,45,841.0,120.0,4.95,31.0,799.0,819.64,608.42
2016,8,23,15,0,823.0,123.0,4.9,31.0,762.0,782.76,584.06
2016,8,23,15,15,810.5,120.5,4.8,30.5,721.0,736.78,554.08
2016,8,23,15,30,798.0,118.0,4.7,30.0,680.0,689.13,521.42
2016,8,23,15,45,776.0,116.5,4.65,30.0,632.5,634.86,481.9
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,580.36,441.36
2016,8,23,16,15,731.0,111.0,4.35,29.5,534.0,522.86,398.13
2016,8,23,16,30,708.0,107.0,4.1,29.0,483.0,465.78,354.04
2016,8,23,16,45,672.0,103.0,3.9,29.0,428.5,403.89,304.56
2016,8,23,17,0,636.0,99.0,3.7,29.0,374.0,344.74,256.09
2016,8,23,17,15,591.0,92.0,3.4,28.5,319.5,282.96,205.29
2016,8,23,17,30,546.0,85.0,3.1,28.0,265.0,225.78,157.59
2016,8,23,17,45,478.0,76.0,2.85,27.5,211.5,167.19,110.13
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,114.78,69.66
2016,8,23,18,15,309.0,53.5,2.55,26.5,110.5,66.8,37.61
2016,8,23,18,30,208.0,40.0,2.5,26.0,63.0,31.55,19.85
2016,8,23,18,45,104.0,20.0,2.5,25.5,31.5,15.75,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,12.73,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,23.03,11.41
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,47.38,24.24
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,94.84,52.65
2016,8,24,7,15,534.5,57.5,3.75,24.5,194.0,145.67,90.92
2016,8,24,7,30,603.0,65.0,3.9,25.0,248.0,204.8,139.35
2016,8,24,7,45,657.0,68.5,4.1,25.5,305.0,263.74,189.54
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,329.54,245.08
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,389.8,296.16
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,452.12,347.49
2016,8,24,8,45,797.0,82.0,4.35,26.5,525.0,512.01,394.88
2016,8,24,9,0,823.0,84.0,4.4,27.0,578.0,571.12,440.21
2016,8,24,9,15,838.5,86.5,4.4,27.5,625.5,625.71,480.67
2016,8,24,9,30,854.0,89.0,4.4,28.0,673.0,679.43,519.26
2016,8,24,9,45,866.5,90.5,4.4,28.5,716.0,728.77,552.49
2016,8,24,10,0,879.0,92.0,4.4,29.0,759.0,776.38,583.23
2016,8,24,10,15,887.5,93.5,4.4,29.0,795.0,818.76,611.11
2016,8,24,10,30,896.0,95.0,4.4,29.0,831.0,858.6,637.05
2016,8,24,10,45,902.0,96.0,4.4,29.5,860.0,892.98,657.82
2016,8,24,11,0,908.0,97.0,4.4,30.0,889.0,924.25,676.35
2016,8,24,11,15,912.0,98.0,4.35,30.0,910.5,950.4,692.52
2016,8,24,11,30,916.0,99.0,4.3,30.0,932.0,973.05,706.4
2016,8,24,11,45,911.0,104.5,4.3,30.0,943.5,987.97,715.54
2016,8,24,12,0,906.0,110.0,4.3,30.0,955.0,998.93,722.24
2016,8,24,12,15,906.5,110.0,4.25,30.0,959.5,1005.9,726.2
2016,8,24,12,30,907.0,110.0,4.2,30.0,964.0,1009.09,727.84
2016,8,24,12,45,904.0,111.0,4.2,30.5,959.5,1006.04,724.41
2016,8,24,13,0,901.0,112.0,4.2,31.0,955.0,999.23,718.73
2016,8,24,13,15,898.0,111.5,4.15,31.0,943.0,987.22,710.99
2016,8,24,13,30,895.0,111.0,4.1,31.0,931.0,971.54,701.02
2016,8,24,13,45,887.5,112.0,4.1,31.0,910.0,949.55,687.3
2016,8,24,14,0,880.0,113.0,4.1,31.0,889.0,924.27,671.49
2016,8,24,14,15,873.5,111.5,4.05,31.0,861.5,894.22,652.29
2016,8,24,14,30,867.0,110.0,4.0,31.0,834.0,861.14,631.06
2016,8,24,14,45,846.5,114.5,3.95,31.0,796.0,819.62,604.06
2016,8,24,15,0,826.0,119.0,3.9,31.0,758.0,781.84,579.49
2016,8,24,15,15,813.0,116.5,3.85,30.5,717.0,735.28,549.75
2016,8,24,15,30,800.0,114.0,3.8,30.0,676.0,687.1,517.46
2016,8,24,15,45,780.5,112.0,3.75,30.0,629.0,633.8,479.05
2016,8,24,16,0,761.0,110.0,3.7,30.0,582.0,580.04,439.42
2016,8,24,16,15,738.0,106.0,3.5,29.5,531.0,522.22,396.32
2016,8,24,16,30,715.0,102.0,3.3,29.0,480.0,464.55,352.06
2016,8,24,16,45,682.0,97.5,3.1,29.0,426.0,403.08,303.05
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,344.02,254.71
2016,8,24,17,15,605.0,86.5,2.6,28.5,317.0,282.26,203.94
2016,8,24,17,30,561.0,80.0,2.3,28.0,262.0,224.96,156.12
2016,8,24,17,45,491.5,71.5,2.05,27.5,208.5,165.61,108.13
2016,8,24,18,0,422.0,63.0,1.8,27.0,155.0,114.67,68.95
2016,8,24,18,15,324.0,50.0,1.75,26.5,108.0,64.75,35.45
2016,8,24,18,30,226.0,37.0,1.7,26.0,61.0,29.09,17.69
2016,8,24,18,45,113.0,18.5,1.65,26.0,30.5,14.6,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.5,13.5,1.4,22.5,22.5,12.28,0.0
2016,8,25,6,30,221.0,27.0,1.6,23.0,45.0,22.16,10.5
2016,8,25,6,45,327.0,40.0,1.8,23.5,90.5,48.27,25.16
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,95.18,54.13
2016,8,25,7,15,503.0,61.5,2.1,24.0,189.5,145.29,91.98
2016,8,25,7,30,573.0,70.0,2.2,24.0,243.0,203.94,139.97
2016,8,25,7,45,618.0,77.0,2.3,24.5,298.0,261.95,189.23
2016,8,25,8,0,663.0,84.0,2.4,25.0,353.0,324.66,241.83
2016,8,25,8,15,695.5,89.0,2.4,25.0,407.5,384.53,291.75
2016,8,25,8,30,728.0,94.0,2.4,25.0,462.0,447.5,342.64
2016,8,25,8,45,753.5,97.0,2.4,25.5,514.0,505.99,387.99
2016,8,25,9,0,779.0,100.0,2.4,26.0,566.0,565.39,432.44
2016,8,25,9,15,796.0,103.0,2.35,26.0,613.5,619.96,472.62
2016,8,25,9,30,813.0,106.0,2.3,26.0,661.0,673.91,511.17
2016,8,25,9,45,828.0,107.0,2.25,26.5,704.0,719.29,541.26
2016,8,25,10,0,843.0,108.0,2.2,27.0,747.0,766.77,570.84
2016,8,25,10,15,852.0,110.0,2.15,27.0,783.0,808.68,597.23
2016,8,25,10,30,861.0,112.0,2.1,27.0,819.0,848.18,621.71
2016,8,25,10,45,868.0,113.0,2.05,27.5,847.5,882.32,641.12
2016,8,25,11,0,875.0,114.0,2.0,28.0,876.0,913.52,658.41
2016,8,25,11,15,879.5,115.0,1.95,28.0,897.5,939.29,673.38
2016,8,25,11,30,884.0,116.0,1.9,28.0,919.0,961.71,686.2
2016,8,25,11,45,888.5,115.0,1.9,28.5,932.5,978.67,694.81
2016,8,25,12,0,893.0,114.0,1.9,29.0,946.0,992.06,701.28
2016,8,25,12,15,893.5,114.5,1.9,29.0,950.5,999.38,705.48
2016,8,25,12,30,894.0,115.0,1.9,29.0,955.0,1002.96,707.54
2016,8,25,12,45,893.0,114.5,1.9,29.0,951.0,1000.32,705.9
2016,8,25,13,0,892.0,114.0,1.9,29.0,947.0,993.96,702.13
2016,8,25,13,15,889.0,113.5,1.9,29.0,934.5,981.94,694.99
2016,8,25,13,30,886.0,113.0,1.9,29.0,922.0,966.29,685.72
2016,8,25,13,45,881.0,112.0,1.9,29.0,902.0,944.72,672.82
2016,8,25,14,0,876.0,111.0,1.9,29.0,882.0,919.76,657.85
2016,8,25,14,15,869.0,110.0,1.9,29.0,854.0,889.77,639.66
2016,8,25,14,30,862.0,109.0,1.9,29.0,826.0,856.79,619.5
2016,8,25,14,45,675.5,195.5,1.95,29.0,743.0,770.46,563.49
2016,8,25,15,0,489.0,282.0,2.0,29.0,660.0,676.7,497.34
2016,8,25,15,15,474.0,270.0,2.0,29.0,619.5,631.66,467.41
2016,8,25,15,30,459.0,258.0,2.0,29.0,579.0,586.3,436.31
2016,8,25,15,45,488.5,227.5,2.0,29.0,548.0,552.53,413.54
2016,8,25,16,0,518.0,197.0,2.0,29.0,517.0,514.51,386.89
2016,8,25,16,15,603.0,152.5,1.9,28.5,493.0,493.46,372.17
2016,8,25,16,30,688.0,108.0,1.8,28.0,469.0,457.33,344.88
2016,8,25,16,45,663.5,100.0,1.75,28.0,416.5,397.55,297.86
2016,8,25,17,0,639.0,92.0,1.7,28.0,364.0,339.31,250.73
2016,8,25,17,15,595.0,85.0,1.55,27.5,309.5,277.63,200.42
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,220.46,152.95
2016,8,25,17,45,484.0,69.5,1.3,26.5,202.5,162.22,105.88
2016,8,25,18,0,417.0,61.0,1.2,26.0,150.0,112.08,67.25
2016,8,25,18,15,319.5,47.5,1.2,25.5,103.5,62.21,33.72
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,26.56,15.55
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,13.42,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,13.19,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,22.69,10.57
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,48.06,27.25
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,91.0,54.97
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,137.73,90.09
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,193.19,134.6
2016,8,26,7,45,519.5,94.5,1.05,24.5,280.0,250.65,181.97
2016,8,26,8,0,570.0,103.0,1.1,25.0,334.0,311.1,231.28
2016,8,26,8,15,423.5,154.0,1.0,25.0,339.5,330.48,250.33
2016,8,26,8,30,277.0,205.0,0.9,25.0,345.0,329.72,251.44
2016,8,26,8,45,489.0,165.0,0.85,25.5,444.5,428.82,325.7
2016,8,26,9,0,701.0,125.0,0.8,26.0,544.0,546.79,411.0
2016,8,26,9,15,548.5,199.5,0.7,26.0,544.0,555.41,413.9
2016,8,26,9,30,396.0,274.0,0.6,26.0,544.0,542.6,401.7
2016,8,26,9,45,398.5,293.0,0.5,26.5,579.5,582.56,427.09
2016,8,26,10,0,401.0,312.0,0.4,27.0,615.0,621.55,450.37
2016,8,26,10,15,461.0,306.5,0.45,27.0,671.5,691.86,497.43
2016,8,26,10,30,521.0,301.0,0.5,27.0,728.0,755.99,539.41
2016,8,26,10,45,472.0,331.0,0.6,27.5,728.5,760.34,540.06
2016,8,26,11,0,423.0,361.0,0.7,28.0,729.0,759.77,538.22
2016,8,26,11,15,382.5,392.0,0.8,28.0,731.5,754.15,534.48
2016,8,26,11,30,342.0,423.0,0.9,28.0,734.0,755.42,534.92
2016,8,26,11,45,386.0,409.0,1.0,28.5,764.5,790.31,558.35
2016,8,26,12,0,430.0,395.0,1.1,29.0,795.0,835.2,587.31
2016,8,26,12,15,634.5,271.0,1.2,29.0,864.0,920.74,647.87
2016,8,26,12,30,839.0,147.0,1.3,29.0,933.0,981.54,686.97
2016,8,26,12,45,837.0,147.0,1.4,29.0,929.5,978.42,685.88
2016,8,26,13,0,835.0,147.0,1.5,29.0,926.0,971.81,683.45
2016,8,26,13,15,832.0,146.5,1.55,29.0,914.0,960.3,677.36
2016,8,26,13,30,829.0,146.0,1.6,29.0,902.0,945.4,669.25
2016,8,26,13,45,823.5,145.0,1.7,29.0,882.0,934.33,664.24
2016,8,26,14,0,818.0,144.0,1.8,29.0,862.0,909.51,650.42
2016,8,26,14,15,810.5,142.0,1.9,29.0,834.5,878.82,632.8
2016,8,26,14,30,803.0,140.0,2.0,29.0,807.0,845.35,613.16
2016,8,26,14,45,467.0,254.5,2.1,29.0,639.0,653.18,481.49
2016,8,26,15,0,131.0,369.0,2.2,29.0,471.0,461.39,341.37
2016,8,26,15,15,264.0,325.5,2.25,28.5,515.0,520.47,388.91
2016,8,26,15,30,397.0,282.0,2.3,28.0,559.0,558.06,419.11
2016,8,26,15,45,319.5,276.5,2.35,28.0,489.5,481.39,363.21
2016,8,26,16,0,242.0,271.0,2.4,28.0,420.0,404.36,306.7
2016,8,26,16,15,210.5,248.5,2.35,27.5,370.0,351.44,268.02
2016,8,26,16,30,179.0,226.0,2.3,27.0,320.0,301.54,230.78
2016,8,26,16,45,171.5,200.5,2.25,27.0,282.0,262.72,200.92
2016,8,26,17,0,164.0,175.0,2.2,27.0,244.0,224.64,171.01
2016,8,26,17,15,152.0,150.0,2.1,26.5,207.0,186.44,140.77
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,149.74,111.2
2016,8,26,17,45,121.0,101.5,1.9,25.5,134.5,114.61,82.89
2016,8,26,18,0,102.0,78.0,1.8,25.0,99.0,82.08,56.86
2016,8,26,18,15,70.0,55.5,1.8,24.5,68.0,52.28,34.18
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,27.26,15.92
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,15.01,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,12.28,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,21.16,9.18
2016,8,27,6,45,256.0,42.5,0.8,22.5,82.0,47.53,25.97
2016,8,27,7,0,359.0,58.0,0.9,23.0,125.0,91.91,54.52
2016,8,27,7,15,429.0,68.5,0.9,23.5,176.5,141.34,91.91
2016,8,27,7,30,499.0,79.0,0.9,24.0,228.0,197.6,137.1
2016,8,27,7,45,547.5,87.5,0.9,24.5,281.5,253.84,183.71
2016,8,27,8,0,596.0,96.0,0.9,25.0,335.0,315.34,233.85
2016,8,27,8,15,630.5,102.0,0.75,25.0,388.5,373.41,280.33
2016,8,27,8,30,665.0,108.0,0.6,25.0,442.0,434.29,327.04
2016,8,27,8,45,691.5,112.5,0.45,25.5,493.5,491.86,368.59
2016,8,27,9,0,718.0,117.0,0.3,26.0,545.0,550.62,408.83
2016,8,27,9,15,737.0,121.0,0.4,26.5,592.0,604.24,446.43
2016,8,27,9,30,756.0,125.0,0.5,27.0,639.0,657.95,483.11
2016,8,27,9,45,768.5,129.0,0.6,27.5,680.5,706.3,515.29
2016,8,27,10,0,781.0,133.0,0.7,28.0,722.0,753.2,545.06
2016,8,27,10,15,791.5,135.5,0.8,28.0,758.0,795.25,572.04
2016,8,27,10,30,802.0,138.0,0.9,28.0,794.0,835.17,597.56
2016,8,27,10,45,808.0,141.5,1.05,28.0,822.0,869.81,620.39
2016,8,27,11,0,814.0,145.0,1.2,28.0,850.0,901.63,641.45
2016,8,27,11,15,819.5,146.0,1.3,28.0,871.5,927.46,658.04
2016,8,27,11,30,825.0,147.0,1.4,28.0,893.0,950.12,672.77
2016,8,27,11,45,440.5,286.5,1.5,28.5,685.5,734.66,529.35
2016,8,27,12,0,56.0,426.0,1.6,29.0,478.0,464.65,336.32
2016,8,27,12,15,446.0,287.0,1.65,29.0,704.0,749.93,543.99
2016,8,27,12,30,836.0,148.0,1.7,29.0,930.0,981.16,694.4
2016,8,27,12,45,833.0,149.0,1.8,29.0,925.5,977.94,691.11
2016,8,27,13,0,830.0,150.0,1.9,29.0,921.0,971.25,688.33
2016,8,27,13,15,623.0,268.5,1.95,29.0,843.5,898.71,641.88
2016,8,27,13,30,416.0,387.0,2.0,29.0,766.0,804.28,576.02
2016,8,27,13,45,431.0,372.0,2.05,29.0,756.5,794.71,571.88
2016,8,27,14,0,446.0,357.0,2.1,29.0,747.0,782.52,565.25
2016,8,27,14,15,619.5,251.0,2.1,29.0,774.0,823.05,597.59
2016,8,27,14,30,793.0,145.0,2.1,29.0,801.0,842.75,612.94
2016,8,27,14,45,779.5,144.0,2.15,29.0,765.5,802.93,587.83
2016,8,27,15,0,766.0,143.0,2.2,29.0,730.0,761.17,561.63
2016,8,27,15,15,515.0,228.5,2.15,28.5,613.5,623.62,464.54
2016,8,27,15,30,264.0,314.0,2.1,28.0,497.0,496.28,371.48
2016,8,27,15,45,479.5,222.5,2.1,28.0,525.5,542.93,409.56
2016,8,27,16,0,695.0,131.0,2.1,28.0,554.0,562.65,425.65
2016,8,27,16,15,669.5,125.5,2.0,28.0,504.0,504.65,381.85
2016,8,27,16,30,644.0,120.0,1.9,28.0,454.0,447.71,338.18
2016,8,27,16,45,611.5,113.0,1.85,28.0,401.5,387.62,291.15
2016,8,27,17,0,579.0,106.0,1.8,28.0,349.0,330.08,244.81
2016,8,27,17,15,533.0,97.5,1.65,27.5,295.0,269.68,195.83
2016,8,27,17,30,487.0,89.0,1.5,27.0,241.0,211.51,148.02
2016,8,27,17,45,422.5,77.0,1.4,26.5,190.0,154.76,102.35
2016,8,27,18,0,358.0,65.0,1.3,26.0,139.0,105.85,64.7
2016,8,27,18,15,264.0,49.0,1.3,25.5,94.0,59.61,33.45
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,25.76,14.33
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,15.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,12.28,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,21.15,8.74
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,48.01,26.92
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,91.21,55.51
2016,8,28,7,15,391.0,73.5,2.35,23.5,171.5,138.14,91.23
2016,8,28,7,30,461.0,86.0,2.4,24.0,222.0,193.71,136.2
2016,8,28,7,45,511.0,95.0,2.45,24.5,275.5,251.29,184.26
2016,8,28,8,0,561.0,104.0,2.5,25.0,329.0,311.8,234.29
2016,8,28,8,15,597.0,111.0,2.6,25.0,382.0,369.59,282.11
2016,8,28,8,30,633.0,118.0,2.7,25.0,435.0,430.44,331.19
2016,8,28,8,45,663.5,122.0,2.8,25.5,486.5,488.09,375.99
2016,8,28,9,0,694.0,126.0,2.9,26.0,538.0,547.4,420.72
2016,8,28,9,15,713.5,130.0,2.95,26.0,585.0,600.94,460.71
2016,8,28,9,30,733.0,134.0,3.0,26.0,632.0,654.33,499.66
2016,8,28,9,45,753.0,135.0,3.15,26.5,674.5,702.85,533.83
2016,8,28,10,0,773.0,136.0,3.3,27.0,717.0,751.97,566.95
2016,8,28,10,15,784.0,138.5,3.35,27.0,753.0,794.14,594.9
2016,8,28,10,30,795.0,141.0,3.4,27.0,789.0,834.24,621.27
2016,8,28,10,45,807.0,140.0,3.45,27.5,818.5,869.36,642.83
2016,8,28,11,0,819.0,139.0,3.5,28.0,848.0,901.97,662.59
2016,8,28,11,15,568.0,284.0,3.5,28.0,782.0,834.86,613.75
2016,8,28,11,30,317.0,429.0,3.5,28.0,716.0,740.39,542.1
2016,8,28,11,45,571.0,290.0,3.55,28.5,815.0,867.79,635.27
2016,8,28,12,0,825.0,151.0,3.6,29.0,914.0,978.53,708.82
2016,8,28,12,15,502.0,313.5,3.65,29.0,779.0,833.15,607.73
2016,8,28,12,30,179.0,476.0,3.7,29.0,644.0,652.17,475.64
2016,8,28,12,45,292.5,439.0,3.75,29.0,711.5,739.9,540.36
2016,8,28,13,0,406.0,402.0,3.8,29.0,779.0,822.56,599.08
2016,8,28,13,15,617.0,273.0,3.8,29.0,836.5,898.57,656.26
2016,8,28,13,30,828.0,144.0,3.8,29.0,894.0,945.08,688.56
2016,8,28,13,45,827.5,139.5,3.85,29.0,875.0,925.16,675.89
2016,8,28,14,0,827.0,135.0,3.9,29.0,856.0,901.85,661.47
2016,8,28,14,15,820.0,133.5,3.9,29.0,828.5,880.59,648.2
2016,8,28,14,30,813.0,132.0,3.9,29.0,801.0,847.59,627.0
2016,8,28,14,45,785.0,139.5,3.95,29.0,762.5,803.74,598.55
2016,8,28,15,0,757.0,147.0,4.0,29.0,724.0,758.74,569.04
2016,8,28,15,15,395.5,211.0,3.95,28.5,511.5,517.82,393.8
2016,8,28,15,30,34.0,275.0,3.9,28.0,299.0,280.79,212.27
2016,8,28,15,45,366.0,201.5,3.85,28.0,425.0,448.87,345.23
2016,8,28,16,0,698.0,128.0,3.8,28.0,551.0,561.82,430.61
2016,8,28,16,15,673.0,122.5,3.65,27.5,500.5,503.88,386.37
2016,8,28,16,30,648.0,117.0,3.5,27.0,450.0,446.95,342.42
2016,8,28,16,45,615.5,110.0,3.4,27.0,397.5,386.59,294.09
2016,8,28,17,0,583.0,103.0,3.3,27.0,345.0,328.78,246.57
2016,8,28,17,15,536.5,94.5,2.9,26.5,291.5,267.97,196.3
2016,8,28,17,30,490.0,86.0,2.5,26.0,238.0,212.1,149.54
2016,8,28,17,45,423.0,74.5,2.15,25.5,186.5,152.51,101.14
2016,8,28,18,0,356.0,63.0,1.8,25.0,135.0,103.73,63.38
2016,8,28,18,15,261.0,47.5,1.65,24.5,91.0,58.05,32.43
2016,8,28,18,30,166.0,32.0,1.5,24.0,47.0,25.02,13.42
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.5,14.55,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,11.82,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,20.37,7.75
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,47.05,25.66
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,90.97,54.39
2016,8,29,7,15,316.0,79.0,3.65,23.0,153.0,130.75,88.69
2016,8,29,7,30,290.0,101.0,3.8,23.0,186.0,164.59,119.55
2016,8,29,7,45,159.0,124.5,3.95,23.5,172.5,163.39,124.2
2016,8,29,8,0,28.0,148.0,4.1,24.0,159.0,144.47,111.86
2016,8,29,8,15,14.0,128.5,4.2,24.5,134.0,120.22,92.15
2016,8,29,8,30,0.0,109.0,4.3,25.0,109.0,96.76,72.9
2016,8,29,8,45,36.0,182.0,4.4,25.5,203.5,186.62,144.11
2016,8,29,9,0,72.0,255.0,4.5,26.0,298.0,279.54,215.86
2016,8,29,9,15,114.0,285.5,4.55,26.0,360.0,347.57,267.83
2016,8,29,9,30,156.0,316.0,4.6,26.0,422.0,412.99,317.23
2016,8,29,9,45,202.5,334.0,4.65,26.5,480.5,473.22,361.64
2016,8,29,10,0,249.0,352.0,4.7,27.0,539.0,546.64,414.8
2016,8,29,10,15,133.5,317.5,4.7,27.0,418.5,419.41,318.72
2016,8,29,10,30,18.0,283.0,4.7,27.0,298.0,272.55,205.67
2016,8,29,10,45,434.5,200.0,4.75,27.5,575.0,607.23,464.33
2016,8,29,11,0,851.0,117.0,4.8,28.0,852.0,902.36,671.44
2016,8,29,11,15,544.0,282.5,4.8,28.0,757.0,812.59,604.3
2016,8,29,11,30,237.0,448.0,4.8,28.0,662.0,671.7,497.22
2016,8,29,11,45,126.0,363.0,4.8,28.0,477.0,483.1,361.42
2016,8,29,12,0,15.0,278.0,4.8,28.0,292.0,267.94,200.13
2016,8,29,12,15,147.5,368.0,4.8,28.0,505.5,512.49,384.49
2016,8,29,12,30,280.0,458.0,4.8,28.0,719.0,748.45,552.2
2016,8,29,12,45,224.5,464.5,4.85,28.5,673.0,686.12,505.63
2016,8,29,13,0,169.0,471.0,4.9,29.0,627.0,636.44,468.82
2016,8,29,13,15,522.0,291.0,4.9,29.0,764.5,822.73,609.65
2016,8,29,13,30,875.0,111.0,4.9,29.0,902.0,958.81,704.58
2016,8,29,13,45,868.5,111.0,4.9,29.0,881.0,936.63,689.44
2016,8,29,14,0,862.0,111.0,4.9,29.0,860.0,911.17,673.13
2016,8,29,14,15,450.5,227.5,4.9,28.5,618.5,647.16,488.37
2016,8,29,14,30,39.0,344.0,4.9,28.0,377.0,360.06,270.18
2016,8,29,14,45,430.5,226.5,4.9,28.0,555.0,597.52,456.25
2016,8,29,15,0,822.0,109.0,4.9,28.0,733.0,766.67,581.74
2016,8,29,15,15,809.5,106.5,4.8,27.5,691.5,725.39,553.5
2016,8,29,15,30,797.0,104.0,4.7,27.0,650.0,677.26,520.47
2016,8,29,15,45,777.0,102.0,4.65,27.0,603.0,623.37,480.62
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,569.12,439.6
2016,8,29,16,15,734.0,96.0,4.4,26.5,505.5,511.15,395.24
2016,8,29,16,30,711.0,92.0,4.2,26.0,455.0,453.8,350.21
2016,8,29,16,45,355.5,51.5,4.05,26.0,233.0,213.03,163.63
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,9.68,2.27
2016,8,29,17,15,0.0,9.5,3.55,25.5,9.5,8.35,1.24
2016,8,29,17,30,0.0,8.0,3.2,25.0,8.0,7.03,0.16
2016,8,29,17,45,0.0,6.0,2.85,25.0,6.0,5.27,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.51,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.19,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.88,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.45,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.5,12.5,2.15,22.0,17.5,11.37,0.0
2016,8,30,6,30,151.0,25.0,2.4,22.0,35.0,19.63,6.77
2016,8,30,6,45,257.5,39.5,2.65,22.5,77.5,47.17,24.91
2016,8,30,7,0,364.0,54.0,2.9,23.0,120.0,91.79,54.04
