Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,15,435.5,64.5,2.95,23.5,171.5,142.18,92.83
2016,8,30,7,30,507.0,75.0,3.0,24.0,223.0,199.71,139.88
2016,8,30,7,45,335.0,118.5,3.05,24.5,225.0,218.91,163.55
2016,8,30,8,0,163.0,162.0,3.1,25.0,227.0,210.96,162.13
2016,8,30,8,15,420.0,131.0,3.15,25.0,332.0,312.5,240.83
2016,8,30,8,30,677.0,100.0,3.2,25.0,437.0,437.43,338.05
2016,8,30,8,45,704.5,103.5,3.25,25.5,488.5,495.29,383.01
2016,8,30,9,0,732.0,107.0,3.3,26.0,540.0,554.19,427.6
2016,8,30,9,15,750.5,111.0,3.35,26.0,587.0,608.61,468.46
2016,8,30,9,30,769.0,115.0,3.4,26.0,634.0,662.67,508.08
2016,8,30,9,45,785.0,116.5,3.5,26.5,676.0,711.64,542.15
2016,8,30,10,0,801.0,118.0,3.6,27.0,718.0,759.38,573.46
2016,8,30,10,15,811.0,120.5,3.65,27.0,754.0,801.71,601.59
2016,8,30,10,30,821.0,123.0,3.7,27.0,790.0,834.8,623.22
2016,8,30,10,45,642.0,233.5,3.75,27.5,766.5,825.57,613.53
2016,8,30,11,0,463.0,344.0,3.8,28.0,743.0,786.24,579.97
2016,8,30,11,15,351.0,395.5,3.8,28.0,702.5,733.87,540.93
2016,8,30,11,30,239.0,447.0,3.8,28.0,662.0,673.72,496.05
2016,8,30,11,45,223.5,456.5,3.85,28.5,660.0,672.74,494.06
2016,8,30,12,0,208.0,466.0,3.9,29.0,658.0,670.24,490.76
2016,8,30,12,15,123.5,432.0,3.9,29.0,546.5,554.07,407.69
2016,8,30,12,30,39.0,398.0,3.9,29.0,435.0,422.09,311.59
2016,8,30,12,45,37.5,393.0,3.95,29.0,428.0,415.47,307.31
2016,8,30,13,0,36.0,388.0,4.0,29.0,421.0,408.58,302.45
2016,8,30,13,15,60.0,412.0,3.95,29.0,466.5,455.44,337.05
2016,8,30,13,30,84.0,436.0,3.9,29.0,512.0,501.47,370.53
2016,8,30,13,45,47.5,332.5,3.9,29.0,375.5,361.53,269.14
2016,8,30,14,0,11.0,229.0,3.9,29.0,239.0,217.28,161.7
2016,8,30,14,15,14.0,254.0,3.8,28.5,266.0,242.82,181.77
2016,8,30,14,30,17.0,279.0,3.7,28.0,293.0,268.26,201.47
2016,8,30,14,45,60.5,318.0,3.65,28.0,364.5,350.79,264.49
2016,8,30,15,0,104.0,357.0,3.6,28.0,436.0,420.8,317.07
2016,8,30,15,15,235.5,320.5,3.45,28.0,485.5,487.57,368.97
2016,8,30,15,30,367.0,284.0,3.3,28.0,535.0,541.22,410.0
2016,8,30,15,45,511.0,213.0,3.2,28.0,535.0,555.88,422.69
2016,8,30,16,0,655.0,142.0,3.1,28.0,535.0,550.4,419.88
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,468.52,358.2
2016,8,30,16,30,460.0,169.0,2.6,27.0,403.0,399.95,305.76
2016,8,30,16,45,230.0,96.5,2.4,27.0,213.5,200.49,153.01
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,21.14,11.59
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,17.6,8.82
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,14.07,5.96
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,10.98,3.39
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,7.9,0.8
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,4.82,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.75,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.91,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.5,1.95,22.0,14.5,11.37,0.0
2016,8,31,6,30,71.0,25.0,2.1,22.0,29.0,20.24,6.56
2016,8,31,6,45,161.0,44.5,2.3,22.5,69.0,46.92,27.25
2016,8,31,7,0,251.0,64.0,2.5,23.0,109.0,88.28,55.86
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,131.76,88.58
2016,8,31,7,30,416.0,85.0,2.4,24.0,206.0,185.43,131.51
2016,8,31,7,45,361.5,115.5,2.35,24.5,237.0,225.41,167.93
2016,8,31,8,0,307.0,146.0,2.3,25.0,268.0,253.93,193.52
2016,8,31,8,15,466.0,132.5,2.35,25.5,348.5,334.99,256.57
2016,8,31,8,30,625.0,119.0,2.4,26.0,429.0,432.68,331.79
2016,8,31,8,45,661.0,121.0,2.5,27.0,481.5,491.13,375.89
2016,8,31,9,0,697.0,123.0,2.6,28.0,534.0,551.77,420.31
2016,8,31,9,15,717.0,127.5,2.65,28.0,581.0,606.4,460.51
2016,8,31,9,30,737.0,132.0,2.7,28.0,628.0,660.91,499.68
2016,8,31,9,45,754.5,134.0,2.75,28.5,670.5,708.74,532.37
2016,8,31,10,0,772.0,136.0,2.8,29.0,713.0,757.04,563.72
2016,8,31,10,15,783.0,138.5,2.8,29.0,748.5,799.17,590.9
2016,8,31,10,30,794.0,141.0,2.8,29.0,784.0,839.23,616.45
2016,8,31,10,45,559.5,271.0,2.85,29.5,732.5,787.36,576.42
2016,8,31,11,0,325.0,401.0,2.9,30.0,681.0,707.31,514.73
2016,8,31,11,15,574.0,274.0,2.9,30.0,783.0,838.15,609.74
2016,8,31,11,30,823.0,147.0,2.9,30.0,885.0,955.6,687.55
2016,8,31,11,45,811.5,158.0,2.9,30.0,894.0,968.48,694.37
2016,8,31,12,0,800.0,169.0,2.9,30.0,903.0,977.46,699.67
2016,8,31,12,15,609.0,283.5,2.9,30.0,844.0,915.61,657.69
2016,8,31,12,30,418.0,398.0,2.9,30.0,785.0,838.51,601.81
2016,8,31,12,45,234.0,406.5,2.95,30.0,623.0,652.47,474.02
2016,8,31,13,0,50.0,415.0,3.0,30.0,461.0,450.05,328.98
2016,8,31,13,15,188.5,422.5,3.0,30.0,592.5,605.83,443.37
2016,8,31,13,30,327.0,430.0,3.0,30.0,724.0,756.04,548.04
2016,8,31,13,45,556.5,296.0,3.0,30.5,782.0,842.93,611.07
2016,8,31,14,0,786.0,162.0,3.0,31.0,840.0,903.77,653.09
2016,8,31,14,15,777.5,160.0,2.95,31.0,812.0,872.47,632.57
2016,8,31,14,30,769.0,158.0,2.9,31.0,784.0,838.55,611.01
2016,8,31,14,45,469.5,260.0,2.85,31.0,637.5,664.47,489.39
2016,8,31,15,0,170.0,362.0,2.8,31.0,491.0,488.31,360.48
2016,8,31,15,15,446.0,252.0,2.7,30.5,561.5,597.41,445.64
2016,8,31,15,30,722.0,142.0,2.6,30.0,632.0,665.62,498.34
2016,8,31,15,45,553.0,187.5,2.55,30.0,547.0,558.98,419.96
2016,8,31,16,0,384.0,233.0,2.5,30.0,462.0,462.77,348.74
2016,8,31,16,15,508.5,176.5,2.35,29.5,450.5,462.06,349.57
2016,8,31,16,30,633.0,120.0,2.2,29.0,439.0,442.88,334.68
2016,8,31,16,45,600.0,112.0,2.05,29.0,386.0,381.95,286.57
2016,8,31,17,0,567.0,104.0,1.9,29.0,333.0,323.7,239.54
2016,8,31,17,15,518.0,95.0,1.7,28.5,279.5,262.43,189.93
2016,8,31,17,30,469.0,86.0,1.5,28.0,226.0,203.85,141.94
2016,8,31,17,45,402.0,73.5,1.3,27.5,175.0,147.28,96.61
2016,8,31,18,0,335.0,61.0,1.1,27.0,124.0,98.96,59.69
2016,8,31,18,15,236.5,44.5,1.05,26.5,81.0,53.65,29.32
2016,8,31,18,30,138.0,28.0,1.0,26.0,38.0,21.96,8.99
2016,8,31,18,45,69.0,14.0,0.95,26.0,19.0,12.73,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,10.91,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,18.84,5.04
2016,9,1,6,45,221.0,41.5,2.25,23.5,74.0,48.33,26.32
2016,9,1,7,0,318.0,59.0,2.6,24.0,116.0,92.67,56.3
2016,9,1,7,15,389.0,72.0,2.5,24.5,166.5,140.69,93.2
2016,9,1,7,30,460.0,85.0,2.4,25.0,217.0,197.52,139.24
2016,9,1,7,45,511.0,94.0,2.35,25.5,270.5,255.91,187.81
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,317.32,238.22
2016,9,1,8,15,598.0,110.5,2.3,26.5,377.5,376.05,285.72
2016,9,1,8,30,634.0,118.0,2.3,27.0,431.0,437.83,334.1
2016,9,1,8,45,660.0,124.0,2.35,28.0,482.0,495.37,377.21
2016,9,1,9,0,686.0,130.0,2.4,29.0,533.0,554.11,419.63
2016,9,1,9,15,706.5,134.5,2.4,29.0,580.0,608.62,459.21
2016,9,1,9,30,727.0,139.0,2.4,29.0,627.0,663.08,497.74
2016,9,1,9,45,744.5,141.5,2.4,29.5,669.5,710.68,529.66
2016,9,1,10,0,762.0,144.0,2.4,30.0,712.0,759.14,560.71
2016,9,1,10,15,403.5,246.0,2.4,30.0,548.5,595.05,441.31
2016,9,1,10,30,45.0,348.0,2.4,30.0,385.0,370.18,272.96
2016,9,1,10,45,137.0,385.5,2.45,30.5,502.5,503.49,370.37
2016,9,1,11,0,229.0,423.0,2.5,31.0,620.0,630.35,458.3
2016,9,1,11,15,191.5,437.0,2.5,31.0,605.0,615.61,445.94
2016,9,1,11,30,154.0,451.0,2.5,31.0,590.0,598.44,432.8
2016,9,1,11,45,182.5,457.5,2.55,31.0,623.5,635.95,459.12
2016,9,1,12,0,211.0,464.0,2.6,31.0,657.0,673.26,484.8
2016,9,1,12,15,512.5,313.5,2.6,31.0,786.0,849.23,610.26
2016,9,1,12,30,814.0,163.0,2.6,31.0,915.0,994.37,705.93
2016,9,1,12,45,568.5,300.5,2.65,31.0,825.0,891.94,636.88
2016,9,1,13,0,323.0,438.0,2.7,31.0,735.0,771.34,551.87
2016,9,1,13,15,562.5,300.5,2.7,31.0,808.0,875.38,628.58
2016,9,1,13,30,802.0,163.0,2.7,31.0,881.0,954.96,682.52
2016,9,1,13,45,793.0,163.0,2.7,31.0,859.5,930.93,666.98
2016,9,1,14,0,784.0,163.0,2.7,31.0,838.0,903.92,650.43
2016,9,1,14,15,569.5,263.0,2.65,31.0,744.5,791.72,574.63
2016,9,1,14,30,355.0,363.0,2.6,31.0,651.0,675.51,491.92
2016,9,1,14,45,492.0,290.0,2.6,31.0,670.0,713.14,522.27
2016,9,1,15,0,629.0,217.0,2.6,31.0,689.0,732.85,539.06
2016,9,1,15,15,590.0,215.5,2.5,30.5,638.0,673.82,498.89
2016,9,1,15,30,551.0,214.0,2.4,30.0,587.0,612.51,456.94
2016,9,1,15,45,386.5,238.5,2.35,30.0,490.5,491.23,369.01
2016,9,1,16,0,222.0,263.0,2.3,30.0,394.0,386.99,291.66
2016,9,1,16,15,204.5,238.5,2.15,29.5,351.0,340.7,258.16
2016,9,1,16,30,187.0,214.0,2.0,29.0,308.0,296.0,224.93
2016,9,1,16,45,169.0,193.0,1.9,29.0,270.0,256.14,194.36
2016,9,1,17,0,151.0,172.0,1.8,29.0,232.0,218.2,164.81
2016,9,1,17,15,133.0,146.5,1.6,28.5,193.5,178.17,133.48
2016,9,1,17,30,115.0,121.0,1.4,28.0,155.0,140.43,103.53
2016,9,1,17,45,91.0,95.5,1.25,27.5,119.0,103.97,74.63
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,70.88,48.56
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,41.84,26.31
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,19.15,6.1
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,10.01,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,3.5,1.75,22.0,3.5,3.18,0.0
2016,9,2,6,30,0.0,7.0,1.9,22.0,7.0,6.14,0.0
2016,9,2,6,45,0.0,19.0,2.1,22.5,19.0,16.71,7.71
2016,9,2,7,0,0.0,31.0,2.3,23.0,31.0,27.31,16.78
2016,9,2,7,15,0.0,45.5,2.3,23.5,45.5,40.15,27.58
2016,9,2,7,30,0.0,60.0,2.3,24.0,60.0,53.01,38.23
2016,9,2,7,45,0.0,76.0,2.3,24.5,76.0,67.24,49.77
2016,9,2,8,0,0.0,92.0,2.3,25.0,92.0,81.55,61.14
2016,9,2,8,15,0.0,107.5,2.2,25.0,107.5,95.49,72.15
2016,9,2,8,30,0.0,123.0,2.1,25.0,123.0,109.5,83.06
2016,9,2,8,45,1.5,147.0,2.05,25.5,148.0,132.14,100.5
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,155.09,117.9
2016,9,2,9,15,10.5,203.5,1.9,26.5,211.0,190.12,144.44
2016,9,2,9,30,18.0,236.0,1.8,27.0,249.0,226.11,171.22
2016,9,2,9,45,25.0,266.0,1.7,27.5,284.5,260.26,196.11
2016,9,2,10,0,32.0,296.0,1.6,28.0,320.0,304.88,228.24
2016,9,2,10,15,36.0,317.5,1.5,28.0,346.0,331.0,246.64
2016,9,2,10,30,40.0,339.0,1.4,28.0,372.0,357.42,265.11
2016,9,2,10,45,89.0,382.0,1.35,28.5,457.5,445.79,328.16
2016,9,2,11,0,138.0,425.0,1.3,29.0,543.0,549.86,399.34
2016,9,2,11,15,170.5,437.0,1.3,29.0,586.5,596.87,430.85
2016,9,2,11,30,203.0,449.0,1.3,29.0,630.0,644.49,462.78
2016,9,2,11,45,219.0,440.0,1.3,29.5,638.5,654.81,468.63
2016,9,2,12,0,235.0,431.0,1.3,30.0,647.0,678.31,483.3
2016,9,2,12,15,466.0,335.5,1.35,30.0,764.5,826.45,586.06
2016,9,2,12,30,697.0,240.0,1.4,30.0,882.0,965.24,677.41
2016,9,2,12,45,485.5,345.0,1.45,30.0,791.5,855.4,602.63
2016,9,2,13,0,274.0,450.0,1.5,30.0,701.0,736.27,521.62
2016,9,2,13,15,267.5,445.0,1.5,30.0,687.0,721.14,512.97
2016,9,2,13,30,261.0,440.0,1.5,30.0,673.0,704.78,502.56
2016,9,2,13,45,477.0,329.5,1.55,30.0,743.0,803.31,574.15
2016,9,2,14,0,693.0,219.0,1.6,30.0,813.0,883.53,631.13
2016,9,2,14,15,683.5,215.5,1.65,30.0,785.0,851.44,610.91
2016,9,2,14,30,674.0,212.0,1.7,30.0,757.0,817.09,589.87
2016,9,2,14,45,469.0,279.5,1.8,30.0,650.5,684.63,499.35
2016,9,2,15,0,264.0,347.0,1.9,30.0,544.0,559.13,410.83
2016,9,2,15,15,464.0,257.0,1.95,29.5,579.0,616.85,457.82
2016,9,2,15,30,664.0,167.0,2.0,29.0,614.0,650.85,486.14
2016,9,2,15,45,390.0,215.5,2.05,29.0,473.0,480.3,361.88
2016,9,2,16,0,116.0,264.0,2.1,29.0,332.0,324.3,244.97
2016,9,2,16,15,344.0,201.0,2.05,28.5,377.0,388.24,295.93
2016,9,2,16,30,572.0,138.0,2.0,28.0,422.0,430.21,326.61
2016,9,2,16,45,538.5,128.0,1.95,28.0,370.0,366.72,276.61
2016,9,2,17,0,505.0,118.0,1.9,28.0,318.0,310.16,231.14
2016,9,2,17,15,455.0,106.5,1.75,27.5,265.0,250.18,182.72
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,195.79,138.24
2016,9,2,17,45,336.5,80.0,1.5,26.5,162.5,140.57,94.23
2016,9,2,18,0,268.0,65.0,1.4,26.0,113.0,93.92,58.65
2016,9,2,18,15,179.5,44.5,1.3,25.5,71.5,50.04,28.24
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,19.48,4.9
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,10.91,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,10.01,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,17.94,3.05
2016,9,3,6,45,180.5,42.0,2.05,22.5,69.0,47.75,26.81
2016,9,3,7,0,275.0,62.0,2.2,23.0,110.0,91.87,57.56
2016,9,3,7,15,346.0,76.5,2.2,23.5,160.0,138.89,93.93
2016,9,3,7,30,417.0,91.0,2.2,24.0,210.0,194.8,139.24
2016,9,3,7,45,472.0,101.0,2.25,24.5,263.0,250.04,185.15
2016,9,3,8,0,527.0,111.0,2.3,25.0,316.0,311.44,235.54
2016,9,3,8,15,564.5,119.0,2.25,25.5,369.0,372.9,284.99
2016,9,3,8,30,602.0,127.0,2.2,26.0,422.0,434.27,332.9
2016,9,3,8,45,634.0,132.0,2.15,26.5,473.5,492.59,377.05
2016,9,3,9,0,666.0,137.0,2.1,27.0,525.0,552.78,421.07
2016,9,3,9,15,686.5,142.0,2.0,27.0,572.0,606.94,459.93
2016,9,3,9,30,707.0,147.0,1.9,27.0,619.0,661.09,497.6
2016,9,3,9,45,724.5,150.0,1.85,27.5,661.0,710.62,530.29
2016,9,3,10,0,742.0,153.0,1.8,28.0,703.0,759.21,561.19
2016,9,3,10,15,518.0,264.5,1.8,28.0,657.5,710.91,522.77
2016,9,3,10,30,294.0,376.0,1.8,28.0,612.0,637.34,466.8
2016,9,3,10,45,323.0,383.5,1.8,28.5,652.0,681.58,496.5
2016,9,3,11,0,352.0,391.0,1.8,29.0,692.0,726.16,525.01
2016,9,3,11,15,574.5,277.5,1.8,29.0,782.5,846.86,609.73
2016,9,3,11,30,797.0,164.0,1.8,29.0,873.0,953.31,678.67
2016,9,3,11,45,767.0,187.5,1.85,29.5,878.0,959.71,680.33
2016,9,3,12,0,737.0,211.0,1.9,30.0,883.0,970.26,685.78
2016,9,3,12,15,738.0,211.5,1.95,30.0,887.0,976.86,690.18
2016,9,3,12,30,739.0,212.0,2.0,30.0,891.0,980.09,692.64
2016,9,3,12,45,736.5,212.5,2.05,30.0,886.5,976.44,690.95
2016,9,3,13,0,734.0,213.0,2.1,30.0,882.0,969.42,687.32
2016,9,3,13,15,517.5,320.5,2.15,30.0,789.0,853.84,610.14
2016,9,3,13,30,301.0,428.0,2.2,30.0,696.0,732.16,525.7
2016,9,3,13,45,511.0,314.5,2.25,30.5,756.5,821.58,591.46
2016,9,3,14,0,721.0,201.0,2.3,31.0,817.0,892.09,640.77
2016,9,3,14,15,711.5,198.0,2.35,30.5,788.5,859.74,621.62
2016,9,3,14,30,702.0,195.0,2.4,30.0,760.0,825.04,601.6
2016,9,3,14,45,694.5,188.0,2.5,30.0,726.0,785.85,577.07
2016,9,3,15,0,687.0,181.0,2.6,30.0,692.0,744.63,550.5
2016,9,3,15,15,670.5,176.5,2.65,29.5,650.5,697.32,519.77
2016,9,3,15,30,654.0,172.0,2.7,29.0,609.0,649.16,487.63
2016,9,3,15,45,639.0,162.5,2.8,29.0,563.5,596.51,450.75
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,543.49,412.53
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,485.33,369.81
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,428.76,326.96
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,364.49,276.49
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,307.53,230.4
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,247.45,181.59
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,193.12,136.96
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,137.66,92.74
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,91.25,57.39
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,47.66,26.84
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,17.92,2.19
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,10.01,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,9.55,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,17.14,1.76
2016,9,4,6,45,148.5,43.0,1.3,22.5,65.0,46.88,26.94
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,88.66,56.71
2016,9,4,7,15,300.0,82.5,1.75,23.5,154.5,136.62,93.92
2016,9,4,7,30,368.0,100.0,2.0,24.0,204.0,191.86,138.51
2016,9,4,7,45,420.0,112.5,2.25,25.0,256.5,245.71,182.71
2016,9,4,8,0,472.0,125.0,2.5,26.0,309.0,305.46,231.09
2016,9,4,8,15,510.5,135.5,2.65,26.0,361.5,362.93,277.89
2016,9,4,8,30,549.0,146.0,2.8,26.0,414.0,423.97,326.45
2016,9,4,8,45,578.0,153.5,2.95,26.5,464.0,484.2,372.57
2016,9,4,9,0,607.0,161.0,3.1,27.0,514.0,542.36,415.99
2016,9,4,9,15,629.0,167.5,3.1,27.5,560.5,596.31,454.8
2016,9,4,9,30,651.0,174.0,3.1,28.0,607.0,650.53,492.74
2016,9,4,9,45,669.5,178.0,3.1,28.5,649.0,699.62,526.12
2016,9,4,10,0,688.0,182.0,3.1,29.0,691.0,748.01,558.24
2016,9,4,10,15,700.5,186.0,3.1,29.0,726.5,790.41,586.68
2016,9,4,10,30,713.0,190.0,3.1,29.0,762.0,831.1,613.14
2016,9,4,10,45,724.5,191.5,3.1,29.5,791.0,866.36,634.25
2016,9,4,11,0,736.0,193.0,3.1,30.0,820.0,899.32,653.67
2016,9,4,11,15,742.5,195.0,3.1,30.0,840.5,925.57,669.89
2016,9,4,11,30,749.0,197.0,3.1,30.0,861.0,948.9,684.28
2016,9,4,11,45,455.0,317.5,3.1,30.5,723.0,791.02,573.35
2016,9,4,12,0,161.0,438.0,3.1,31.0,585.0,600.3,435.28
2016,9,4,12,15,149.0,451.5,3.1,31.0,588.0,603.53,437.89
2016,9,4,12,30,137.0,465.0,3.1,31.0,591.0,605.82,438.86
2016,9,4,12,45,145.0,463.5,3.1,31.0,596.0,611.82,443.26
2016,9,4,13,0,153.0,462.0,3.1,31.0,601.0,616.89,447.07
2016,9,4,13,15,467.5,318.0,3.15,31.0,734.5,803.53,583.34
2016,9,4,13,30,782.0,174.0,3.2,31.0,868.0,950.13,684.04
2016,9,4,13,45,564.5,282.0,3.25,31.0,777.0,840.51,609.12
2016,9,4,14,0,347.0,390.0,3.3,31.0,686.0,721.6,524.68
2016,9,4,14,15,180.0,320.0,3.3,31.0,473.5,478.55,354.44
2016,9,4,14,30,13.0,250.0,3.3,31.0,261.0,238.23,176.15
2016,9,4,14,45,365.0,207.5,3.35,31.0,478.0,527.82,398.17
2016,9,4,15,0,717.0,165.0,3.4,31.0,695.0,752.67,560.2
2016,9,4,15,15,700.0,161.0,3.4,30.5,653.0,704.29,526.47
2016,9,4,15,30,683.0,157.0,3.4,30.0,611.0,655.01,493.08
2016,9,4,15,45,663.5,150.5,3.4,30.0,564.5,601.0,454.52
2016,9,4,16,0,644.0,144.0,3.4,30.0,518.0,546.96,415.02
2016,9,4,16,15,615.0,137.0,3.3,29.5,467.5,487.48,371.02
2016,9,4,16,30,586.0,130.0,3.2,29.0,417.0,429.63,326.95
2016,9,4,16,45,550.0,121.0,3.1,29.0,364.0,368.79,278.83
2016,9,4,17,0,514.0,112.0,3.0,29.0,311.0,307.77,229.51
2016,9,4,17,15,461.5,101.0,2.75,28.5,258.0,246.96,180.07
2016,9,4,17,30,409.0,90.0,2.5,28.0,205.0,192.04,134.94
2016,9,4,17,45,335.5,75.5,2.25,27.5,155.5,136.16,90.43
2016,9,4,18,0,262.0,61.0,2.0,27.0,106.0,89.5,55.05
2016,9,4,18,15,167.0,41.0,2.0,26.5,66.0,46.2,25.27
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,17.11,0.0
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,9.55,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.5,10.5,2.05,21.5,15.0,9.55,0.0
2016,9,5,6,30,139.0,21.0,2.3,22.0,30.0,16.54,0.47
2016,9,5,6,45,263.0,35.0,2.55,22.5,72.5,48.07,24.07
2016,9,5,7,0,387.0,49.0,2.8,23.0,115.0,97.85,57.55
2016,9,5,7,15,465.0,57.5,3.0,23.5,167.0,148.36,97.0
2016,9,5,7,30,543.0,66.0,3.2,24.0,219.0,208.49,146.71
2016,9,5,7,45,596.5,72.0,3.4,24.5,274.0,267.6,197.2
2016,9,5,8,0,650.0,78.0,3.6,25.0,329.0,332.47,251.77
2016,9,5,8,15,355.5,138.5,3.65,25.5,279.0,299.02,231.14
2016,9,5,8,30,61.0,199.0,3.7,26.0,229.0,215.05,166.2
2016,9,5,8,45,80.5,228.0,3.8,26.5,272.0,257.47,198.88
2016,9,5,9,0,100.0,257.0,3.9,27.0,315.0,302.1,232.52
2016,9,5,9,15,210.0,271.5,3.9,27.5,407.0,402.28,308.87
2016,9,5,9,30,320.0,286.0,3.9,28.0,499.0,514.56,392.04
2016,9,5,9,45,277.5,316.5,3.95,28.5,510.0,529.02,399.93
2016,9,5,10,0,235.0,347.0,4.0,29.0,521.0,528.48,397.25
2016,9,5,10,15,181.5,368.0,4.0,29.0,506.5,515.17,385.75
2016,9,5,10,30,128.0,389.0,4.0,29.0,492.0,497.41,370.94
2016,9,5,10,45,89.0,382.5,4.0,29.5,455.5,448.27,333.54
2016,9,5,11,0,50.0,376.0,4.0,30.0,419.0,408.45,302.7
2016,9,5,11,15,96.0,410.5,4.0,30.0,495.0,488.61,361.45
2016,9,5,11,30,142.0,445.0,4.0,30.0,571.0,584.66,429.7
2016,9,5,11,45,79.0,367.0,4.05,30.0,437.0,431.64,319.49
2016,9,5,12,0,16.0,289.0,4.1,30.0,303.0,280.22,207.51
2016,9,5,12,15,445.5,204.0,4.1,30.0,610.5,680.37,509.21
2016,9,5,12,30,875.0,119.0,4.1,30.0,918.0,1004.8,727.91
2016,9,5,12,45,637.5,257.0,4.15,30.0,837.5,925.49,673.13
2016,9,5,13,0,400.0,395.0,4.2,30.0,757.0,808.12,588.39
2016,9,5,13,15,310.5,418.5,4.2,30.0,697.5,739.4,540.18
2016,9,5,13,30,221.0,442.0,4.2,30.0,638.0,657.56,482.07
2016,9,5,13,45,346.0,388.5,4.2,30.0,686.0,729.5,536.2
2016,9,5,14,0,471.0,335.0,4.2,30.0,734.0,793.17,583.07
2016,9,5,14,15,266.5,348.0,4.15,30.0,572.5,597.0,442.95
2016,9,5,14,30,62.0,361.0,4.1,30.0,411.0,399.92,297.39
2016,9,5,14,45,48.5,329.5,4.1,30.0,368.0,354.61,265.03
2016,9,5,15,0,35.0,298.0,4.1,30.0,325.0,310.42,232.64
2016,9,5,15,15,87.0,303.0,4.05,29.5,362.5,352.51,266.34
2016,9,5,15,30,139.0,308.0,4.0,29.0,400.0,398.74,302.47
2016,9,5,15,45,122.5,282.0,3.95,29.0,359.0,354.48,269.62
2016,9,5,16,0,106.0,256.0,3.9,29.0,318.0,304.39,232.3
2016,9,5,16,15,125.5,232.0,3.75,28.5,298.0,292.31,224.11
2016,9,5,16,30,145.0,208.0,3.6,28.0,278.0,270.65,208.06
2016,9,5,16,45,140.5,182.0,3.5,28.0,243.0,234.28,179.68
2016,9,5,17,0,136.0,156.0,3.4,28.0,208.0,198.4,151.16
2016,9,5,17,15,123.0,131.5,3.15,27.5,173.0,161.82,121.93
2016,9,5,17,30,110.0,107.0,2.9,27.0,138.0,126.93,93.62
2016,9,5,17,45,88.5,83.5,2.7,26.5,104.5,93.15,66.34
2016,9,5,18,0,67.0,60.0,2.5,26.0,71.0,62.36,41.73
2016,9,5,18,15,33.5,38.5,2.5,25.5,44.0,35.5,20.89
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,14.89,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,7.73,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,10.01,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,17.89,0.0
2016,9,6,6,45,211.0,38.0,2.65,23.5,68.0,48.12,25.42
2016,9,6,7,0,327.0,54.0,2.8,24.0,109.0,94.01,56.69
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,116.79,81.38
2016,9,6,7,30,92.0,107.0,3.1,25.0,132.0,123.37,92.3
2016,9,6,7,45,77.5,129.5,3.3,25.5,154.5,143.16,109.23
2016,9,6,8,0,63.0,152.0,3.5,26.0,177.0,163.8,126.11
2016,9,6,8,15,194.5,170.0,3.65,26.5,261.5,248.06,191.77
2016,9,6,8,30,326.0,188.0,3.8,27.0,346.0,349.37,270.2
2016,9,6,8,45,342.0,206.5,3.95,27.5,389.0,396.07,305.75
2016,9,6,9,0,358.0,225.0,4.1,28.0,432.0,443.81,341.42
2016,9,6,9,15,297.5,263.0,4.1,28.0,445.5,461.12,353.07
2016,9,6,9,30,237.0,301.0,4.1,28.0,459.0,462.59,352.61
2016,9,6,9,45,535.0,202.5,4.15,28.5,587.5,621.27,473.19
2016,9,6,10,0,833.0,104.0,4.2,29.0,716.0,778.12,585.26
2016,9,6,10,15,842.5,106.0,4.2,29.0,751.5,819.93,612.04
2016,9,6,10,30,852.0,108.0,4.2,29.0,787.0,859.35,637.63
2016,9,6,10,45,861.5,107.5,4.2,29.5,816.0,893.57,658.25
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,924.97,676.82
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,950.16,692.58
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,971.94,706.15
2016,9,6,11,45,882.5,109.5,4.25,30.0,898.0,987.73,716.16
2016,9,6,12,0,885.0,110.0,4.3,30.0,910.0,999.87,723.93
2016,9,6,12,15,504.5,284.5,4.3,30.0,741.5,818.37,599.63
2016,9,6,12,30,124.0,459.0,4.3,30.0,573.0,588.42,430.3
2016,9,6,12,45,117.0,454.5,4.3,30.5,561.5,576.38,421.89
2016,9,6,13,0,110.0,450.0,4.3,31.0,550.0,548.83,401.87
2016,9,6,13,15,493.0,280.0,4.3,31.0,716.0,792.04,582.32
2016,9,6,13,30,876.0,110.0,4.3,31.0,882.0,967.21,701.93
2016,9,6,13,45,869.5,109.5,4.35,31.0,860.0,943.68,686.1
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,916.87,669.47
2016,9,6,14,15,855.5,107.5,4.4,30.5,809.5,885.01,650.53
2016,9,6,14,30,848.0,106.0,4.4,30.0,781.0,850.26,629.5
2016,9,6,14,45,745.0,158.0,4.4,30.0,730.0,798.73,595.52
2016,9,6,15,0,642.0,210.0,4.4,30.0,679.0,739.23,553.31
2016,9,6,15,15,434.0,255.5,4.35,30.0,564.5,595.04,448.29
2016,9,6,15,30,226.0,301.0,4.3,30.0,450.0,453.42,342.73
2016,9,6,15,45,438.5,218.5,4.3,30.0,480.0,516.43,393.28
2016,9,6,16,0,651.0,136.0,4.3,30.0,510.0,543.56,415.16
2016,9,6,16,15,621.0,130.0,4.15,29.5,459.0,484.09,370.28
2016,9,6,16,30,591.0,124.0,4.0,29.0,408.0,426.34,325.81
2016,9,6,16,45,550.0,116.5,3.85,29.0,355.0,364.43,276.44
2016,9,6,17,0,509.0,109.0,3.7,29.0,302.0,302.9,226.41
2016,9,6,17,15,451.0,99.0,3.4,28.5,249.0,241.62,176.45
2016,9,6,17,30,393.0,89.0,3.1,28.0,196.0,186.93,131.51
2016,9,6,17,45,308.0,75.0,2.8,27.5,146.5,130.43,86.9
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,83.29,51.6
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,42.08,23.33
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.07,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.5,2.7,23.5,12.5,9.55,0.0
2016,9,7,6,30,61.0,21.0,2.8,24.0,25.0,17.2,0.0
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,47.44,26.09
2016,9,7,7,0,267.0,59.0,3.1,25.0,104.0,91.6,57.01
2016,9,7,7,15,349.0,72.0,3.25,25.0,154.5,139.52,94.05
2016,9,7,7,30,431.0,85.0,3.4,25.0,205.0,197.7,141.4
2016,9,7,7,45,487.0,94.5,3.6,25.5,258.5,254.09,188.65
2016,9,7,8,0,543.0,104.0,3.8,26.0,312.0,320.31,243.25
2016,9,7,8,15,386.5,153.0,3.9,26.5,312.5,329.03,253.59
2016,9,7,8,30,230.0,202.0,4.0,27.0,313.0,315.86,244.24
2016,9,7,8,45,459.0,164.0,4.1,27.5,417.5,428.85,331.96
2016,9,7,9,0,688.0,126.0,4.2,28.0,522.0,562.44,433.26
2016,9,7,9,15,354.0,183.0,4.2,28.0,387.5,429.96,331.6
2016,9,7,9,30,20.0,240.0,4.2,28.0,253.0,232.19,175.91
2016,9,7,9,45,16.5,239.0,4.25,28.5,250.5,229.44,173.35
2016,9,7,10,0,13.0,238.0,4.3,29.0,248.0,226.37,170.21
2016,9,7,10,15,6.5,190.0,4.3,29.0,195.0,176.66,131.93
2016,9,7,10,30,0.0,142.0,4.3,29.0,142.0,127.14,93.57
2016,9,7,10,45,13.5,236.0,4.3,29.5,248.0,226.39,169.25
2016,9,7,11,0,27.0,330.0,4.3,30.0,354.0,341.74,254.44
2016,9,7,11,15,55.0,376.5,4.25,30.0,425.0,416.3,308.97
2016,9,7,11,30,83.0,423.0,4.2,30.0,496.0,492.38,363.68
2016,9,7,11,45,181.0,432.0,4.2,30.5,594.5,614.33,451.21
2016,9,7,12,0,279.0,441.0,4.2,31.0,693.0,737.97,536.85
2016,9,7,12,15,571.0,284.0,4.15,31.0,802.0,888.35,646.12
2016,9,7,12,30,863.0,127.0,4.1,31.0,911.0,1003.51,722.81
2016,9,7,12,45,860.0,128.0,4.1,31.0,906.0,999.36,719.36
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,991.57,714.55
2016,9,7,13,15,573.0,276.5,4.05,31.0,789.5,871.02,633.07
2016,9,7,13,30,289.0,424.0,4.0,31.0,678.0,720.5,523.95
2016,9,7,13,45,562.5,276.0,4.0,31.0,754.5,835.32,611.29
2016,9,7,14,0,836.0,128.0,4.0,31.0,831.0,911.99,665.14
2016,9,7,14,15,615.5,232.0,3.95,31.0,740.0,810.99,596.1
2016,9,7,14,30,395.0,336.0,3.9,31.0,649.0,687.42,506.79
2016,9,7,14,45,585.0,234.0,3.85,31.0,673.0,742.62,550.78
2016,9,7,15,0,775.0,132.0,3.8,31.0,697.0,763.09,568.34
2016,9,7,15,15,578.5,198.5,3.7,31.0,606.0,651.78,487.96
2016,9,7,15,30,382.0,265.0,3.6,31.0,515.0,536.93,403.26
2016,9,7,15,45,540.5,192.0,3.55,31.0,516.0,557.53,421.22
2016,9,7,16,0,699.0,119.0,3.5,31.0,517.0,555.38,420.98
2016,9,7,16,15,670.5,114.0,3.3,30.5,465.5,495.3,376.0
2016,9,7,16,30,642.0,109.0,3.1,30.0,414.0,436.67,331.07
2016,9,7,16,45,598.5,103.5,2.9,30.0,360.0,372.83,280.43
2016,9,7,17,0,555.0,98.0,2.7,30.0,306.0,312.89,231.71
2016,9,7,17,15,498.5,89.0,2.45,29.5,252.5,249.84,180.48
2016,9,7,17,30,442.0,80.0,2.2,29.0,199.0,190.61,131.92
2016,9,7,17,45,356.0,67.5,1.95,28.5,148.5,132.35,85.93
2016,9,7,18,0,270.0,55.0,1.7,28.0,98.0,84.89,50.58
2016,9,7,18,15,158.0,36.5,1.7,27.5,59.0,41.67,21.31
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,14.68,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,23.0,10.5,9.1,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,17.23,0.0
2016,9,8,6,45,111.5,43.5,3.4,23.5,61.0,46.8,27.24
2016,9,8,7,0,205.0,67.0,3.7,24.0,101.0,89.81,58.38
2016,9,8,7,15,288.0,83.0,3.75,24.5,151.0,138.57,95.96
2016,9,8,7,30,371.0,99.0,3.8,25.0,201.0,196.3,142.33
2016,9,8,7,45,452.5,105.0,3.85,25.5,257.5,254.3,189.79
2016,9,8,8,0,534.0,111.0,3.9,26.0,314.0,321.6,244.6
2016,9,8,8,15,575.5,118.5,3.9,26.0,368.0,385.3,296.75
2016,9,8,8,30,617.0,126.0,3.9,26.0,422.0,449.3,347.95
2016,9,8,8,45,665.5,124.5,3.9,26.5,477.0,511.58,396.01
2016,9,8,9,0,714.0,123.0,3.9,27.0,532.0,577.17,445.18
2016,9,8,9,15,735.0,127.0,3.9,27.5,580.0,633.06,485.65
2016,9,8,9,30,756.0,131.0,3.9,28.0,628.0,688.84,524.9
2016,9,8,9,45,780.5,129.5,3.9,28.5,672.5,738.94,558.99
2016,9,8,10,0,805.0,128.0,3.9,29.0,717.0,790.32,592.05
2016,9,8,10,15,816.0,130.5,3.9,29.0,753.0,833.58,620.22
2016,9,8,10,30,827.0,133.0,3.9,29.0,789.0,874.6,646.67
2016,9,8,10,45,839.0,132.5,3.95,29.5,819.0,910.89,668.69
2016,9,8,11,0,851.0,132.0,4.0,30.0,849.0,935.25,682.67
2016,9,8,11,15,856.0,133.0,4.0,30.0,869.5,960.33,698.3
2016,9,8,11,30,861.0,134.0,4.0,30.0,890.0,982.09,711.78
2016,9,8,11,45,864.5,134.5,4.0,30.5,902.5,998.44,720.36
2016,9,8,12,0,868.0,135.0,4.0,31.0,915.0,1011.23,726.73
2016,9,8,12,15,868.5,135.0,4.0,31.0,918.5,1016.88,730.09
2016,9,8,12,30,869.0,135.0,4.0,31.0,922.0,1018.83,731.25
2016,9,8,12,45,866.5,135.5,4.05,31.5,917.0,1014.56,727.41
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,1006.63,721.38
2016,9,8,13,15,860.5,135.5,4.1,32.0,898.0,993.09,713.06
2016,9,8,13,30,857.0,135.0,4.1,32.0,884.0,976.01,702.58
2016,9,8,13,45,849.0,134.5,4.1,32.0,862.0,951.23,687.17
2016,9,8,14,0,841.0,134.0,4.1,32.0,840.0,932.56,675.85
2016,9,8,14,15,832.5,132.5,4.05,32.0,810.0,899.56,654.82
2016,9,8,14,30,824.0,131.0,4.0,32.0,780.0,863.77,631.97
2016,9,8,14,45,812.5,128.5,4.0,32.0,743.0,821.85,605.1
2016,9,8,15,0,801.0,126.0,4.0,32.0,706.0,777.79,576.57
2016,9,8,15,15,785.5,123.0,3.95,31.5,663.0,728.33,544.93
2016,9,8,15,30,770.0,120.0,3.9,31.0,620.0,677.6,510.62
2016,9,8,15,45,746.0,117.0,3.85,31.0,571.0,620.32,469.4
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,564.14,427.98
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,502.54,382.05
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,442.42,335.87
2016,9,8,16,45,620.5,99.0,3.2,29.5,362.0,377.82,285.01
2016,9,8,17,0,577.0,94.0,3.0,29.0,307.0,317.09,235.82
2016,9,8,17,15,518.5,85.5,2.7,28.5,252.5,252.57,182.98
2016,9,8,17,30,460.0,77.0,2.4,28.0,198.0,192.09,133.04
2016,9,8,17,45,368.5,65.0,2.15,27.5,147.0,132.22,85.62
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,83.84,49.6
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,40.33,20.07
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,15.46,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,8.64,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,16.25,0.0
2016,9,9,6,45,119.5,41.5,3.3,23.5,59.5,46.09,26.25
2016,9,9,7,0,214.0,64.0,3.6,24.0,99.0,89.03,57.33
2016,9,9,7,15,296.5,79.5,3.7,24.5,148.5,138.04,95.23
2016,9,9,7,30,379.0,95.0,3.8,25.0,198.0,195.86,141.85
2016,9,9,7,45,453.0,102.0,3.95,25.5,253.5,252.94,188.92
2016,9,9,8,0,527.0,109.0,4.1,26.0,309.0,318.43,242.57
2016,9,9,8,15,568.0,116.5,4.1,26.5,362.5,381.62,293.81
2016,9,9,8,30,609.0,124.0,4.1,27.0,416.0,445.0,343.84
2016,9,9,8,45,654.0,124.0,4.1,27.5,470.0,506.41,391.12
2016,9,9,9,0,699.0,124.0,4.1,28.0,524.0,570.83,439.32
2016,9,9,9,15,720.0,128.5,4.1,28.0,571.5,626.52,480.54
2016,9,9,9,30,741.0,133.0,4.1,28.0,619.0,682.14,520.74
2016,9,9,9,45,766.5,131.0,4.1,28.5,663.0,731.7,554.7
