Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,0,792.0,129.0,4.1,29.0,707.0,782.82,587.75
2016,9,9,10,15,803.5,131.5,4.1,29.0,742.5,825.98,616.01
2016,9,9,10,30,815.0,134.0,4.1,29.0,778.0,866.98,642.59
2016,9,9,10,45,829.0,132.0,4.1,29.5,808.0,903.1,664.38
2016,9,9,11,0,843.0,130.0,4.1,30.0,838.0,927.47,678.18
2016,9,9,11,15,848.5,131.5,4.05,30.0,859.0,953.29,694.1
2016,9,9,11,30,854.0,133.0,4.0,30.0,880.0,975.84,707.85
2016,9,9,11,45,869.0,125.5,4.0,30.5,895.0,995.29,718.46
2016,9,9,12,0,884.0,118.0,4.0,31.0,910.0,1011.36,726.94
2016,9,9,12,15,884.5,118.5,4.0,31.0,914.0,1017.53,730.61
2016,9,9,12,30,885.0,119.0,4.0,31.0,918.0,1019.93,732.06
2016,9,9,12,45,884.5,118.0,4.0,31.0,913.0,1016.01,729.61
2016,9,9,13,0,884.0,117.0,4.0,31.0,908.0,1008.32,724.9
2016,9,9,13,15,881.0,116.5,3.95,31.0,894.5,994.93,716.36
2016,9,9,13,30,878.0,116.0,3.9,31.0,881.0,977.92,705.61
2016,9,9,13,45,873.0,114.5,3.9,31.0,859.5,954.43,691.05
2016,9,9,14,0,868.0,113.0,3.9,31.0,838.0,927.59,674.35
2016,9,9,14,15,860.5,111.5,3.85,31.0,808.5,895.28,653.78
2016,9,9,14,30,853.0,110.0,3.8,31.0,779.0,860.07,631.25
2016,9,9,14,45,837.5,110.5,3.8,31.0,741.5,817.56,603.92
2016,9,9,15,0,822.0,111.0,3.8,31.0,704.0,778.93,579.06
2016,9,9,15,15,807.5,108.5,3.75,30.5,661.0,729.86,547.62
2016,9,9,15,30,793.0,106.0,3.7,30.0,618.0,679.38,513.98
2016,9,9,15,45,773.5,102.5,3.65,30.0,570.0,623.47,473.65
2016,9,9,16,0,754.0,99.0,3.6,30.0,522.0,567.24,432.07
2016,9,9,16,15,727.0,94.5,3.4,29.5,469.5,505.87,386.05
2016,9,9,16,30,700.0,90.0,3.2,29.0,417.0,445.67,339.5
2016,9,9,16,45,663.0,84.5,3.05,29.0,363.0,381.47,288.0
2016,9,9,17,0,626.0,79.0,2.9,29.0,309.0,320.35,237.58
2016,9,9,17,15,571.5,72.0,2.7,28.0,254.0,255.74,184.56
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,197.13,135.64
2016,9,9,17,45,432.5,55.0,2.3,26.5,148.0,136.47,86.72
2016,9,9,18,0,348.0,45.0,2.1,26.0,97.0,86.43,48.85
2016,9,9,18,15,174.0,31.5,2.15,25.5,57.5,38.08,17.63
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,16.37,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,7.28,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,14.05,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,36.9,21.49
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,66.88,44.57
2016,9,10,7,15,132.0,80.0,0.75,23.5,110.5,101.33,72.14
2016,9,10,7,30,166.0,102.0,0.8,24.0,147.0,140.28,103.76
2016,9,10,7,45,83.0,102.0,0.9,24.5,124.5,124.07,93.89
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,90.84,68.54
2016,9,10,8,15,188.5,138.0,1.1,25.0,228.5,222.62,172.33
2016,9,10,8,30,377.0,174.0,1.2,25.0,355.0,366.12,282.36
2016,9,10,8,45,358.5,202.0,1.35,25.5,389.5,405.7,311.48
2016,9,10,9,0,340.0,230.0,1.5,26.0,424.0,442.62,338.25
2016,9,10,9,15,544.5,177.0,1.65,26.0,518.5,554.91,423.04
2016,9,10,9,30,749.0,124.0,1.8,26.0,613.0,678.51,513.55
2016,9,10,9,45,570.5,214.5,2.0,26.0,601.5,666.64,501.53
2016,9,10,10,0,392.0,305.0,2.2,26.0,590.0,628.47,471.42
2016,9,10,10,15,596.0,220.5,2.3,26.0,678.5,747.83,559.35
2016,9,10,10,30,800.0,136.0,2.4,26.0,767.0,857.73,634.7
2016,9,10,10,45,810.0,137.0,2.5,26.5,795.5,892.91,655.66
2016,9,10,11,0,820.0,138.0,2.6,27.0,824.0,925.41,675.38
2016,9,10,11,15,825.0,139.0,2.7,27.0,844.5,950.24,691.42
2016,9,10,11,30,830.0,140.0,2.8,27.0,865.0,971.81,705.47
2016,9,10,11,45,847.5,131.5,2.9,27.0,880.5,981.58,711.98
2016,9,10,12,0,865.0,123.0,3.0,27.0,896.0,998.89,723.6
2016,9,10,12,15,865.5,123.5,3.05,27.0,899.5,1004.87,727.54
2016,9,10,12,30,866.0,124.0,3.1,27.0,903.0,1007.15,729.32
2016,9,10,12,45,866.0,122.5,3.15,27.5,898.5,1003.18,725.79
2016,9,10,13,0,866.0,121.0,3.2,28.0,894.0,995.52,720.05
2016,9,10,13,15,863.0,120.5,3.25,28.0,880.5,982.24,712.25
2016,9,10,13,30,860.0,120.0,3.3,28.0,867.0,965.41,702.25
2016,9,10,13,45,573.5,258.0,3.35,28.0,751.0,833.77,613.74
2016,9,10,14,0,287.0,396.0,3.4,28.0,635.0,677.5,500.17
2016,9,10,14,15,306.0,375.5,3.4,28.0,622.0,664.07,492.99
2016,9,10,14,30,325.0,355.0,3.4,28.0,609.0,648.32,483.31
2016,9,10,14,45,433.0,297.5,3.4,28.0,618.5,677.43,507.21
2016,9,10,15,0,541.0,240.0,3.4,28.0,628.0,686.78,516.87
2016,9,10,15,15,663.0,171.5,3.35,28.0,617.5,689.4,521.64
2016,9,10,15,30,785.0,103.0,3.3,28.0,607.0,670.69,510.95
2016,9,10,15,45,761.5,101.5,3.3,28.0,558.5,614.59,470.15
2016,9,10,16,0,738.0,100.0,3.3,28.0,510.0,558.57,428.55
2016,9,10,16,15,711.0,95.5,3.15,27.5,458.5,498.27,383.09
2016,9,10,16,30,684.0,91.0,3.0,27.0,407.0,438.71,336.77
2016,9,10,16,45,637.5,87.5,2.9,27.0,352.0,373.32,284.15
2016,9,10,17,0,591.0,84.0,2.8,27.0,297.0,312.12,233.56
2016,9,10,17,15,535.5,76.0,2.7,26.5,243.5,248.28,180.64
2016,9,10,17,30,480.0,68.0,2.6,26.0,190.0,190.63,132.22
2016,9,10,17,45,388.5,57.0,2.55,25.5,139.5,130.12,83.71
2016,9,10,18,0,297.0,46.0,2.5,25.0,89.0,79.63,45.68
2016,9,10,18,15,177.0,29.5,2.55,24.5,52.0,36.35,15.83
2016,9,10,18,30,57.0,13.0,2.6,24.0,15.0,11.82,0.0
2016,9,10,18,45,28.5,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,8.19,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,15.44,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,48.14,25.4
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,95.21,59.22
2016,9,11,7,15,386.5,65.5,2.65,20.5,152.0,145.35,99.21
2016,9,11,7,30,466.0,78.0,2.5,21.0,203.0,208.1,151.27
2016,9,11,7,45,521.0,86.5,2.35,22.0,257.0,266.36,200.37
2016,9,11,8,0,576.0,95.0,2.2,23.0,311.0,330.66,253.24
2016,9,11,8,15,614.5,102.0,2.05,23.5,365.0,391.65,302.63
2016,9,11,8,30,653.0,109.0,1.9,24.0,419.0,455.92,352.66
2016,9,11,8,45,680.0,114.5,1.8,25.0,470.5,515.02,396.34
2016,9,11,9,0,707.0,120.0,1.7,26.0,522.0,575.32,438.97
2016,9,11,9,15,728.0,124.0,1.65,26.0,569.5,630.89,478.57
2016,9,11,9,30,749.0,128.0,1.6,26.0,617.0,684.37,515.6
2016,9,11,9,45,764.5,131.5,1.6,26.5,659.0,734.32,548.1
2016,9,11,10,0,780.0,135.0,1.6,27.0,701.0,782.99,578.08
2016,9,11,10,15,792.0,137.5,1.6,27.5,736.5,826.11,603.84
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,867.12,627.88
2016,9,11,10,45,813.5,141.5,1.6,28.5,801.0,902.48,647.96
2016,9,11,11,0,823.0,143.0,1.6,29.0,830.0,935.1,666.15
2016,9,11,11,15,828.5,144.0,1.6,29.0,850.5,960.45,681.0
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,982.52,693.9
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,996.71,701.28
2016,9,11,12,0,897.0,110.0,1.7,30.0,909.0,1018.73,713.64
2016,9,11,12,15,898.0,110.0,1.7,30.0,913.0,1024.8,716.93
2016,9,11,12,30,899.0,110.0,1.7,30.0,917.0,1027.04,718.19
2016,9,11,12,45,899.0,109.5,1.75,30.0,912.0,1023.89,717.02
2016,9,11,13,0,899.0,109.0,1.8,30.0,907.0,1016.91,713.67
2016,9,11,13,15,896.0,108.5,1.8,30.0,893.5,1003.14,705.62
2016,9,11,13,30,893.0,108.0,1.8,30.0,880.0,985.69,695.44
2016,9,11,13,45,889.5,106.0,1.85,30.0,858.5,962.58,682.44
2016,9,11,14,0,886.0,104.0,1.9,30.0,837.0,935.99,667.25
2016,9,11,14,15,878.5,102.5,1.9,30.0,807.5,902.97,647.38
2016,9,11,14,30,871.0,101.0,1.9,30.0,778.0,866.99,625.54
2016,9,11,14,45,852.5,103.5,1.95,30.0,739.5,823.3,598.94
2016,9,11,15,0,834.0,106.0,2.0,30.0,701.0,777.85,570.85
2016,9,11,15,15,820.0,103.5,2.0,30.0,658.0,734.17,543.16
2016,9,11,15,30,806.0,101.0,2.0,30.0,615.0,683.35,509.64
2016,9,11,15,45,788.5,97.0,2.05,30.0,567.0,627.46,470.87
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,571.04,430.49
2016,9,11,16,15,744.5,89.0,2.0,29.5,466.5,509.48,385.23
2016,9,11,16,30,718.0,85.0,1.9,29.0,414.0,449.0,339.23
2016,9,11,16,45,683.5,79.0,1.85,29.0,359.5,384.25,288.02
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,322.34,237.43
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,256.88,183.95
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,197.41,134.42
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,135.69,84.67
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,84.41,45.91
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,36.78,13.94
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,10.91,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.5,11.5,7.73,0.0
2016,9,12,6,30,122.0,17.0,0.6,21.0,23.0,15.43,0.0
2016,9,12,6,45,247.0,32.0,0.6,21.5,64.0,49.77,24.37
2016,9,12,7,0,372.0,47.0,0.6,22.0,105.0,101.49,60.86
2016,9,12,7,15,452.5,57.0,0.7,22.5,157.0,154.26,102.62
2016,9,12,7,30,533.0,67.0,0.8,23.0,209.0,217.02,154.25
2016,9,12,7,45,583.0,75.0,0.95,24.0,264.0,277.25,204.67
2016,9,12,8,0,633.0,83.0,1.1,25.0,319.0,342.83,258.18
2016,9,12,8,15,669.0,88.5,1.25,25.5,373.0,404.44,307.87
2016,9,12,8,30,705.0,94.0,1.4,26.0,427.0,468.92,358.13
2016,9,12,8,45,728.5,99.0,1.55,27.0,478.5,528.24,402.28
2016,9,12,9,0,752.0,104.0,1.7,28.0,530.0,587.52,444.85
2016,9,12,9,15,771.0,108.0,1.7,28.0,577.5,643.6,484.77
2016,9,12,9,30,790.0,112.0,1.7,28.0,625.0,699.23,523.26
2016,9,12,9,45,803.5,115.0,1.7,28.5,666.5,748.82,554.35
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,796.85,583.57
2016,9,12,10,15,827.5,120.5,1.7,29.0,743.5,839.97,610.28
2016,9,12,10,30,838.0,123.0,1.7,29.0,779.0,880.76,635.23
2016,9,12,10,45,845.5,124.5,1.75,29.5,807.5,906.67,649.72
2016,9,12,11,0,853.0,126.0,1.8,30.0,836.0,937.55,667.48
2016,9,12,11,15,857.5,127.0,1.85,30.0,856.0,961.96,682.4
2016,9,12,11,30,862.0,128.0,1.9,30.0,876.0,983.01,695.34
2016,9,12,11,45,865.0,128.5,1.95,30.5,888.0,998.61,703.57
2016,9,12,12,0,868.0,129.0,2.0,31.0,900.0,1010.6,709.7
2016,9,12,12,15,868.5,129.0,2.0,31.0,903.5,1015.92,712.69
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,1017.53,713.58
2016,9,12,12,45,866.0,130.0,2.05,31.0,901.0,1012.91,711.41
2016,9,12,13,0,863.0,131.0,2.1,31.0,895.0,1004.62,707.13
2016,9,12,13,15,859.5,130.0,2.1,31.0,881.0,990.18,698.59
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,972.22,688.0
2016,9,12,13,45,847.0,129.5,2.15,31.0,844.0,947.12,673.51
2016,9,12,14,0,838.0,130.0,2.2,31.0,821.0,918.93,657.07
2016,9,12,14,15,829.5,128.0,2.2,31.0,791.0,894.26,642.39
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,857.67,619.91
2016,9,12,14,45,806.0,125.0,2.2,31.0,723.5,814.18,592.81
2016,9,12,15,0,791.0,124.0,2.2,31.0,686.0,768.83,564.21
2016,9,12,15,15,775.0,121.0,2.2,30.5,642.5,719.08,533.35
2016,9,12,15,30,759.0,118.0,2.2,30.0,599.0,668.16,499.78
2016,9,12,15,45,733.0,115.5,2.2,30.0,550.0,611.65,459.95
2016,9,12,16,0,707.0,113.0,2.2,30.0,501.0,554.05,418.31
2016,9,12,16,15,678.0,108.0,2.1,29.5,449.0,493.04,373.43
2016,9,12,16,30,649.0,103.0,2.0,29.0,397.0,433.57,328.24
2016,9,12,16,45,603.0,97.0,1.9,29.0,342.5,367.64,276.28
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,305.98,226.35
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,241.73,174.12
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,181.7,124.81
2016,9,12,17,45,349.0,59.5,1.35,27.5,131.0,122.99,78.54
2016,9,12,18,0,258.0,47.0,1.2,27.0,81.0,75.83,43.57
2016,9,12,18,15,146.5,28.0,1.2,26.5,45.5,32.95,12.36
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,8.19,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,20.0,14.25,0.0
2016,9,13,6,45,194.5,33.0,0.9,22.5,59.5,47.32,23.93
2016,9,13,7,0,316.0,50.0,1.0,23.0,99.0,95.62,58.28
2016,9,13,7,15,398.5,62.0,1.2,23.5,150.0,146.78,98.58
2016,9,13,7,30,481.0,74.0,1.4,24.0,201.0,211.03,151.14
2016,9,13,7,45,240.5,59.0,1.6,25.0,122.5,144.0,106.89
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,38.81,26.17
2016,9,13,8,15,0.0,51.5,1.75,26.5,51.5,45.46,31.48
2016,9,13,8,30,0.0,59.0,1.7,27.0,59.0,52.13,36.66
2016,9,13,8,45,120.0,152.5,1.7,27.5,220.0,216.86,167.48
2016,9,13,9,0,240.0,246.0,1.7,28.0,381.0,391.45,298.86
2016,9,13,9,15,325.5,250.5,1.6,28.0,451.0,475.68,359.91
2016,9,13,9,30,411.0,255.0,1.5,28.0,521.0,568.68,425.8
2016,9,13,9,45,447.5,258.5,1.45,28.5,566.0,621.02,460.46
2016,9,13,10,0,484.0,262.0,1.4,29.0,611.0,674.82,495.5
2016,9,13,10,15,395.0,311.5,1.3,29.0,605.5,657.9,480.15
2016,9,13,10,30,306.0,361.0,1.2,29.0,600.0,645.32,467.91
2016,9,13,10,45,195.5,378.5,1.15,29.5,533.0,560.03,406.16
2016,9,13,11,0,85.0,396.0,1.1,30.0,466.0,466.48,338.07
2016,9,13,11,15,90.5,401.0,1.1,30.0,477.5,479.06,347.28
2016,9,13,11,30,96.0,406.0,1.1,30.0,489.0,491.51,355.64
2016,9,13,11,45,201.0,416.0,1.1,30.5,593.0,623.07,446.23
2016,9,13,12,0,306.0,426.0,1.1,31.0,697.0,756.38,532.9
2016,9,13,12,15,371.0,400.0,1.15,31.0,730.0,796.76,559.63
2016,9,13,12,30,436.0,374.0,1.2,31.0,763.0,849.04,594.34
2016,9,13,12,45,347.5,405.0,1.25,31.0,713.5,777.53,546.98
2016,9,13,13,0,259.0,436.0,1.3,31.0,664.0,718.48,507.68
2016,9,13,13,15,223.5,433.5,1.4,31.0,628.5,662.07,471.76
2016,9,13,13,30,188.0,431.0,1.5,31.0,593.0,620.85,444.89
2016,9,13,13,45,233.5,411.5,1.6,31.0,607.5,639.21,459.95
2016,9,13,14,0,279.0,392.0,1.7,31.0,622.0,668.4,481.52
2016,9,13,14,15,199.5,381.5,1.75,31.0,543.0,563.78,409.73
2016,9,13,14,30,120.0,371.0,1.8,31.0,464.0,476.97,348.98
2016,9,13,14,45,253.5,332.5,1.9,31.0,515.5,554.92,408.3
2016,9,13,15,0,387.0,294.0,2.0,31.0,567.0,609.51,449.54
2016,9,13,15,15,524.5,226.0,2.05,30.5,571.5,636.39,472.28
2016,9,13,15,30,662.0,158.0,2.1,30.0,576.0,643.38,480.98
2016,9,13,15,45,479.5,192.0,2.2,30.0,482.0,519.02,391.08
2016,9,13,16,0,297.0,226.0,2.3,30.0,388.0,407.73,308.85
2016,9,13,16,15,148.5,121.0,2.25,29.5,202.0,204.12,156.01
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,14.09,5.73
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,11.88,4.0
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,9.67,2.23
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,7.9,0.81
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.14,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.38,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.63,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.31,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,16.37,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,45.11,23.51
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,93.52,57.22
2016,9,14,7,15,375.0,62.5,1.45,24.5,145.0,143.46,96.55
2016,9,14,7,30,455.0,75.0,1.5,25.0,195.0,206.16,147.67
2016,9,14,7,45,512.5,83.5,1.55,25.5,248.5,264.91,196.56
2016,9,14,8,0,570.0,92.0,1.6,26.0,302.0,330.01,249.64
2016,9,14,8,15,608.0,98.5,1.7,26.5,355.0,390.11,297.89
2016,9,14,8,30,646.0,105.0,1.8,27.0,408.0,453.4,347.07
2016,9,14,8,45,672.0,111.0,1.95,27.5,458.5,512.13,391.54
2016,9,14,9,0,698.0,117.0,2.1,28.0,509.0,571.97,435.49
2016,9,14,9,15,718.5,121.0,2.2,28.0,555.5,626.76,475.36
2016,9,14,9,30,739.0,125.0,2.3,28.0,602.0,681.38,514.25
2016,9,14,9,45,484.5,231.5,2.45,28.5,552.5,624.06,468.2
2016,9,14,10,0,230.0,338.0,2.6,29.0,503.0,524.72,391.66
2016,9,14,10,15,510.0,238.0,2.65,29.0,628.5,694.36,517.68
2016,9,14,10,30,790.0,138.0,2.7,29.0,754.0,857.74,630.16
2016,9,14,10,45,401.0,190.5,2.8,29.5,503.5,580.85,434.9
2016,9,14,11,0,12.0,243.0,2.9,30.0,253.0,232.81,172.12
2016,9,14,11,15,103.5,338.0,2.95,30.0,427.0,441.81,328.5
2016,9,14,11,30,195.0,433.0,3.0,30.0,601.0,632.49,462.94
2016,9,14,11,45,102.0,321.5,3.1,30.5,409.5,427.63,316.04
2016,9,14,12,0,9.0,210.0,3.2,31.0,218.0,199.67,146.75
2016,9,14,12,15,237.0,287.5,3.25,31.0,498.0,544.85,405.14
2016,9,14,12,30,465.0,365.0,3.3,31.0,778.0,870.41,628.24
2016,9,14,12,45,423.0,378.5,3.35,31.0,752.5,839.76,604.89
2016,9,14,13,0,381.0,392.0,3.4,31.0,727.0,795.24,575.05
2016,9,14,13,15,374.5,389.5,3.4,31.0,714.0,781.01,565.96
2016,9,14,13,30,368.0,387.0,3.4,31.0,701.0,765.15,555.62
2016,9,14,13,45,594.0,259.0,3.4,31.0,751.5,857.14,624.38
2016,9,14,14,0,820.0,131.0,3.4,31.0,802.0,913.57,663.65
2016,9,14,14,15,811.5,129.5,3.4,31.0,772.0,880.58,642.36
2016,9,14,14,30,803.0,128.0,3.4,31.0,742.0,844.9,619.85
2016,9,14,14,45,484.5,231.0,3.45,31.0,596.0,655.76,487.99
2016,9,14,15,0,166.0,334.0,3.5,31.0,450.0,465.14,346.79
2016,9,14,15,15,119.0,304.5,3.45,30.5,385.5,392.07,294.69
2016,9,14,15,30,72.0,275.0,3.4,30.0,321.0,313.48,236.9
2016,9,14,15,45,38.5,222.5,3.35,30.0,247.0,235.58,178.33
2016,9,14,16,0,5.0,170.0,3.3,30.0,173.0,156.47,117.62
2016,9,14,16,15,201.0,163.0,3.15,29.5,253.0,275.16,211.84
2016,9,14,16,30,397.0,156.0,3.0,29.0,333.0,358.43,274.73
2016,9,14,16,45,500.0,115.5,2.9,29.0,308.0,337.41,255.92
2016,9,14,17,0,603.0,75.0,2.8,29.0,283.0,306.57,227.37
2016,9,14,17,15,545.5,67.5,2.45,28.5,229.0,241.99,173.71
2016,9,14,17,30,488.0,60.0,2.1,28.0,175.0,183.89,125.0
2016,9,14,17,45,404.0,48.5,1.8,27.5,126.5,124.01,76.98
2016,9,14,18,0,320.0,37.0,1.5,27.0,78.0,74.81,39.99
2016,9,14,18,15,160.0,18.5,1.45,26.5,39.0,25.33,4.8
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,9.59,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,47.0,40.4,21.65
2016,9,15,7,0,157.0,59.0,1.5,24.0,83.0,80.38,52.5
2016,9,15,7,15,220.0,81.5,1.4,24.5,130.5,126.72,89.01
2016,9,15,7,30,283.0,104.0,1.3,25.0,178.0,181.2,132.87
2016,9,15,7,45,335.5,121.0,1.2,25.5,229.0,234.6,176.13
2016,9,15,8,0,388.0,138.0,1.1,26.0,280.0,299.66,227.58
2016,9,15,8,15,427.5,151.5,1.1,26.5,331.5,356.63,271.87
2016,9,15,8,30,467.0,165.0,1.1,27.0,383.0,417.42,317.7
2016,9,15,8,45,501.5,174.0,1.1,27.5,433.0,474.39,359.37
2016,9,15,9,0,536.0,183.0,1.1,28.0,483.0,533.83,401.5
2016,9,15,9,15,559.5,191.0,1.2,28.5,528.5,586.89,438.5
2016,9,15,9,30,583.0,199.0,1.3,29.0,574.0,640.59,475.08
2016,9,15,9,45,340.0,266.5,1.45,29.5,489.0,538.14,399.34
2016,9,15,10,0,97.0,334.0,1.6,30.0,404.0,402.12,297.51
2016,9,15,10,15,132.5,357.0,1.7,30.0,457.5,472.03,348.41
2016,9,15,10,30,168.0,380.0,1.8,30.0,511.0,532.46,390.84
2016,9,15,10,45,175.0,389.0,1.95,30.5,530.0,554.1,404.88
2016,9,15,11,0,182.0,398.0,2.1,31.0,549.0,575.42,418.89
2016,9,15,11,15,427.5,318.0,2.15,31.0,682.5,762.05,551.24
2016,9,15,11,30,673.0,238.0,2.2,31.0,816.0,934.14,667.25
2016,9,15,11,45,674.5,241.0,2.3,31.5,827.0,948.86,674.11
2016,9,15,12,0,676.0,244.0,2.4,32.0,838.0,960.49,680.6
2016,9,15,12,15,473.0,339.5,2.45,32.0,756.5,853.39,606.95
2016,9,15,12,30,270.0,435.0,2.5,32.0,675.0,734.05,523.99
2016,9,15,12,45,280.5,429.5,2.55,32.0,677.0,737.73,527.98
2016,9,15,13,0,291.0,424.0,2.6,32.0,679.0,739.8,530.09
2016,9,15,13,15,478.5,331.5,2.6,32.0,742.5,838.5,600.87
2016,9,15,13,30,666.0,239.0,2.6,32.0,806.0,921.41,659.26
2016,9,15,13,45,655.0,238.0,2.6,32.0,783.5,895.12,641.91
2016,9,15,14,0,644.0,237.0,2.6,32.0,761.0,866.41,623.85
2016,9,15,14,15,633.0,233.0,2.6,32.0,732.0,832.53,602.36
2016,9,15,14,30,622.0,229.0,2.6,32.0,703.0,796.68,579.38
2016,9,15,14,45,634.0,209.0,2.65,32.0,671.5,762.57,558.28
2016,9,15,15,0,646.0,189.0,2.7,32.0,640.0,725.08,534.45
2016,9,15,15,15,627.0,183.5,2.7,31.5,597.5,675.56,501.94
2016,9,15,15,30,608.0,178.0,2.7,31.0,555.0,625.58,468.36
2016,9,15,15,45,589.0,168.0,2.75,31.0,509.0,571.11,430.03
2016,9,15,16,0,570.0,158.0,2.8,31.0,463.0,512.48,387.77
2016,9,15,16,15,537.5,149.0,2.65,30.5,412.5,452.79,343.65
2016,9,15,16,30,505.0,140.0,2.5,30.0,362.0,395.44,300.05
2016,9,15,16,45,474.0,125.5,2.45,30.0,311.5,336.04,253.33
2016,9,15,17,0,443.0,111.0,2.4,30.0,261.0,279.56,207.68
2016,9,15,17,15,384.5,96.5,2.1,29.0,209.5,217.88,158.22
2016,9,15,17,30,326.0,82.0,1.8,28.0,158.0,163.16,113.9
2016,9,15,17,45,255.5,63.0,1.55,27.5,112.0,109.33,71.22
2016,9,15,18,0,185.0,44.0,1.3,27.0,66.0,64.66,37.32
2016,9,15,18,15,92.5,22.0,1.25,26.5,33.0,24.15,3.3
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,14.21,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,47.23,23.03
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,95.6,58.19
2016,9,16,7,15,390.5,60.0,0.9,24.5,144.0,146.59,98.42
2016,9,16,7,30,472.0,72.0,0.7,25.0,194.0,210.59,150.26
2016,9,16,7,45,528.0,80.0,0.5,26.0,247.5,269.61,198.09
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,334.75,248.72
2016,9,16,8,15,622.0,94.5,0.4,27.5,354.5,395.75,296.37
2016,9,16,8,30,660.0,101.0,0.5,28.0,408.0,459.93,344.8
2016,9,16,8,45,686.0,106.5,0.6,28.5,458.5,518.92,387.99
2016,9,16,9,0,712.0,112.0,0.7,29.0,509.0,578.99,430.57
2016,9,16,9,15,732.5,116.0,0.7,29.0,556.0,634.43,468.62
2016,9,16,9,30,753.0,120.0,0.7,29.0,603.0,687.79,504.24
2016,9,16,9,45,768.5,123.5,0.7,29.5,644.5,737.8,534.71
2016,9,16,10,0,784.0,127.0,0.7,30.0,686.0,786.5,563.27
2016,9,16,10,15,795.0,129.5,0.7,30.5,721.0,828.71,587.16
2016,9,16,10,30,806.0,132.0,0.7,31.0,756.0,868.72,609.36
2016,9,16,10,45,529.0,266.0,0.7,31.5,681.5,779.27,547.72
2016,9,16,11,0,252.0,400.0,0.7,32.0,607.0,658.61,462.48
2016,9,16,11,15,541.5,270.0,0.7,32.0,729.0,823.8,576.4
2016,9,16,11,30,831.0,140.0,0.7,32.0,851.0,981.34,672.19
2016,9,16,11,45,846.5,132.5,0.75,32.0,865.5,989.42,675.35
2016,9,16,12,0,862.0,125.0,0.8,32.0,880.0,1005.26,685.33
2016,9,16,12,15,595.0,271.5,0.85,32.0,793.5,911.18,627.91
2016,9,16,12,30,328.0,418.0,0.9,32.0,707.0,775.8,538.31
2016,9,16,12,45,594.0,271.5,1.0,32.5,791.0,908.43,630.37
2016,9,16,13,0,860.0,125.0,1.1,33.0,875.0,998.82,685.62
2016,9,16,13,15,856.5,124.5,1.15,33.0,861.0,984.54,677.15
2016,9,16,13,30,853.0,124.0,1.2,33.0,847.0,966.74,667.92
2016,9,16,13,45,848.0,122.0,1.25,33.0,825.0,942.55,654.82
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,915.1,639.71
2016,9,16,14,15,834.5,118.5,1.4,33.0,773.0,881.93,621.56
2016,9,16,14,30,826.0,117.0,1.5,33.0,743.0,853.52,606.18
2016,9,16,14,45,809.0,117.0,1.6,33.0,705.0,808.99,580.09
2016,9,16,15,0,792.0,117.0,1.7,33.0,667.0,762.76,552.47
2016,9,16,15,15,776.0,114.0,1.75,32.5,624.0,712.7,522.38
2016,9,16,15,30,760.0,111.0,1.8,32.0,581.0,661.5,489.67
2016,9,16,15,45,740.0,106.5,1.85,32.0,533.0,605.29,450.95
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,549.84,411.53
2016,9,16,16,15,690.5,97.0,1.85,31.5,433.0,487.8,366.43
2016,9,16,16,30,661.0,92.0,1.8,31.0,381.0,427.38,320.93
2016,9,16,16,45,622.0,85.5,1.75,31.0,327.5,363.31,270.62
2016,9,16,17,0,583.0,79.0,1.7,31.0,274.0,302.72,221.52
2016,9,16,17,15,522.5,70.5,1.55,30.0,220.5,237.41,168.83
2016,9,16,17,30,462.0,62.0,1.4,29.0,167.0,179.01,120.98
2016,9,16,17,45,373.0,49.5,1.25,28.5,118.5,119.03,73.61
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,70.44,37.43
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,23.46,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,14.0,1.4,23.0,17.0,14.92,0.0
2016,9,17,6,45,220.5,29.0,1.7,23.5,56.0,48.66,22.7
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,99.87,60.09
2016,9,17,7,15,427.0,54.5,1.85,24.5,145.5,152.58,102.17
2016,9,17,7,30,509.0,65.0,1.7,25.0,196.0,215.5,154.04
2016,9,17,7,45,560.0,73.5,1.55,26.0,249.5,275.58,204.09
2016,9,17,8,0,611.0,82.0,1.4,27.0,303.0,341.17,256.92
2016,9,17,8,15,648.0,87.5,1.15,27.5,356.5,402.25,304.68
2016,9,17,8,30,685.0,93.0,0.9,28.0,410.0,466.31,352.16
2016,9,17,8,45,707.5,99.0,0.65,29.0,460.0,525.12,392.31
2016,9,17,9,0,730.0,105.0,0.4,30.0,510.0,584.6,430.02
2016,9,17,9,15,487.0,197.0,0.45,30.0,477.0,546.58,400.9
2016,9,17,9,30,244.0,289.0,0.5,30.0,444.0,466.59,342.09
2016,9,17,9,45,230.5,312.5,0.55,30.5,467.5,491.72,358.92
2016,9,17,10,0,217.0,336.0,0.6,31.0,491.0,515.09,373.27
2016,9,17,10,15,228.0,346.0,0.7,31.0,516.0,543.69,392.89
2016,9,17,10,30,239.0,356.0,0.8,31.0,541.0,572.26,412.35
2016,9,17,10,45,376.5,317.0,0.9,31.5,620.0,679.43,486.09
2016,9,17,11,0,514.0,278.0,1.0,32.0,699.0,794.16,561.52
2016,9,17,11,15,484.0,312.0,1.05,32.0,716.5,812.79,570.91
2016,9,17,11,30,454.0,346.0,1.1,32.0,734.0,827.66,579.02
2016,9,17,11,45,238.0,333.0,1.15,32.5,536.5,591.95,421.96
2016,9,17,12,0,22.0,320.0,1.2,33.0,339.0,318.04,228.92
2016,9,17,12,15,428.5,231.5,1.2,33.0,607.5,697.72,501.75
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,1014.51,699.15
2016,9,17,12,45,833.5,142.5,1.3,33.0,870.5,1009.41,693.86
2016,9,17,13,0,832.0,142.0,1.4,33.0,865.0,1000.64,690.47
2016,9,17,13,15,828.5,141.0,1.45,33.0,850.5,985.74,682.68
2016,9,17,13,30,825.0,140.0,1.5,33.0,836.0,967.34,672.85
2016,9,17,13,45,819.5,138.0,1.55,33.0,814.0,942.59,659.15
2016,9,17,14,0,814.0,136.0,1.6,33.0,792.0,914.66,643.46
2016,9,17,14,15,805.0,134.0,1.6,33.0,762.0,880.57,623.24
2016,9,17,14,30,796.0,132.0,1.6,33.0,732.0,843.85,601.26
2016,9,17,14,45,770.5,135.5,1.65,33.0,692.5,796.76,572.88
2016,9,17,15,0,745.0,139.0,1.7,33.0,653.0,751.75,545.47
2016,9,17,15,15,727.5,135.0,1.7,33.0,609.5,700.98,512.74
2016,9,17,15,30,710.0,131.0,1.7,33.0,566.0,649.37,478.09
2016,9,17,15,45,686.0,126.0,1.75,33.0,518.0,591.95,438.75
2016,9,17,16,0,662.0,121.0,1.8,33.0,470.0,534.98,398.53
2016,9,17,16,15,630.0,115.0,1.75,32.5,418.5,473.41,354.06
2016,9,17,16,30,598.0,109.0,1.7,32.0,367.0,413.86,309.57
2016,9,17,16,45,555.5,100.0,1.65,32.0,314.0,349.23,259.37
2016,9,17,17,0,513.0,91.0,1.6,32.0,261.0,288.64,210.92
2016,9,17,17,15,451.0,80.5,1.45,31.0,208.5,222.29,158.14
2016,9,17,17,30,389.0,70.0,1.3,30.0,156.0,166.64,113.15
2016,9,17,17,45,299.5,54.5,1.2,29.5,109.5,108.94,68.23
2016,9,17,18,0,210.0,39.0,1.1,29.0,63.0,62.8,34.06
2016,9,17,18,15,105.0,19.5,1.15,28.5,31.5,22.47,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,12.06,0.0
2016,9,18,6,45,152.0,31.0,1.8,24.5,51.0,45.18,22.08
2016,9,18,7,0,258.0,50.0,2.0,25.0,88.0,91.55,56.81
2016,9,18,7,15,340.5,64.0,2.0,25.0,137.0,141.79,96.62
2016,9,18,7,30,423.0,78.0,2.0,25.0,186.0,202.47,146.42
2016,9,18,7,45,481.5,87.5,2.0,25.5,239.0,260.43,194.76
2016,9,18,8,0,540.0,97.0,2.0,26.0,292.0,328.81,250.39
2016,9,18,8,15,580.0,104.5,2.0,26.5,344.5,389.45,298.86
2016,9,18,8,30,620.0,112.0,2.0,27.0,397.0,453.55,348.38
2016,9,18,8,45,649.0,118.0,2.0,27.5,447.5,512.81,392.69
2016,9,18,9,0,678.0,124.0,2.0,28.0,498.0,573.52,436.56
2016,9,18,9,15,699.5,128.5,1.9,28.5,544.5,628.62,474.5
2016,9,18,9,30,721.0,133.0,1.8,29.0,591.0,683.68,511.06
2016,9,18,9,45,735.0,137.5,1.75,29.5,631.5,732.57,542.24
2016,9,18,10,0,749.0,142.0,1.7,30.0,672.0,780.14,570.88
2016,9,18,10,15,761.0,145.0,1.6,30.0,707.0,818.99,593.89
2016,9,18,10,30,773.0,148.0,1.5,30.0,742.0,859.26,617.46
2016,9,18,10,45,780.5,150.5,1.4,30.5,769.5,892.61,634.88
2016,9,18,11,0,788.0,153.0,1.3,31.0,797.0,923.2,650.24
2016,9,18,11,15,794.0,154.5,1.15,31.0,816.5,948.38,662.5
2016,9,18,11,30,800.0,156.0,1.0,31.0,836.0,970.4,672.53
2016,9,18,11,45,833.0,138.0,0.85,31.5,854.5,995.26,682.57
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,1006.2,683.95
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.0,1010.99,684.27
2016,9,18,12,30,867.0,120.0,0.5,32.0,879.0,1012.06,682.56
2016,9,18,12,45,692.0,230.0,0.4,32.0,833.0,967.31,654.3
2016,9,18,13,0,517.0,340.0,0.3,32.0,787.0,894.84,605.7
2016,9,18,13,15,551.0,318.5,0.35,32.0,788.0,899.25,611.64
2016,9,18,13,30,585.0,297.0,0.4,32.0,789.0,899.95,614.35
2016,9,18,13,45,719.0,204.5,0.45,32.5,792.5,923.65,631.59
2016,9,18,14,0,853.0,112.0,0.5,33.0,796.0,916.64,627.55
2016,9,18,14,15,727.5,175.0,0.55,32.5,743.0,859.43,596.06
2016,9,18,14,30,602.0,238.0,0.6,32.0,690.0,789.13,553.97
2016,9,18,14,45,647.5,204.5,0.7,32.0,668.0,770.13,546.19
2016,9,18,15,0,693.0,171.0,0.8,32.0,646.0,744.51,533.08
2016,9,18,15,15,591.5,190.0,0.85,32.0,577.0,655.86,474.66
2016,9,18,15,30,490.0,209.0,0.9,32.0,508.0,569.99,416.92
2016,9,18,15,45,554.5,170.0,0.95,32.0,481.5,546.19,402.89
2016,9,18,16,0,619.0,131.0,1.0,32.0,455.0,519.39,385.08
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,474.97,353.64
2016,9,18,16,30,670.0,87.0,1.0,31.0,373.0,426.03,317.34
2016,9,18,16,45,629.0,80.5,1.0,31.0,319.5,360.62,266.68
2016,9,18,17,0,588.0,74.0,1.0,31.0,266.0,298.93,217.29
2016,9,18,17,15,525.5,66.0,0.95,30.5,212.5,233.32,164.43
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,174.86,116.65
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,113.98,69.27
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,65.61,33.58
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,21.4,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,13.53,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,47.51,21.62
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,100.3,60.28
2016,9,19,7,15,428.5,53.5,2.55,25.5,143.0,154.31,103.34
2016,9,19,7,30,516.0,64.0,2.6,26.0,194.0,219.24,156.88
2016,9,19,7,45,578.0,69.5,2.65,27.0,249.0,280.74,208.29
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,348.95,263.89
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.5,411.22,313.9
2016,9,19,8,30,714.0,85.0,2.5,29.0,413.0,476.03,363.99
2016,9,19,8,45,740.5,89.0,2.45,29.5,464.5,536.41,409.08
2016,9,19,9,0,767.0,93.0,2.4,30.0,516.0,597.72,453.17
2016,9,19,9,15,786.0,96.5,2.25,30.5,563.0,653.92,491.6
2016,9,19,9,30,805.0,100.0,2.1,31.0,610.0,709.59,527.5
