Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,45,819.0,102.5,2.0,31.5,651.5,759.43,557.64
2016,9,19,10,0,833.0,105.0,1.9,32.0,693.0,801.33,581.8
2016,9,19,10,15,843.5,107.0,1.85,32.0,728.0,843.5,607.31
2016,9,19,10,30,854.0,109.0,1.8,32.0,763.0,883.29,630.93
2016,9,19,10,45,862.0,110.0,1.8,32.5,791.0,917.1,649.72
2016,9,19,11,0,870.0,111.0,1.8,33.0,819.0,947.94,666.53
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.5,972.73,682.06
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,994.09,695.6
2016,9,19,11,45,884.5,112.0,2.1,33.5,870.0,1009.3,704.03
2016,9,19,12,0,889.0,111.0,2.2,34.0,882.0,1020.85,710.34
2016,9,19,12,15,890.0,111.0,2.25,34.0,885.0,1026.17,713.88
2016,9,19,12,30,891.0,111.0,2.3,34.0,888.0,1027.67,715.28
2016,9,19,12,45,889.5,110.5,2.4,34.5,882.0,1022.29,711.67
2016,9,19,13,0,888.0,110.0,2.5,35.0,876.0,1013.1,705.87
2016,9,19,13,15,884.5,109.5,2.55,35.0,861.5,998.19,697.61
2016,9,19,13,30,881.0,109.0,2.6,35.0,847.0,979.65,687.2
2016,9,19,13,45,875.5,108.0,2.7,35.0,824.0,955.15,673.52
2016,9,19,14,0,870.0,107.0,2.8,35.0,801.0,927.32,657.69
2016,9,19,14,15,861.5,105.5,2.85,34.5,770.5,893.11,638.61
2016,9,19,14,30,853.0,104.0,2.9,34.0,740.0,856.07,617.48
2016,9,19,14,45,841.0,102.0,2.95,34.0,702.0,813.01,590.84
2016,9,19,15,0,829.0,100.0,3.0,34.0,664.0,767.82,562.48
2016,9,19,15,15,813.0,97.0,3.0,33.5,620.5,721.8,534.03
2016,9,19,15,30,797.0,94.0,3.0,33.0,577.0,668.84,499.75
2016,9,19,15,45,775.5,91.0,3.0,33.0,528.0,611.39,459.07
2016,9,19,16,0,754.0,88.0,3.0,33.0,479.0,553.89,417.21
2016,9,19,16,15,724.5,84.0,2.85,32.5,426.5,491.28,370.78
2016,9,19,16,30,695.0,80.0,2.7,32.0,374.0,430.43,324.1
2016,9,19,16,45,653.5,74.5,2.55,32.0,319.5,364.46,271.59
2016,9,19,17,0,612.0,69.0,2.4,32.0,265.0,302.24,220.57
2016,9,19,17,15,549.0,61.5,2.2,31.0,211.0,235.6,166.35
2016,9,19,17,30,486.0,54.0,2.0,30.0,157.0,176.16,117.33
2016,9,19,17,45,384.0,43.0,1.8,29.5,109.0,114.12,68.68
2016,9,19,18,0,282.0,32.0,1.6,29.0,61.0,65.14,32.29
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.5,21.24,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,13.15,0.0
2016,9,20,6,45,214.5,27.5,1.85,23.5,53.0,48.75,21.74
2016,9,20,7,0,353.0,43.0,2.1,24.0,92.0,103.19,62.26
2016,9,20,7,15,439.5,53.0,2.0,24.5,143.5,157.47,105.83
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,222.49,159.61
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.5,284.52,211.41
2016,9,20,8,0,646.0,75.0,1.8,27.0,306.0,353.02,266.92
2016,9,20,8,15,683.0,80.5,1.7,27.5,360.0,416.22,317.18
2016,9,20,8,30,720.0,86.0,1.6,28.0,414.0,481.87,367.21
2016,9,20,8,45,747.5,90.0,1.5,29.0,466.0,543.2,411.21
2016,9,20,9,0,775.0,94.0,1.4,30.0,518.0,605.54,453.82
2016,9,20,9,15,794.0,97.0,1.45,30.5,565.5,661.6,492.23
2016,9,20,9,30,813.0,100.0,1.5,31.0,613.0,717.1,528.37
2016,9,20,9,45,826.0,103.0,1.55,31.5,654.5,767.03,559.1
2016,9,20,10,0,839.0,106.0,1.6,32.0,696.0,815.24,588.23
2016,9,20,10,15,849.5,108.0,1.65,32.0,731.5,851.14,610.26
2016,9,20,10,30,860.0,110.0,1.7,32.0,767.0,891.07,634.86
2016,9,20,10,45,866.5,112.0,1.8,32.5,794.5,924.68,654.53
2016,9,20,11,0,873.0,114.0,1.9,33.0,822.0,955.2,672.23
2016,9,20,11,15,878.0,115.0,1.9,33.0,842.0,979.99,686.6
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,1001.33,698.92
2016,9,20,11,45,889.5,114.5,1.95,33.5,874.0,1017.97,707.63
2016,9,20,12,0,896.0,113.0,2.0,34.0,886.0,1030.96,714.23
2016,9,20,12,15,896.5,113.0,2.0,34.0,888.5,1035.72,716.83
2016,9,20,12,30,897.0,113.0,2.0,34.0,891.0,1036.63,717.32
2016,9,20,12,45,894.5,113.0,2.0,34.5,885.0,1030.65,712.34
2016,9,20,13,0,892.0,113.0,2.0,35.0,879.0,1020.86,705.27
2016,9,20,13,15,463.5,229.5,2.0,35.0,627.5,721.02,514.02
2016,9,20,13,30,35.0,346.0,2.0,35.0,376.0,372.64,267.41
2016,9,20,13,45,453.5,228.0,2.05,35.0,589.0,690.71,499.78
2016,9,20,14,0,872.0,110.0,2.1,35.0,802.0,932.57,657.66
2016,9,20,14,15,863.5,108.0,2.05,35.0,771.0,897.68,633.85
2016,9,20,14,30,855.0,106.0,2.0,35.0,740.0,859.97,610.81
2016,9,20,14,45,827.0,111.5,2.0,35.0,699.0,818.22,585.48
2016,9,20,15,0,799.0,117.0,2.0,35.0,658.0,768.28,554.51
2016,9,20,15,15,781.5,114.0,2.0,34.5,613.5,716.52,523.01
2016,9,20,15,30,764.0,111.0,2.0,34.0,569.0,663.75,488.96
2016,9,20,15,45,739.5,107.0,2.0,34.0,520.0,606.09,449.03
2016,9,20,16,0,715.0,103.0,2.0,34.0,471.0,547.2,407.11
2016,9,20,16,15,683.5,98.0,1.9,33.5,418.0,484.19,361.35
2016,9,20,16,30,652.0,93.0,1.8,33.0,365.0,423.05,315.4
2016,9,20,16,45,605.5,86.5,1.7,32.5,310.5,356.24,263.81
2016,9,20,17,0,559.0,80.0,1.6,32.0,256.0,293.84,214.01
2016,9,20,17,15,493.0,70.5,1.45,31.0,202.5,227.41,160.75
2016,9,20,17,30,427.0,61.0,1.3,30.0,149.0,168.65,113.02
2016,9,20,17,45,323.5,47.5,1.15,29.5,102.0,106.11,64.6
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,59.19,29.66
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,20.12,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,9.16,0.0
2016,9,21,6,45,134.5,30.0,0.8,23.5,47.0,44.05,20.71
2016,9,21,7,0,238.0,51.0,0.9,24.0,84.0,91.89,57.95
2016,9,21,7,15,320.0,67.0,0.95,24.5,133.5,143.21,98.56
2016,9,21,7,30,402.0,83.0,1.0,25.0,183.0,204.95,148.65
2016,9,21,7,45,471.0,92.5,1.1,26.0,237.5,265.7,198.09
2016,9,21,8,0,540.0,102.0,1.2,27.0,292.0,337.9,255.36
2016,9,21,8,15,407.5,142.0,1.2,27.5,299.5,345.67,263.67
2016,9,21,8,30,275.0,182.0,1.2,28.0,307.0,333.18,254.66
2016,9,21,8,45,275.0,209.5,1.25,28.5,347.0,377.48,287.45
2016,9,21,9,0,275.0,237.0,1.3,29.0,387.0,421.3,318.59
2016,9,21,9,15,178.0,259.0,1.35,29.0,359.5,382.11,288.24
2016,9,21,9,30,81.0,281.0,1.4,29.0,332.0,331.69,249.18
2016,9,21,9,45,83.0,301.0,1.45,29.5,356.5,357.2,267.11
2016,9,21,10,0,85.0,321.0,1.5,30.0,381.0,382.78,284.47
2016,9,21,10,15,192.5,334.0,1.55,30.5,478.0,504.55,372.37
2016,9,21,10,30,300.0,347.0,1.6,31.0,575.0,634.82,462.06
2016,9,21,10,45,297.0,364.5,1.65,31.5,597.5,660.58,476.83
2016,9,21,11,0,294.0,382.0,1.7,32.0,620.0,684.98,491.39
2016,9,21,11,15,304.0,384.0,1.8,32.0,635.0,704.22,504.43
2016,9,21,11,30,314.0,386.0,1.9,32.0,650.0,722.43,516.85
2016,9,21,11,45,307.5,392.5,2.0,32.5,654.5,727.73,519.29
2016,9,21,12,0,301.0,399.0,2.1,33.0,659.0,731.35,520.77
2016,9,21,12,15,289.0,411.0,2.2,33.0,661.0,733.62,522.23
2016,9,21,12,30,277.0,423.0,2.3,33.0,663.0,734.31,522.72
2016,9,21,12,45,289.5,409.5,2.4,33.0,658.5,731.27,521.93
2016,9,21,13,0,302.0,396.0,2.5,33.0,654.0,726.59,520.12
2016,9,21,13,15,590.5,258.5,2.55,33.0,752.5,882.42,630.98
2016,9,21,13,30,879.0,121.0,2.6,33.0,851.0,991.14,701.46
2016,9,21,13,45,874.5,119.5,2.65,33.5,828.0,966.92,684.93
2016,9,21,14,0,870.0,118.0,2.7,34.0,805.0,939.34,667.51
2016,9,21,14,15,861.5,116.0,2.75,33.5,774.0,904.43,648.06
2016,9,21,14,30,853.0,114.0,2.8,33.0,743.0,866.7,626.57
2016,9,21,14,45,842.5,111.0,2.85,33.0,705.5,830.47,604.54
2016,9,21,15,0,832.0,108.0,2.9,33.0,668.0,784.49,575.71
2016,9,21,15,15,628.0,167.0,2.9,32.5,573.5,660.38,491.14
2016,9,21,15,30,424.0,226.0,2.9,32.0,479.0,541.41,405.71
2016,9,21,15,45,592.5,159.5,2.9,32.0,480.0,564.9,425.72
2016,9,21,16,0,761.0,93.0,2.9,32.0,481.0,562.71,425.31
2016,9,21,16,15,731.0,88.5,2.8,31.5,427.5,499.43,378.09
2016,9,21,16,30,701.0,84.0,2.7,31.0,374.0,436.97,330.19
2016,9,21,16,45,660.5,77.5,2.6,31.0,319.0,369.94,276.71
2016,9,21,17,0,620.0,71.0,2.5,31.0,264.0,306.56,224.54
2016,9,21,17,15,555.5,62.5,2.2,30.0,209.0,237.95,168.42
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,176.77,117.74
2016,9,21,17,45,389.0,42.0,1.65,28.0,105.0,113.59,68.11
2016,9,21,18,0,287.0,30.0,1.4,27.0,56.0,63.54,29.91
2016,9,21,18,15,143.5,15.0,1.4,26.5,28.0,19.61,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,59.0,10.0,1.1,21.0,11.0,11.09,0.0
2016,9,22,6,45,175.0,28.0,1.35,21.5,48.5,46.5,20.65
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,96.51,59.9
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,149.46,102.58
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,215.69,157.22
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,275.93,207.32
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,341.88,260.37
2016,9,22,8,15,605.0,102.0,1.3,26.0,346.5,404.74,309.78
2016,9,22,8,30,645.0,110.0,1.4,27.0,400.0,470.99,359.91
2016,9,22,8,45,670.5,117.0,1.5,28.0,451.0,530.71,403.46
2016,9,22,9,0,696.0,124.0,1.6,29.0,502.0,591.44,446.17
2016,9,22,9,15,717.0,128.5,1.7,29.5,548.5,647.09,484.89
2016,9,22,9,30,738.0,133.0,1.8,30.0,595.0,702.59,522.49
2016,9,22,9,45,752.5,137.5,1.95,30.5,636.0,752.51,555.22
2016,9,22,10,0,767.0,142.0,2.1,31.0,677.0,797.34,583.46
2016,9,22,10,15,778.5,144.5,2.15,31.0,711.5,839.23,609.93
2016,9,22,10,30,790.0,147.0,2.2,31.0,746.0,878.94,634.81
2016,9,22,10,45,798.0,149.5,2.25,31.5,773.0,913.03,654.62
2016,9,22,11,0,806.0,152.0,2.3,32.0,800.0,944.31,672.54
2016,9,22,11,15,811.0,153.5,2.35,32.0,819.5,968.64,687.41
2016,9,22,11,30,816.0,155.0,2.4,32.0,839.0,989.69,700.35
2016,9,22,11,45,815.5,157.5,2.5,32.5,849.0,1002.91,707.54
2016,9,22,12,0,815.0,160.0,2.6,33.0,859.0,1012.52,712.63
2016,9,22,12,15,815.5,160.0,2.65,33.0,861.0,1016.88,715.59
2016,9,22,12,30,816.0,160.0,2.7,33.0,863.0,1017.6,716.45
2016,9,22,12,45,541.0,288.5,2.8,33.0,753.5,874.07,623.17
2016,9,22,13,0,266.0,417.0,2.9,33.0,644.0,713.65,511.31
2016,9,22,13,15,532.0,288.0,2.95,33.0,731.0,851.84,612.35
2016,9,22,13,30,798.0,159.0,3.0,33.0,818.0,963.62,687.67
2016,9,22,13,45,468.5,273.0,3.1,33.0,657.0,753.34,546.27
2016,9,22,14,0,139.0,387.0,3.2,33.0,496.0,525.89,383.4
2016,9,22,14,15,192.0,367.0,3.25,33.0,512.0,547.54,401.88
2016,9,22,14,30,245.0,347.0,3.3,33.0,528.0,565.26,416.33
2016,9,22,14,45,138.0,306.0,3.35,33.0,407.0,424.45,314.88
2016,9,22,15,0,31.0,265.0,3.4,33.0,286.0,280.15,207.96
2016,9,22,15,15,217.0,247.0,3.4,32.5,377.0,420.33,316.89
2016,9,22,15,30,403.0,229.0,3.4,32.0,468.0,519.77,392.55
2016,9,22,15,45,251.0,224.0,3.45,32.0,368.5,395.35,299.56
2016,9,22,16,0,99.0,219.0,3.5,32.0,269.0,269.11,203.91
2016,9,22,16,15,49.5,164.0,3.4,31.5,189.0,181.77,137.61
2016,9,22,16,30,0.0,109.0,3.3,31.0,109.0,97.69,72.23
2016,9,22,16,45,0.0,92.0,3.25,30.5,92.0,82.18,60.35
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,66.75,48.23
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,51.85,36.28
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,37.06,24.2
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,24.23,13.54
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,11.43,2.4
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.91,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,8.94,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,42.98,18.44
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,92.82,57.37
2016,9,23,7,15,359.5,57.5,2.85,24.5,130.5,144.87,98.95
2016,9,23,7,30,450.0,70.0,3.0,25.0,180.0,211.1,153.48
2016,9,23,7,45,528.5,74.5,3.2,25.5,235.5,274.05,206.2
2016,9,23,8,0,607.0,79.0,3.4,26.0,291.0,345.64,265.21
2016,9,23,8,15,369.5,135.0,3.45,26.5,271.0,323.02,250.96
2016,9,23,8,30,132.0,191.0,3.5,27.0,251.0,260.45,202.1
2016,9,23,8,45,66.0,169.0,3.6,27.5,199.0,198.77,153.31
2016,9,23,9,0,0.0,147.0,3.7,28.0,147.0,132.5,99.82
2016,9,23,9,15,100.5,216.5,3.75,28.0,279.5,286.32,220.77
2016,9,23,9,30,201.0,286.0,3.8,28.0,412.0,437.5,335.21
2016,9,23,9,45,231.0,303.5,3.85,28.5,457.0,488.47,371.5
2016,9,23,10,0,261.0,321.0,3.9,29.0,502.0,553.94,417.8
2016,9,23,10,15,200.5,344.0,3.9,29.5,487.5,523.66,392.87
2016,9,23,10,30,140.0,367.0,3.9,30.0,473.0,501.17,373.69
2016,9,23,10,45,96.0,361.5,3.95,30.5,435.5,444.81,331.05
2016,9,23,11,0,52.0,356.0,4.0,31.0,398.0,399.73,296.27
2016,9,23,11,15,54.5,368.0,4.0,31.0,413.0,415.97,307.89
2016,9,23,11,30,57.0,380.0,4.0,31.0,428.0,432.14,319.25
2016,9,23,11,45,218.0,381.5,4.0,31.5,567.5,612.08,450.72
2016,9,23,12,0,379.0,383.0,4.0,32.0,707.0,794.85,577.34
2016,9,23,12,15,214.0,383.0,4.05,32.0,566.5,612.94,448.48
2016,9,23,12,30,49.0,383.0,4.1,32.0,426.0,428.89,314.42
2016,9,23,12,45,116.0,405.0,4.15,32.0,504.0,536.54,393.63
2016,9,23,13,0,183.0,427.0,4.2,32.0,582.0,625.8,457.51
2016,9,23,13,15,345.0,370.5,4.2,32.0,656.5,739.01,540.08
2016,9,23,13,30,507.0,314.0,4.2,32.0,731.0,844.78,615.45
2016,9,23,13,45,667.5,219.0,4.25,32.5,751.0,892.03,650.45
2016,9,23,14,0,828.0,124.0,4.3,33.0,771.0,916.26,665.96
2016,9,23,14,15,818.5,122.0,4.3,32.5,740.5,880.88,644.57
2016,9,23,14,30,809.0,120.0,4.3,32.0,710.0,842.87,621.6
2016,9,23,14,45,794.5,118.0,4.35,32.0,672.0,798.34,592.89
2016,9,23,15,0,780.0,116.0,4.4,32.0,634.0,752.02,562.64
2016,9,23,15,15,762.0,112.5,4.35,31.5,590.0,700.02,528.78
2016,9,23,15,30,744.0,109.0,4.3,31.0,546.0,647.13,492.42
2016,9,23,15,45,719.0,105.5,4.3,31.0,497.5,590.65,451.24
2016,9,23,16,0,694.0,102.0,4.3,31.0,449.0,532.98,408.17
2016,9,23,16,15,661.0,96.5,4.15,30.5,397.0,469.72,360.28
2016,9,23,16,30,628.0,91.0,4.0,30.0,345.0,408.59,312.52
2016,9,23,16,45,582.0,83.5,3.85,30.0,291.5,342.42,259.02
2016,9,23,17,0,536.0,76.0,3.7,30.0,238.0,280.68,207.78
2016,9,23,17,15,466.0,66.5,3.4,29.5,186.0,214.64,153.27
2016,9,23,17,30,396.0,57.0,3.1,29.0,134.0,156.82,105.39
2016,9,23,17,45,291.5,43.0,2.8,28.5,89.0,96.04,57.95
2016,9,23,18,0,187.0,29.0,2.5,28.0,44.0,50.34,21.97
2016,9,23,18,15,93.5,14.5,2.55,27.5,22.0,16.95,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,9.18,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,43.13,17.91
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,92.02,57.09
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,143.48,98.47
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,209.03,152.89
2016,9,24,7,45,500.0,79.0,3.35,24.5,229.0,269.66,204.25
2016,9,24,8,0,561.0,88.0,3.5,25.0,282.0,337.03,260.18
2016,9,24,8,15,303.5,133.0,3.6,25.5,240.5,282.87,221.09
2016,9,24,8,30,46.0,178.0,3.7,26.0,199.0,194.47,150.78
2016,9,24,8,45,35.0,190.0,3.85,26.5,207.0,202.04,156.15
2016,9,24,9,0,24.0,202.0,4.0,27.0,215.0,200.65,154.17
2016,9,24,9,15,138.5,240.0,4.0,27.0,325.5,337.46,261.34
2016,9,24,9,30,253.0,278.0,4.0,27.0,436.0,479.64,368.97
2016,9,24,9,45,265.0,292.0,4.05,27.5,467.0,515.96,394.09
2016,9,24,10,0,277.0,306.0,4.1,28.0,498.0,552.46,419.35
2016,9,24,10,15,198.0,334.5,4.05,28.0,475.5,512.39,387.49
2016,9,24,10,30,119.0,363.0,4.0,28.0,453.0,479.01,360.31
2016,9,24,10,45,64.5,296.0,4.0,28.5,345.0,347.72,262.11
2016,9,24,11,0,10.0,229.0,4.0,29.0,237.0,218.75,163.48
2016,9,24,11,15,427.0,177.5,4.0,29.0,532.5,630.23,478.47
2016,9,24,11,30,844.0,126.0,4.0,29.0,828.0,977.44,715.86
2016,9,24,11,45,843.0,129.0,4.0,29.5,837.5,990.48,719.96
2016,9,24,12,0,842.0,132.0,4.0,30.0,847.0,999.89,724.27
2016,9,24,12,15,688.5,230.0,4.0,30.0,816.0,971.59,705.56
2016,9,24,12,30,535.0,328.0,4.0,30.0,785.0,913.09,662.93
2016,9,24,12,45,578.0,288.5,4.05,30.0,779.0,912.83,665.33
2016,9,24,13,0,621.0,249.0,4.1,30.0,773.0,913.72,668.06
2016,9,24,13,15,412.0,328.0,4.05,30.0,673.0,775.79,569.67
2016,9,24,13,30,203.0,407.0,4.0,30.0,573.0,618.21,455.77
2016,9,24,13,45,215.5,384.5,4.0,30.0,556.0,601.24,445.68
2016,9,24,14,0,228.0,362.0,4.0,30.0,539.0,582.88,433.9
2016,9,24,14,15,378.0,307.0,4.0,30.0,587.0,665.93,497.16
2016,9,24,14,30,528.0,252.0,4.0,30.0,635.0,737.75,550.88
2016,9,24,14,45,264.0,133.0,4.0,30.0,324.5,372.17,286.03
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,12.37,4.13
2016,9,24,15,15,28.5,130.5,3.95,29.5,147.5,143.04,107.95
2016,9,24,15,30,57.0,247.0,3.9,29.0,281.0,278.38,212.8
2016,9,24,15,45,28.5,129.0,3.9,29.0,146.0,138.8,104.96
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,9.69,2.15
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,8.8,1.49
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,7.92,0.8
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,6.59,0.0
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,5.27,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,3.95,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.63,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.75,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.87,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.45,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,23.0,15.0,13.2,2.73
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,26.46,15.61
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,44.06,30.55
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,61.79,45.49
2016,9,25,7,45,0.0,91.0,2.5,23.5,91.0,81.97,62.08
2016,9,25,8,0,0.0,113.0,2.6,24.0,113.0,102.25,78.4
2016,9,25,8,15,12.0,139.5,2.6,24.0,144.5,132.73,102.81
2016,9,25,8,30,24.0,166.0,2.6,24.0,176.0,164.74,128.19
2016,9,25,8,45,110.0,201.5,2.65,24.5,259.0,266.9,208.93
2016,9,25,9,0,196.0,237.0,2.7,25.0,342.0,365.0,284.39
2016,9,25,9,15,129.0,252.5,2.65,25.0,324.0,344.55,266.82
2016,9,25,9,30,62.0,268.0,2.6,25.0,306.0,306.4,235.84
2016,9,25,9,45,163.0,292.5,2.6,25.5,403.0,425.37,326.52
2016,9,25,10,0,264.0,317.0,2.6,26.0,500.0,554.29,420.55
2016,9,25,10,15,351.0,308.0,2.6,26.0,564.0,630.76,475.73
2016,9,25,10,30,438.0,299.0,2.6,26.0,628.0,725.23,542.27
2016,9,25,10,45,407.5,326.0,2.6,26.5,641.0,726.14,539.72
2016,9,25,11,0,377.0,353.0,2.6,27.0,654.0,737.21,544.53
2016,9,25,11,15,212.5,359.5,2.55,27.0,530.0,577.47,429.54
2016,9,25,11,30,48.0,366.0,2.5,27.0,406.0,409.52,304.98
2016,9,25,11,45,30.0,303.5,2.5,27.0,329.0,326.65,244.69
2016,9,25,12,0,12.0,241.0,2.5,27.0,252.0,232.94,174.57
2016,9,25,12,15,14.0,262.0,2.45,27.0,274.5,255.21,191.52
2016,9,25,12,30,16.0,283.0,2.4,27.0,297.0,277.58,208.15
2016,9,25,12,45,20.0,301.0,2.4,27.0,318.5,299.12,224.23
2016,9,25,13,0,24.0,319.0,2.4,27.0,340.0,320.66,240.28
2016,9,25,13,15,102.0,362.5,2.3,27.0,446.5,459.15,343.61
2016,9,25,13,30,180.0,406.0,2.2,27.0,553.0,595.52,440.92
2016,9,25,13,45,135.0,387.0,2.15,27.0,495.5,528.15,391.89
2016,9,25,14,0,90.0,368.0,2.1,27.0,438.0,447.53,334.05
2016,9,25,14,15,78.5,346.5,2.0,26.5,406.0,411.9,309.35
2016,9,25,14,30,67.0,325.0,1.9,26.0,374.0,376.87,284.56
2016,9,25,14,45,141.0,314.5,1.85,26.0,409.5,437.31,331.41
2016,9,25,15,0,215.0,304.0,1.8,26.0,445.0,478.15,362.89
2016,9,25,15,15,110.0,241.5,1.8,25.5,314.0,325.35,249.49
2016,9,25,15,30,5.0,179.0,1.8,25.0,183.0,166.23,126.75
2016,9,25,15,45,17.0,183.5,1.85,25.0,193.0,178.47,137.4
2016,9,25,16,0,29.0,188.0,1.9,25.0,203.0,196.9,152.41
2016,9,25,16,15,25.0,166.5,1.85,24.5,178.5,165.81,128.47
2016,9,25,16,30,21.0,145.0,1.8,24.0,154.0,142.42,110.37
2016,9,25,16,45,13.5,123.5,1.75,24.0,129.0,118.09,90.99
2016,9,25,17,0,6.0,102.0,1.7,24.0,104.0,94.73,72.15
2016,9,25,17,15,3.0,79.0,1.65,23.5,80.0,72.26,53.81
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,50.25,35.55
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,32.06,20.02
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,14.09,2.75
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,7.28,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,4.38,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,8.77,1.46
2016,9,26,7,15,0.0,16.5,3.85,20.0,16.5,14.5,6.41
2016,9,26,7,30,0.0,23.0,3.9,20.0,23.0,20.23,11.35
2016,9,26,7,45,0.0,30.5,4.0,20.0,30.5,26.86,16.97
2016,9,26,8,0,0.0,38.0,4.1,20.0,38.0,33.49,22.53
2016,9,26,8,15,0.0,46.0,4.15,20.0,46.0,40.58,28.39
2016,9,26,8,30,0.0,54.0,4.2,20.0,54.0,47.69,34.19
2016,9,26,8,45,0.0,78.0,4.3,20.0,78.0,69.02,51.7
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,90.76,69.33
2016,9,26,9,15,0.0,112.5,4.4,20.0,112.5,100.34,76.89
2016,9,26,9,30,0.0,123.0,4.4,20.0,123.0,109.97,84.45
2016,9,26,9,45,0.0,139.0,4.4,20.5,139.5,124.75,95.94
2016,9,26,10,0,0.0,155.0,4.4,21.0,156.0,139.61,107.38
2016,9,26,10,15,0.5,154.5,4.4,21.0,155.5,139.54,107.1
2016,9,26,10,30,1.0,154.0,4.4,21.0,155.0,139.54,106.92
2016,9,26,10,45,6.0,196.0,4.4,21.0,201.0,183.62,141.81
2016,9,26,11,0,11.0,238.0,4.4,21.0,247.0,228.56,176.92
2016,9,26,11,15,12.5,250.0,4.4,21.0,260.0,241.76,186.97
2016,9,26,11,30,14.0,262.0,4.4,21.0,273.0,255.01,197.11
2016,9,26,11,45,9.0,213.5,4.4,21.5,221.0,203.68,156.62
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,153.08,116.59
2016,9,26,12,15,9.0,217.5,4.35,22.0,225.5,207.61,159.43
2016,9,26,12,30,14.0,270.0,4.3,22.0,282.0,263.09,202.33
2016,9,26,12,45,17.5,287.5,4.25,22.0,302.5,283.58,218.06
2016,9,26,13,0,21.0,305.0,4.2,22.0,323.0,304.1,233.85
2016,9,26,13,15,19.0,292.5,4.15,22.0,309.0,289.64,222.82
2016,9,26,13,30,17.0,280.0,4.1,22.0,295.0,275.23,211.91
2016,9,26,13,45,15.0,262.5,4.1,22.5,275.0,256.02,196.94
2016,9,26,14,0,13.0,245.0,4.1,23.0,255.0,236.95,182.1
2016,9,26,14,15,11.5,232.5,4.05,22.5,241.0,223.29,172.11
2016,9,26,14,30,10.0,220.0,4.0,22.0,227.0,209.75,162.14
2016,9,26,14,45,55.5,260.0,3.95,22.0,296.5,297.65,232.33
2016,9,26,15,0,101.0,300.0,3.9,22.0,366.0,373.26,291.65
2016,9,26,15,15,110.0,279.5,3.8,22.0,346.5,354.48,277.81
2016,9,26,15,30,119.0,259.0,3.7,22.0,327.0,344.83,271.08
2016,9,26,15,45,221.0,225.5,3.65,22.0,338.0,369.33,292.43
2016,9,26,16,0,323.0,192.0,3.6,22.0,349.0,391.71,310.9
2016,9,26,16,15,308.0,171.0,3.55,21.5,307.0,343.32,273.07
2016,9,26,16,30,293.0,150.0,3.5,21.0,265.0,296.09,235.36
2016,9,26,16,45,268.0,129.5,3.45,21.0,222.0,246.52,194.4
2016,9,26,17,0,243.0,109.0,3.4,21.0,179.0,199.68,154.85
2016,9,26,17,15,202.5,88.0,3.2,20.5,137.5,150.67,113.56
2016,9,26,17,30,162.0,67.0,3.0,20.0,96.0,106.73,76.43
2016,9,26,17,45,101.0,45.5,2.85,20.0,61.5,64.1,41.69
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,26.99,7.5
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,11.69,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,17.67,4.81
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,35.96,23.75
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,60.45,44.49
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,89.6,69.22
2016,9,27,7,45,41.5,109.5,3.2,17.5,122.5,118.94,93.86
2016,9,27,8,0,55.0,133.0,3.3,18.0,152.0,150.04,119.62
2016,9,27,8,15,59.5,156.5,3.3,18.5,180.0,178.49,142.77
2016,9,27,8,30,64.0,180.0,3.3,19.0,208.0,207.52,165.91
2016,9,27,8,45,57.5,199.5,3.35,19.5,227.0,226.39,180.32
2016,9,27,9,0,51.0,219.0,3.4,20.0,246.0,244.59,193.88
2016,9,27,9,15,53.5,239.5,3.3,20.5,270.0,269.48,212.57
2016,9,27,9,30,56.0,260.0,3.2,21.0,294.0,294.62,231.14
2016,9,27,9,45,55.0,278.5,3.1,21.5,314.0,315.13,245.78
2016,9,27,10,0,54.0,297.0,3.0,22.0,334.0,335.54,260.15
2016,9,27,10,15,75.5,324.5,2.9,22.0,379.0,384.83,297.35
2016,9,27,10,30,97.0,352.0,2.8,22.0,424.0,435.61,334.98
2016,9,27,10,45,102.5,361.0,2.7,22.5,440.0,452.92,346.39
2016,9,27,11,0,108.0,370.0,2.6,23.0,456.0,470.22,357.85
2016,9,27,11,15,140.0,390.5,2.55,23.0,504.5,541.72,409.78
2016,9,27,11,30,172.0,411.0,2.5,23.0,553.0,598.22,449.94
2016,9,27,11,45,220.0,410.5,2.45,23.0,594.5,648.29,485.87
2016,9,27,12,0,268.0,410.0,2.4,23.0,636.0,715.27,532.73
2016,9,27,12,15,187.5,413.0,2.4,23.0,571.0,621.14,464.59
2016,9,27,12,30,107.0,416.0,2.4,23.0,506.0,525.47,394.87
2016,9,27,12,45,89.0,403.5,2.4,23.0,478.0,493.28,371.85
2016,9,27,13,0,71.0,391.0,2.4,23.0,450.0,461.01,348.24
2016,9,27,13,15,68.0,381.5,2.4,23.0,437.5,446.91,338.3
2016,9,27,13,30,65.0,372.0,2.4,23.0,425.0,432.68,328.18
2016,9,27,13,45,76.5,367.0,2.4,23.0,427.5,436.92,332.12
2016,9,27,14,0,88.0,362.0,2.4,23.0,430.0,440.39,335.45
2016,9,27,14,15,125.5,352.5,2.35,23.0,444.5,475.65,362.74
2016,9,27,14,30,163.0,343.0,2.3,23.0,459.0,493.15,376.84
2016,9,27,14,45,182.5,322.0,2.3,23.0,445.0,480.44,368.73
2016,9,27,15,0,202.0,301.0,2.3,23.0,431.0,465.73,359.2
2016,9,27,15,15,234.5,274.0,2.2,23.0,415.0,452.14,350.44
2016,9,27,15,30,267.0,247.0,2.1,23.0,399.0,445.54,346.46
2016,9,27,15,45,214.5,228.0,2.05,23.0,343.0,368.08,287.76
2016,9,27,16,0,162.0,209.0,2.0,23.0,287.0,306.06,240.03
2016,9,27,16,15,155.5,184.5,1.85,22.5,252.5,268.3,211.18
2016,9,27,16,30,149.0,160.0,1.7,22.0,218.0,231.12,182.0
2016,9,27,16,45,326.5,118.0,1.55,22.0,218.5,259.18,202.19
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,268.14,203.14
2016,9,27,17,15,430.5,65.5,1.2,21.5,168.0,202.2,147.53
2016,9,27,17,30,357.0,55.0,1.0,21.0,117.0,143.26,98.04
2016,9,27,17,45,253.5,39.0,0.85,20.5,74.5,85.74,52.11
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,39.39,7.73
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,13.33,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,40.3,11.9
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,103.2,63.8
2016,9,28,7,15,432.0,47.5,2.2,18.5,129.0,159.49,110.79
2016,9,28,7,30,523.0,58.0,2.2,19.0,179.0,227.1,168.42
2016,9,28,7,45,581.5,65.0,2.2,19.5,233.5,290.11,223.11
2016,9,28,8,0,640.0,72.0,2.2,20.0,288.0,359.4,281.57
2016,9,28,8,15,678.5,77.0,2.1,20.5,341.5,422.69,333.51
2016,9,28,8,30,717.0,82.0,2.0,21.0,395.0,488.24,385.15
2016,9,28,8,45,745.0,86.0,1.9,22.0,446.5,549.71,430.81
2016,9,28,9,0,773.0,90.0,1.8,23.0,498.0,612.19,475.12
2016,9,28,9,15,792.5,93.0,1.7,23.5,545.0,668.28,513.87
2016,9,28,9,30,812.0,96.0,1.6,24.0,592.0,723.81,549.44
2016,9,28,9,45,827.0,98.5,1.55,24.5,633.0,774.34,580.6
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,816.58,605.5
2016,9,28,10,15,852.0,103.0,1.45,25.0,708.5,858.13,630.75
2016,9,28,10,30,862.0,105.0,1.4,25.0,743.0,897.21,654.0
2016,9,28,10,45,870.0,106.5,1.35,25.5,770.5,931.18,672.39
2016,9,28,11,0,878.0,108.0,1.3,26.0,798.0,962.12,688.63
2016,9,28,11,15,882.5,109.0,1.3,26.0,817.0,985.91,702.42
2016,9,28,11,30,887.0,110.0,1.3,26.0,836.0,1006.21,714.16
2016,9,28,11,45,897.5,106.0,1.35,26.5,848.5,1023.49,723.56
2016,9,28,12,0,908.0,102.0,1.4,27.0,861.0,1037.14,730.85
2016,9,28,12,15,908.5,102.0,1.4,27.0,863.0,1041.24,733.05
2016,9,28,12,30,909.0,102.0,1.4,27.0,865.0,1041.44,733.13
2016,9,28,12,45,908.0,101.0,1.45,27.5,858.0,1035.12,728.8
2016,9,28,13,0,907.0,100.0,1.5,28.0,851.0,1024.91,722.27
2016,9,28,13,15,903.5,99.5,1.5,28.0,835.5,1008.95,713.01
2016,9,28,13,30,900.0,99.0,1.5,28.0,820.0,989.31,701.62
2016,9,28,13,45,895.0,97.5,1.5,28.5,797.0,963.56,685.15
2016,9,28,14,0,890.0,96.0,1.5,29.0,774.0,934.42,666.67
2016,9,28,14,15,882.0,94.5,1.5,29.0,743.0,899.36,645.76
2016,9,28,14,30,874.0,93.0,1.5,29.0,712.0,861.43,622.92
2016,9,28,14,45,864.5,90.0,1.5,29.0,674.0,817.94,596.26
2016,9,28,15,0,855.0,87.0,1.5,29.0,636.0,772.13,567.77
2016,9,28,15,15,839.5,84.5,1.45,28.5,592.0,720.35,535.47
2016,9,28,15,30,824.0,82.0,1.4,28.0,548.0,671.67,504.53
2016,9,28,15,45,805.0,78.5,1.4,28.0,499.0,613.69,463.85
2016,9,28,16,0,786.0,75.0,1.4,28.0,450.0,555.4,421.65
2016,9,28,16,15,756.5,71.0,1.3,27.5,397.0,490.99,373.71
2016,9,28,16,30,727.0,67.0,1.2,27.0,344.0,428.11,325.13
2016,9,28,16,45,685.5,61.5,1.15,27.0,289.5,360.53,270.85
2016,9,28,17,0,644.0,56.0,1.1,27.0,235.0,296.66,217.68
2016,9,28,17,15,574.0,48.5,1.05,26.5,181.0,226.78,159.61
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,164.82,107.55
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,99.45,56.03
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,47.16,3.24
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,13.57,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,42.58,11.02
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,111.98,68.84
2016,9,29,7,15,494.0,43.5,3.95,16.5,135.0,171.46,119.59
2016,9,29,7,30,586.0,53.0,4.0,17.0,187.0,242.35,181.3
2016,9,29,7,45,643.5,59.0,4.1,17.5,243.5,307.79,239.49
2016,9,29,8,0,701.0,65.0,4.2,18.0,300.0,378.91,301.07
2016,9,29,8,15,737.5,69.5,4.25,18.5,355.0,444.16,356.35
2016,9,29,8,30,774.0,74.0,4.3,19.0,410.0,512.03,411.79
2016,9,29,8,45,801.5,77.0,4.4,20.0,462.5,575.08,460.94
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,638.96,508.94
2016,9,29,9,15,847.5,83.0,4.45,21.5,563.0,692.44,547.77
2016,9,29,9,30,866.0,86.0,4.4,22.0,611.0,749.04,586.04
2016,9,29,9,45,880.5,87.5,4.4,22.5,653.5,799.68,619.48
2016,9,29,10,0,895.0,89.0,4.4,23.0,696.0,848.53,651.21
2016,9,29,10,15,905.0,90.5,4.4,23.5,731.5,891.4,678.27
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,931.59,703.19
2016,9,29,10,45,922.5,93.0,4.4,24.5,795.0,966.0,723.93
