Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,0,930.0,94.0,4.4,25.0,823.0,997.16,742.36
2016,9,29,11,15,935.0,95.0,4.4,25.0,842.5,1022.44,758.28
2016,9,29,11,30,940.0,96.0,4.4,25.0,862.0,1044.05,771.84
2016,9,29,11,45,941.0,97.5,4.45,25.5,872.5,1058.38,779.47
2016,9,29,12,0,942.0,99.0,4.5,26.0,883.0,1068.72,784.64
2016,9,29,12,15,942.5,99.0,4.5,26.0,885.0,1072.87,787.14
2016,9,29,12,30,943.0,99.0,4.5,26.0,887.0,1072.97,787.19
2016,9,29,12,45,941.5,99.0,4.5,26.0,880.5,1066.99,783.44
2016,9,29,13,0,940.0,99.0,4.5,26.0,874.0,1057.0,777.25
2016,9,29,13,15,937.0,98.0,4.45,26.0,858.5,1040.46,766.6
2016,9,29,13,30,934.0,97.0,4.4,26.0,843.0,1020.08,753.57
2016,9,29,13,45,929.0,95.5,4.4,26.0,819.0,993.51,736.81
2016,9,29,14,0,924.0,94.0,4.4,26.0,795.0,963.43,717.74
2016,9,29,14,15,916.0,92.5,4.35,26.0,763.0,927.29,694.3
2016,9,29,14,30,908.0,91.0,4.3,26.0,731.0,888.17,668.76
2016,9,29,14,45,895.5,90.0,4.25,26.0,691.5,843.11,638.98
2016,9,29,15,0,883.0,89.0,4.2,26.0,652.0,795.85,607.43
2016,9,29,15,15,867.0,86.5,4.1,25.5,606.5,742.43,572.11
2016,9,29,15,30,851.0,84.0,4.0,25.0,561.0,692.16,538.28
2016,9,29,15,45,832.0,80.0,3.95,25.0,510.5,632.22,493.77
2016,9,29,16,0,813.0,76.0,3.9,25.0,460.0,571.92,447.73
2016,9,29,16,15,782.0,72.0,3.55,24.5,405.5,505.2,395.57
2016,9,29,16,30,751.0,68.0,3.2,24.0,351.0,440.12,343.0
2016,9,29,16,45,706.5,62.5,2.9,23.5,294.5,369.86,284.85
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,303.62,228.16
2016,9,29,17,15,588.5,49.5,2.35,22.0,182.5,231.76,166.91
2016,9,29,17,30,515.0,42.0,2.1,21.0,127.0,168.09,112.16
2016,9,29,17,45,384.5,30.5,1.85,20.0,80.0,100.15,57.42
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,46.07,0.0
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,13.42,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,43.76,9.88
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,115.32,71.36
2016,9,30,7,15,508.5,43.0,2.2,14.5,136.0,175.65,123.19
2016,9,30,7,30,602.0,52.0,2.2,15.0,189.0,247.53,185.85
2016,9,30,7,45,657.5,58.0,2.25,15.5,245.5,312.85,243.94
2016,9,30,8,0,713.0,64.0,2.3,16.0,302.0,384.4,305.56
2016,9,30,8,15,749.5,69.0,2.1,16.5,357.5,450.89,360.7
2016,9,30,8,30,786.0,74.0,1.9,17.0,413.0,519.99,415.3
2016,9,30,8,45,811.0,77.5,1.7,18.0,465.5,582.74,461.64
2016,9,30,9,0,836.0,81.0,1.5,19.0,518.0,646.03,505.8
2016,9,30,9,15,854.5,83.5,1.5,19.5,566.0,699.19,542.75
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,755.51,579.2
2016,9,30,9,45,885.0,89.0,1.5,20.5,655.5,806.08,610.83
2016,9,30,10,0,897.0,92.0,1.5,21.0,697.0,854.63,640.51
2016,9,30,10,15,906.5,93.5,1.45,21.0,732.0,897.07,666.25
2016,9,30,10,30,916.0,95.0,1.4,21.0,767.0,936.78,689.88
2016,9,30,10,45,922.0,96.5,1.35,21.5,794.5,970.31,707.89
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,1000.49,723.57
2016,9,30,11,15,932.0,99.0,1.25,22.0,841.0,1024.68,736.75
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,1045.15,747.65
2016,9,30,11,45,940.5,99.0,1.15,22.5,870.5,1060.09,753.73
2016,9,30,12,0,945.0,98.0,1.1,23.0,881.0,1071.12,757.52
2016,9,30,12,15,945.0,98.0,1.1,23.0,882.5,1074.69,759.4
2016,9,30,12,30,945.0,98.0,1.1,23.0,884.0,1074.19,759.06
2016,9,30,12,45,943.0,97.5,1.15,23.5,876.5,1067.06,754.45
2016,9,30,13,0,941.0,97.0,1.2,24.0,869.0,1055.92,747.59
2016,9,30,13,15,937.0,96.5,1.2,24.0,853.0,1038.85,737.74
2016,9,30,13,30,933.0,96.0,1.2,24.0,837.0,1017.98,725.7
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,990.41,711.28
2016,9,30,14,0,921.0,93.0,1.4,24.0,787.0,959.38,694.49
2016,9,30,14,15,912.5,91.5,1.45,24.0,755.0,922.82,673.21
2016,9,30,14,30,904.0,90.0,1.5,24.0,723.0,883.32,649.78
2016,9,30,14,45,892.5,88.0,1.55,24.0,683.5,838.08,622.22
2016,9,30,15,0,881.0,86.0,1.6,24.0,644.0,790.57,592.72
2016,9,30,15,15,865.0,83.5,1.6,24.0,598.5,737.21,558.18
2016,9,30,15,30,849.0,81.0,1.6,24.0,553.0,682.55,522.13
2016,9,30,15,45,827.5,77.5,1.6,24.0,502.0,626.09,481.65
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,565.12,436.65
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,498.55,386.19
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,433.7,335.13
2016,9,30,16,45,697.0,61.0,1.3,23.0,287.0,363.87,277.86
2016,9,30,17,0,651.0,56.0,1.2,23.0,231.0,298.24,222.17
2016,9,30,17,15,576.5,48.5,1.1,22.0,176.0,226.9,162.17
2016,9,30,17,30,502.0,41.0,1.0,21.0,121.0,163.86,108.54
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.0,96.82,54.58
2016,9,30,18,0,240.0,18.0,0.9,20.0,29.0,43.34,0.0
2016,9,30,18,15,120.0,9.0,0.9,20.0,14.5,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.5,14.0,12.32,0.0
2016,10,1,7,0,0.0,28.0,0.4,17.0,28.0,24.69,14.44
2016,10,1,7,15,0.0,46.5,0.4,17.0,46.5,41.53,29.2
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,58.42,43.78
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,76.8,59.23
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,95.25,74.36
2016,10,1,8,15,0.0,86.0,0.5,18.5,86.0,76.62,58.62
2016,10,1,8,30,0.0,67.0,0.5,19.0,67.0,59.22,43.96
2016,10,1,8,45,0.0,91.0,0.5,19.5,91.0,80.82,61.5
2016,10,1,9,0,0.0,115.0,0.5,20.0,115.0,102.92,79.04
2016,10,1,9,15,62.0,195.0,0.65,20.5,233.0,230.99,181.44
2016,10,1,9,30,124.0,275.0,0.8,21.0,351.0,374.99,290.58
2016,10,1,9,45,67.0,245.0,0.95,22.0,286.5,291.4,224.73
2016,10,1,10,0,10.0,215.0,1.1,23.0,222.0,205.48,157.04
2016,10,1,10,15,9.0,214.0,1.1,23.0,221.0,203.75,155.7
2016,10,1,10,30,8.0,213.0,1.1,23.0,220.0,202.01,154.06
2016,10,1,10,45,30.0,278.5,1.1,23.5,302.5,300.35,228.53
2016,10,1,11,0,52.0,344.0,1.1,24.0,385.0,391.38,294.57
2016,10,1,11,15,75.0,368.0,1.05,24.0,428.0,440.6,329.54
2016,10,1,11,30,98.0,392.0,1.0,24.0,471.0,490.6,364.69
2016,10,1,11,45,166.5,400.0,1.0,24.5,537.0,586.4,431.8
2016,10,1,12,0,235.0,408.0,1.0,25.0,603.0,665.89,485.57
2016,10,1,12,15,164.0,405.0,0.95,25.0,541.5,591.56,432.06
2016,10,1,12,30,93.0,402.0,0.9,25.0,480.0,498.62,366.37
2016,10,1,12,45,57.0,350.5,0.9,25.5,398.0,406.13,300.68
2016,10,1,13,0,21.0,299.0,0.9,26.0,316.0,299.22,222.72
2016,10,1,13,15,57.5,339.5,0.9,26.0,385.5,393.59,292.99
2016,10,1,13,30,94.0,380.0,0.9,26.0,455.0,471.72,348.79
2016,10,1,13,45,212.5,359.5,0.95,26.0,521.5,575.67,424.59
2016,10,1,14,0,331.0,339.0,1.0,26.0,588.0,672.12,492.93
2016,10,1,14,15,365.5,313.5,1.1,26.0,577.5,664.63,489.56
2016,10,1,14,30,400.0,288.0,1.2,26.0,567.0,653.63,484.76
2016,10,1,14,45,288.5,290.5,1.3,26.0,485.5,548.93,411.32
2016,10,1,15,0,177.0,293.0,1.4,26.0,404.0,439.58,332.73
2016,10,1,15,15,88.5,226.5,1.45,25.5,282.0,284.88,218.7
2016,10,1,15,30,0.0,160.0,1.5,25.0,160.0,145.32,110.49
2016,10,1,15,45,125.5,176.0,1.55,25.0,234.0,257.91,201.52
2016,10,1,16,0,251.0,192.0,1.6,25.0,308.0,350.52,273.26
2016,10,1,16,15,238.5,170.0,1.55,24.5,270.0,306.3,239.05
2016,10,1,16,30,226.0,148.0,1.5,24.0,232.0,263.13,205.4
2016,10,1,16,45,210.5,125.0,1.45,23.5,192.5,218.87,169.91
2016,10,1,17,0,195.0,102.0,1.4,23.0,153.0,176.31,134.77
2016,10,1,17,15,165.0,79.5,1.25,22.0,115.5,131.89,97.84
2016,10,1,17,30,135.0,57.0,1.1,21.0,78.0,91.24,63.71
2016,10,1,17,45,67.5,37.0,1.0,20.5,47.5,48.62,29.17
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,15.08,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.5,37.13,4.56
2016,10,2,7,0,245.0,41.0,0.6,16.0,69.0,92.17,58.78
2016,10,2,7,15,335.0,56.5,0.55,16.5,118.0,146.91,104.32
2016,10,2,7,30,425.0,72.0,0.5,17.0,167.0,213.12,159.75
2016,10,2,7,45,486.0,83.5,0.5,17.5,220.5,275.38,212.38
2016,10,2,8,0,547.0,95.0,0.5,18.0,274.0,348.13,271.76
2016,10,2,8,15,590.0,103.5,0.6,19.0,328.0,412.47,322.78
2016,10,2,8,30,633.0,112.0,0.7,20.0,382.0,480.48,374.69
2016,10,2,8,45,662.5,119.0,0.8,21.0,433.0,542.07,419.98
2016,10,2,9,0,692.0,126.0,0.9,22.0,484.0,605.03,464.66
2016,10,2,9,15,715.5,131.0,1.0,22.5,531.0,662.66,505.07
2016,10,2,9,30,739.0,136.0,1.1,23.0,578.0,720.3,544.46
2016,10,2,9,45,754.0,141.0,1.2,23.5,619.0,770.86,577.35
2016,10,2,10,0,769.0,146.0,1.3,24.0,660.0,820.05,608.45
2016,10,2,10,15,781.5,149.0,1.35,24.5,695.0,863.21,634.56
2016,10,2,10,30,794.0,152.0,1.4,25.0,730.0,898.88,655.56
2016,10,2,10,45,801.5,155.0,1.45,25.5,757.0,932.55,675.19
2016,10,2,11,0,809.0,158.0,1.5,26.0,784.0,963.33,692.89
2016,10,2,11,15,815.0,159.5,1.55,26.0,802.5,988.02,708.09
2016,10,2,11,30,821.0,161.0,1.6,26.0,821.0,1009.41,721.38
2016,10,2,11,45,874.5,132.0,1.65,26.5,843.5,1030.61,733.22
2016,10,2,12,0,928.0,103.0,1.7,27.0,866.0,1060.28,750.34
2016,10,2,12,15,928.0,103.0,1.7,27.0,867.0,1063.61,751.9
2016,10,2,12,30,928.0,103.0,1.7,27.0,868.0,1062.96,751.49
2016,10,2,12,45,925.5,103.0,1.75,27.0,860.5,1055.79,748.01
2016,10,2,13,0,923.0,103.0,1.8,27.0,853.0,1044.7,742.28
2016,10,2,13,15,919.0,102.5,1.8,27.0,837.0,1027.73,732.33
2016,10,2,13,30,915.0,102.0,1.8,27.0,821.0,1007.02,720.19
2016,10,2,13,45,908.0,101.5,1.85,27.5,796.0,979.87,703.32
2016,10,2,14,0,901.0,101.0,1.9,28.0,771.0,949.38,684.36
2016,10,2,14,15,891.5,99.0,1.9,28.0,739.0,911.86,661.62
2016,10,2,14,30,882.0,97.0,1.9,28.0,707.0,871.55,636.94
2016,10,2,14,45,861.5,98.0,1.95,28.0,666.0,822.94,606.98
2016,10,2,15,0,841.0,99.0,2.0,28.0,625.0,778.96,579.71
2016,10,2,15,15,823.0,96.0,2.0,27.5,579.0,724.57,545.49
2016,10,2,15,30,805.0,93.0,2.0,27.0,533.0,669.18,509.08
2016,10,2,15,45,780.0,89.5,2.0,27.0,482.5,608.1,465.37
2016,10,2,16,0,755.0,86.0,2.0,27.0,432.0,547.39,420.55
2016,10,2,16,15,720.0,81.0,1.85,26.5,378.0,481.56,370.62
2016,10,2,16,30,685.0,76.0,1.7,26.0,324.0,416.88,319.86
2016,10,2,16,45,633.5,69.5,1.55,25.5,269.0,346.46,263.09
2016,10,2,17,0,582.0,63.0,1.4,25.0,214.0,281.11,208.57
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.0,209.78,149.36
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,148.04,97.72
2016,10,2,17,45,286.5,30.0,1.1,22.5,65.0,83.43,45.81
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,29.19,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,37.03,1.67
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,92.9,58.26
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,148.16,104.0
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,217.9,162.17
2016,10,3,7,45,509.0,76.5,0.8,19.5,218.5,281.11,215.76
2016,10,3,8,0,572.0,86.0,0.9,20.0,272.0,351.18,273.56
2016,10,3,8,15,614.5,93.0,1.15,21.0,325.0,415.03,325.04
2016,10,3,8,30,657.0,100.0,1.4,22.0,378.0,482.43,377.52
2016,10,3,8,45,694.0,103.0,1.65,23.0,430.0,545.36,425.05
2016,10,3,9,0,731.0,106.0,1.9,24.0,482.0,610.3,472.57
2016,10,3,9,15,752.5,110.0,1.95,24.5,528.5,667.02,512.54
2016,10,3,9,30,774.0,114.0,2.0,25.0,575.0,720.91,548.86
2016,10,3,9,45,789.0,118.0,2.05,25.5,616.0,771.36,581.14
2016,10,3,10,0,804.0,122.0,2.1,26.0,657.0,820.3,611.87
2016,10,3,10,15,815.5,124.0,2.15,26.0,691.5,862.24,638.73
2016,10,3,10,30,827.0,126.0,2.2,26.0,726.0,901.86,663.92
2016,10,3,10,45,838.0,126.5,2.3,26.5,753.5,936.8,685.06
2016,10,3,11,0,849.0,127.0,2.4,27.0,781.0,968.91,704.29
2016,10,3,11,15,854.5,128.0,2.45,27.0,799.5,993.17,719.38
2016,10,3,11,30,860.0,129.0,2.5,27.0,818.0,1014.0,732.41
2016,10,3,11,45,858.5,132.5,2.55,27.5,827.5,1027.05,739.14
2016,10,3,12,0,857.0,136.0,2.6,28.0,837.0,1036.3,743.65
2016,10,3,12,15,857.5,136.0,2.65,28.0,838.5,1039.91,746.22
2016,10,3,12,30,858.0,136.0,2.7,28.0,840.0,1039.71,746.59
2016,10,3,12,45,858.0,134.0,2.75,28.5,833.0,1033.0,741.51
2016,10,3,13,0,858.0,132.0,2.8,29.0,826.0,1022.51,734.23
2016,10,3,13,15,853.5,131.0,2.8,29.0,810.0,1004.97,723.61
2016,10,3,13,30,849.0,130.0,2.8,29.0,794.0,983.9,710.88
2016,10,3,13,45,843.5,127.5,2.85,29.0,770.0,956.82,694.75
2016,10,3,14,0,838.0,125.0,2.9,29.0,746.0,926.54,676.52
2016,10,3,14,15,828.0,123.0,2.9,29.0,714.0,889.75,653.55
2016,10,3,14,30,818.0,121.0,2.9,29.0,682.0,850.38,628.74
2016,10,3,14,45,802.5,118.5,2.95,29.0,643.0,803.6,599.0
2016,10,3,15,0,787.0,116.0,3.0,29.0,604.0,755.15,567.71
2016,10,3,15,15,767.5,112.5,2.95,28.5,559.0,701.29,532.76
2016,10,3,15,30,748.0,109.0,2.9,28.0,514.0,649.07,496.65
2016,10,3,15,45,721.0,104.5,2.9,28.0,464.5,588.12,452.34
2016,10,3,16,0,694.0,100.0,2.9,28.0,415.0,527.92,407.33
2016,10,3,16,15,657.0,93.5,2.65,27.5,362.0,461.43,356.4
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,397.6,305.92
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,328.44,250.01
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,264.68,196.88
2016,10,3,17,15,431.5,59.5,1.8,25.0,150.5,195.24,139.43
2016,10,3,17,30,350.0,48.0,1.6,24.0,99.0,135.58,89.95
2016,10,3,17,45,225.5,31.5,1.45,23.5,58.5,74.15,40.14
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,23.31,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.5,21.0,2.45,20.5,30.5,32.23,0.0
2016,10,4,7,0,173.0,42.0,2.7,21.0,61.0,81.44,51.69
2016,10,4,7,15,267.5,58.5,2.85,21.5,107.0,133.97,94.63
2016,10,4,7,30,362.0,75.0,3.0,22.0,153.0,198.6,148.29
2016,10,4,7,45,442.0,83.0,3.15,22.5,206.0,260.59,200.63
2016,10,4,8,0,522.0,91.0,3.3,23.0,259.0,335.56,262.69
2016,10,4,8,15,335.0,134.5,3.45,23.5,250.0,308.66,243.98
2016,10,4,8,30,148.0,178.0,3.6,24.0,241.0,262.91,207.43
2016,10,4,8,45,74.5,167.0,3.8,24.5,199.0,205.77,161.35
2016,10,4,9,0,1.0,156.0,4.0,25.0,157.0,142.75,109.48
2016,10,4,9,15,0.5,123.0,4.05,25.0,123.5,110.68,83.7
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,79.76,58.77
2016,10,4,9,45,6.5,157.0,4.15,25.5,161.5,147.2,112.16
2016,10,4,10,0,13.0,224.0,4.2,26.0,233.0,217.24,166.26
2016,10,4,10,15,90.5,287.0,4.15,26.0,352.0,361.77,278.36
2016,10,4,10,30,168.0,350.0,4.1,26.0,471.0,517.07,394.16
2016,10,4,10,45,175.0,358.0,4.1,26.5,488.0,537.34,407.13
2016,10,4,11,0,182.0,366.0,4.1,27.0,505.0,557.32,420.37
2016,10,4,11,15,275.0,362.5,4.05,27.0,579.0,664.96,498.93
2016,10,4,11,30,368.0,359.0,4.0,27.0,653.0,758.49,565.58
2016,10,4,11,45,343.0,372.0,4.0,27.5,648.5,752.51,558.66
2016,10,4,12,0,318.0,385.0,4.0,28.0,644.0,744.41,550.96
2016,10,4,12,15,214.0,394.0,3.95,28.0,568.5,632.33,470.13
2016,10,4,12,30,110.0,403.0,3.9,28.0,493.0,518.87,386.85
2016,10,4,12,45,215.5,390.5,3.85,28.0,564.5,628.6,468.61
2016,10,4,13,0,321.0,378.0,3.8,28.0,636.0,735.39,545.24
2016,10,4,13,15,311.5,372.0,3.7,28.0,618.5,714.49,529.98
2016,10,4,13,30,302.0,366.0,3.6,28.0,601.0,692.45,514.7
2016,10,4,13,45,318.0,341.5,3.5,28.5,582.5,673.5,501.59
2016,10,4,14,0,334.0,317.0,3.4,29.0,564.0,652.5,487.05
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,755.58,565.37
2016,10,4,14,30,801.0,114.0,3.2,29.0,660.0,827.88,616.5
2016,10,4,14,45,783.0,113.0,3.1,29.0,621.5,781.36,584.92
2016,10,4,15,0,765.0,112.0,3.0,29.0,583.0,733.41,552.94
2016,10,4,15,15,745.0,108.5,2.9,29.0,539.0,680.17,516.9
2016,10,4,15,30,725.0,105.0,2.8,29.0,495.0,628.52,479.9
2016,10,4,15,45,698.0,100.5,2.75,29.0,446.5,568.77,436.29
2016,10,4,16,0,671.0,96.0,2.7,29.0,398.0,509.85,392.15
2016,10,4,16,15,633.0,90.0,2.4,28.5,346.0,444.71,342.19
2016,10,4,16,30,595.0,84.0,2.1,28.0,294.0,382.39,292.91
2016,10,4,16,45,539.5,76.0,1.85,28.0,242.0,313.99,237.32
2016,10,4,17,0,484.0,68.0,1.6,28.0,190.0,251.3,185.06
2016,10,4,17,15,398.5,57.0,1.45,27.0,140.5,183.13,129.42
2016,10,4,17,30,313.0,46.0,1.3,26.0,91.0,123.98,81.18
2016,10,4,17,45,186.5,29.5,1.2,25.5,53.0,65.66,33.98
2016,10,4,18,0,60.0,13.0,1.1,25.0,15.0,17.53,0.0
2016,10,4,18,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,112.5,19.0,1.95,21.5,31.0,35.14,0.0
2016,10,5,7,0,225.0,38.0,2.2,22.0,62.0,87.66,54.08
2016,10,5,7,15,325.5,51.5,2.35,22.5,109.5,142.02,98.75
2016,10,5,7,30,426.0,65.0,2.5,23.0,157.0,211.63,156.52
2016,10,5,7,45,497.0,73.5,2.7,24.0,210.0,275.73,210.46
2016,10,5,8,0,568.0,82.0,2.9,25.0,263.0,347.62,269.48
2016,10,5,8,15,611.5,88.5,2.9,25.5,316.0,411.17,320.97
2016,10,5,8,30,655.0,95.0,2.9,26.0,369.0,478.37,373.51
2016,10,5,8,45,693.0,97.5,2.9,26.5,420.5,541.13,421.04
2016,10,5,9,0,731.0,100.0,2.9,27.0,472.0,605.98,468.56
2016,10,5,9,15,543.0,171.5,2.85,27.5,462.0,581.01,446.14
2016,10,5,9,30,355.0,243.0,2.8,28.0,452.0,529.29,403.85
2016,10,5,9,45,299.0,274.0,2.75,28.5,459.0,534.07,404.67
2016,10,5,10,0,243.0,305.0,2.7,29.0,466.0,519.75,391.46
2016,10,5,10,15,538.0,210.0,2.65,29.0,589.5,712.88,534.02
2016,10,5,10,30,833.0,115.0,2.6,29.0,713.0,896.69,657.64
2016,10,5,10,45,842.0,116.0,2.55,29.5,739.5,930.26,675.26
2016,10,5,11,0,851.0,117.0,2.5,30.0,766.0,951.19,685.83
2016,10,5,11,15,856.0,118.0,2.45,30.0,784.0,974.37,699.32
2016,10,5,11,30,861.0,119.0,2.4,30.0,802.0,994.19,710.65
2016,10,5,11,45,871.5,115.0,2.4,30.5,814.0,1010.61,718.97
2016,10,5,12,0,882.0,111.0,2.4,31.0,826.0,1023.49,725.16
2016,10,5,12,15,882.0,111.0,2.4,31.0,827.0,1026.43,726.76
2016,10,5,12,30,882.0,111.0,2.4,31.0,828.0,1025.58,726.23
2016,10,5,12,45,881.0,110.0,2.4,31.5,820.5,1018.84,720.75
2016,10,5,13,0,880.0,109.0,2.4,32.0,813.0,1008.35,713.15
2016,10,5,13,15,875.5,108.0,2.4,32.0,797.0,990.71,702.67
2016,10,5,13,30,871.0,107.0,2.4,32.0,781.0,969.56,690.12
2016,10,5,13,45,865.0,105.0,2.45,32.0,756.5,942.48,674.33
2016,10,5,14,0,859.0,103.0,2.5,32.0,732.0,912.21,656.47
2016,10,5,14,15,849.5,101.5,2.55,32.0,700.5,876.35,634.88
2016,10,5,14,30,840.0,100.0,2.6,32.0,669.0,837.87,611.39
2016,10,5,14,45,827.5,97.0,2.65,32.0,630.5,799.55,587.78
2016,10,5,15,0,815.0,94.0,2.7,32.0,592.0,751.97,557.57
2016,10,5,15,15,796.5,91.0,2.7,31.5,547.5,698.34,523.56
2016,10,5,15,30,778.0,88.0,2.7,31.0,503.0,643.85,487.41
2016,10,5,15,45,753.5,84.0,2.75,31.0,454.0,583.93,444.47
2016,10,5,16,0,729.0,80.0,2.8,31.0,405.0,524.44,400.48
2016,10,5,16,15,693.5,75.5,2.6,30.5,352.5,460.34,351.71
2016,10,5,16,30,658.0,71.0,2.4,30.0,300.0,397.66,302.41
2016,10,5,16,45,605.5,64.5,2.2,29.5,247.0,328.63,246.8
2016,10,5,17,0,553.0,58.0,2.0,29.0,194.0,264.87,193.77
2016,10,5,17,15,467.0,48.5,1.85,28.0,143.0,194.08,135.57
2016,10,5,17,30,381.0,39.0,1.7,27.0,92.0,133.67,85.78
2016,10,5,17,45,238.0,25.5,1.55,26.5,53.0,70.32,33.65
2016,10,5,18,0,95.0,12.0,1.4,26.0,14.0,19.91,0.0
2016,10,5,18,15,47.5,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,35.22,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,88.48,53.99
2016,10,6,7,15,334.0,50.0,2.05,23.5,108.5,143.44,99.14
2016,10,6,7,30,437.0,63.0,2.2,24.0,156.0,214.08,157.52
2016,10,6,7,45,529.0,66.5,2.4,24.5,211.5,281.7,214.19
2016,10,6,8,0,621.0,70.0,2.6,25.0,267.0,359.26,278.01
2016,10,6,8,15,662.5,75.0,2.6,25.5,320.0,423.01,329.71
2016,10,6,8,30,704.0,80.0,2.6,26.0,373.0,490.1,382.12
2016,10,6,8,45,740.5,81.5,2.65,26.5,424.5,552.02,429.09
2016,10,6,9,0,777.0,83.0,2.7,27.0,476.0,616.87,476.64
2016,10,6,9,15,797.5,86.0,2.7,27.5,522.5,673.47,516.23
2016,10,6,9,30,818.0,89.0,2.7,28.0,569.0,729.56,552.83
2016,10,6,9,45,504.5,199.0,2.7,28.5,502.0,631.84,477.98
2016,10,6,10,0,191.0,309.0,2.7,29.0,435.0,481.46,362.22
2016,10,6,10,15,196.5,322.5,2.7,29.0,457.5,507.86,381.43
2016,10,6,10,30,202.0,336.0,2.7,29.0,480.0,534.01,399.43
2016,10,6,10,45,318.5,317.5,2.7,29.5,555.0,644.17,478.32
2016,10,6,11,0,435.0,299.0,2.7,30.0,630.0,759.35,557.48
2016,10,6,11,15,419.5,319.5,2.75,30.0,645.0,775.65,566.66
2016,10,6,11,30,404.0,340.0,2.8,30.0,660.0,774.89,565.49
2016,10,6,11,45,308.5,370.5,2.85,30.5,617.0,717.69,523.06
2016,10,6,12,0,213.0,401.0,2.9,31.0,574.0,639.59,466.54
2016,10,6,12,15,270.5,389.5,2.9,31.0,609.0,703.77,512.18
2016,10,6,12,30,328.0,378.0,2.9,31.0,644.0,749.12,544.0
2016,10,6,12,45,372.0,358.0,2.95,31.5,656.5,769.59,558.09
2016,10,6,13,0,416.0,338.0,3.0,32.0,669.0,787.64,570.7
2016,10,6,13,15,657.5,215.5,2.95,32.0,726.5,910.31,657.81
2016,10,6,13,30,899.0,93.0,2.9,32.0,784.0,980.81,702.57
2016,10,6,13,45,582.0,218.0,2.9,32.0,660.0,812.66,591.94
2016,10,6,14,0,265.0,343.0,2.9,32.0,536.0,618.2,453.17
2016,10,6,14,15,566.5,215.0,2.9,32.0,603.5,754.25,556.39
2016,10,6,14,30,868.0,87.0,2.9,32.0,671.0,846.89,620.49
2016,10,6,14,45,842.0,90.0,2.9,32.0,629.5,796.53,587.34
2016,10,6,15,0,816.0,93.0,2.9,32.0,588.0,751.21,558.31
2016,10,6,15,15,797.5,90.0,2.9,31.5,543.5,697.52,524.1
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,642.99,487.77
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,580.87,442.85
2016,10,6,16,0,718.0,82.0,2.9,31.0,399.0,519.77,397.35
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.5,454.84,347.78
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,391.41,297.79
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,319.79,240.29
2016,10,6,17,0,513.0,62.0,2.0,29.0,186.0,254.86,186.65
2016,10,6,17,15,423.5,51.5,1.85,28.0,136.0,184.51,129.11
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,125.0,80.42
2016,10,6,17,45,189.5,25.5,1.55,26.5,48.5,60.99,27.21
2016,10,6,18,0,45.0,10.0,1.4,26.0,11.0,13.34,0.0
2016,10,6,18,15,22.5,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,137.5,16.5,0.5,22.5,30.5,36.15,0.0
2016,10,7,7,0,275.0,33.0,0.6,23.0,61.0,94.48,56.55
2016,10,7,7,15,378.0,44.0,0.75,23.5,109.0,151.31,103.58
2016,10,7,7,30,481.0,55.0,0.9,24.0,157.0,221.0,161.11
2016,10,7,7,45,354.5,87.5,1.1,24.5,174.5,235.14,178.84
2016,10,7,8,0,228.0,120.0,1.3,25.0,192.0,229.08,177.61
2016,10,7,8,15,474.0,97.0,1.55,25.0,281.5,349.04,272.7
2016,10,7,8,30,720.0,74.0,1.8,25.0,371.0,492.4,383.81
2016,10,7,8,45,752.0,76.0,2.05,25.5,421.5,553.98,430.46
2016,10,7,9,0,784.0,78.0,2.3,26.0,472.0,616.88,477.24
2016,10,7,9,15,392.0,75.0,2.5,26.5,272.0,375.37,295.28
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,63.73,45.34
2016,10,7,9,45,13.5,162.5,2.95,27.5,171.5,158.24,120.08
2016,10,7,10,0,27.0,253.0,3.2,28.0,271.0,258.35,196.51
2016,10,7,10,15,28.5,265.0,3.4,28.0,285.0,285.7,216.65
2016,10,7,10,30,30.0,277.0,3.6,28.0,299.0,300.4,227.39
2016,10,7,10,45,451.5,188.0,3.8,28.5,529.0,644.3,490.83
2016,10,7,11,0,873.0,99.0,4.0,29.0,759.0,953.4,703.0
2016,10,7,11,15,495.5,242.5,4.2,29.0,619.0,769.05,573.26
2016,10,7,11,30,118.0,386.0,4.4,29.0,479.0,525.11,390.99
2016,10,7,11,45,97.0,383.0,4.6,29.0,460.0,484.64,362.47
2016,10,7,12,0,76.0,380.0,4.8,29.0,441.0,460.74,344.82
2016,10,7,12,15,449.5,259.5,4.95,29.0,621.0,761.95,572.01
2016,10,7,12,30,823.0,139.0,5.1,29.0,801.0,1008.26,743.43
2016,10,7,12,45,814.0,142.0,5.25,29.0,792.0,997.9,736.25
2016,10,7,13,0,805.0,145.0,5.4,29.0,783.0,984.06,728.43
2016,10,7,13,15,800.0,144.0,5.45,28.5,767.0,966.46,718.94
2016,10,7,13,30,795.0,143.0,5.5,28.0,751.0,945.58,707.24
2016,10,7,13,45,784.5,142.5,5.55,28.0,726.5,916.87,688.73
2016,10,7,14,0,774.0,142.0,5.6,28.0,702.0,885.4,668.31
2016,10,7,14,15,447.5,228.5,5.55,27.5,549.5,663.23,508.43
2016,10,7,14,30,121.0,315.0,5.5,27.0,397.0,432.5,331.57
2016,10,7,14,45,219.0,286.5,5.5,27.0,423.0,476.83,368.86
2016,10,7,15,0,317.0,258.0,5.5,27.0,449.0,525.57,407.97
2016,10,7,15,15,489.5,192.0,5.4,26.5,461.0,578.42,452.05
2016,10,7,15,30,662.0,126.0,5.3,26.0,473.0,607.47,477.43
2016,10,7,15,45,630.5,120.5,5.25,25.5,424.5,546.63,431.59
2016,10,7,16,0,599.0,115.0,5.2,25.0,376.0,487.21,385.93
2016,10,7,16,15,557.5,107.0,5.1,24.5,325.0,421.82,334.23
2016,10,7,16,30,516.0,99.0,5.0,24.0,274.0,356.01,280.79
2016,10,7,16,45,465.5,87.0,4.9,23.5,223.5,290.87,226.5
2016,10,7,17,0,415.0,75.0,4.8,23.0,173.0,231.17,175.39
2016,10,7,17,15,329.5,60.5,4.6,22.5,125.5,164.73,119.27
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,109.0,72.61
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,54.22,22.86
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,10.38,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,136.5,16.5,3.5,14.0,30.0,36.3,0.0
2016,10,8,7,0,273.0,33.0,3.6,14.0,60.0,94.77,58.71
2016,10,8,7,15,374.0,45.5,3.65,14.5,108.5,152.59,109.05
2016,10,8,7,30,475.0,58.0,3.7,15.0,157.0,223.07,170.16
2016,10,8,7,45,540.5,66.0,3.75,16.0,210.0,287.59,226.92
2016,10,8,8,0,606.0,74.0,3.8,17.0,263.0,359.17,288.12
2016,10,8,8,15,648.5,80.0,3.7,17.5,316.0,423.76,342.48
2016,10,8,8,30,691.0,86.0,3.6,18.0,369.0,491.82,397.63
2016,10,8,8,45,721.5,90.5,3.55,18.5,420.0,553.95,446.36
2016,10,8,9,0,752.0,95.0,3.5,19.0,471.0,615.53,493.06
2016,10,8,9,15,551.5,166.5,3.4,19.5,456.5,584.49,465.01
2016,10,8,9,30,351.0,238.0,3.3,20.0,442.0,523.39,413.77
2016,10,8,9,45,355.0,255.5,3.25,21.0,474.5,561.15,439.93
2016,10,8,10,0,359.0,273.0,3.2,22.0,507.0,598.15,464.36
2016,10,8,10,15,606.0,191.5,3.15,22.5,610.5,760.91,585.39
2016,10,8,10,30,853.0,110.0,3.1,23.0,714.0,911.12,686.78
2016,10,8,10,45,863.5,110.0,3.1,23.5,741.0,936.2,700.08
2016,10,8,11,0,874.0,110.0,3.1,24.0,768.0,966.98,718.19
2016,10,8,11,15,879.5,111.0,3.0,24.5,786.5,990.9,730.8
2016,10,8,11,30,885.0,112.0,2.9,25.0,805.0,1011.37,741.11
2016,10,8,11,45,888.5,112.5,2.85,25.5,815.0,1025.71,747.89
2016,10,8,12,0,892.0,113.0,2.8,26.0,825.0,1036.34,752.4
2016,10,8,12,15,892.5,113.0,2.8,26.0,826.0,1039.6,754.28
2016,10,8,12,30,893.0,113.0,2.8,26.0,827.0,1039.04,753.93
2016,10,8,12,45,893.5,111.0,2.8,26.5,820.0,1032.44,748.42
2016,10,8,13,0,894.0,109.0,2.8,27.0,813.0,1022.02,740.68
2016,10,8,13,15,889.5,108.0,2.8,27.0,797.0,1004.0,729.68
2016,10,8,13,30,885.0,107.0,2.8,27.0,781.0,982.42,716.53
2016,10,8,13,45,881.0,104.5,2.85,27.5,756.5,956.2,699.45
2016,10,8,14,0,877.0,102.0,2.9,28.0,732.0,926.64,680.23
2016,10,8,14,15,867.0,100.5,2.9,28.0,700.0,889.68,657.05
2016,10,8,14,30,857.0,99.0,2.9,28.0,668.0,850.08,631.99
2016,10,8,14,45,838.5,98.5,2.9,28.0,628.0,809.04,605.76
2016,10,8,15,0,820.0,98.0,2.9,28.0,588.0,759.1,573.09
2016,10,8,15,15,801.0,94.5,2.9,27.5,543.0,704.24,537.6
2016,10,8,15,30,782.0,91.0,2.9,27.0,498.0,648.58,499.72
2016,10,8,15,45,762.0,85.5,2.9,27.0,449.0,589.62,456.55
2016,10,8,16,0,742.0,80.0,2.9,27.0,400.0,530.64,411.99
2016,10,8,16,15,705.0,75.0,2.7,26.5,346.5,464.75,360.95
2016,10,8,16,30,668.0,70.0,2.5,26.0,293.0,400.24,309.27
2016,10,8,16,45,618.0,62.5,2.3,25.5,240.0,330.69,252.09
2016,10,8,17,0,568.0,55.0,2.1,25.0,187.0,266.14,197.2
2016,10,8,17,15,478.0,45.5,1.95,24.0,135.5,193.56,136.42
2016,10,8,17,30,388.0,36.0,1.8,23.0,84.0,131.87,84.49
2016,10,8,17,45,194.0,18.0,1.65,22.0,42.0,54.24,18.09
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,38.74,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,114.8,68.86
2016,10,9,7,15,513.5,36.0,2.25,13.5,119.0,178.53,125.95
2016,10,9,7,30,617.0,45.0,2.3,14.0,171.0,254.93,193.05
2016,10,9,7,45,676.0,50.5,2.4,15.0,227.5,322.79,253.48
2016,10,9,8,0,735.0,56.0,2.5,16.0,284.0,396.66,316.9
2016,10,9,8,15,773.5,60.5,2.6,17.0,339.5,464.74,373.56
2016,10,9,8,30,812.0,65.0,2.7,18.0,395.0,535.56,429.97
2016,10,9,8,45,837.5,68.0,2.85,19.0,447.5,599.03,478.75
2016,10,9,9,0,863.0,71.0,3.0,20.0,500.0,658.72,523.04
2016,10,9,9,15,710.5,123.0,2.9,20.5,499.0,657.89,518.41
2016,10,9,9,30,558.0,175.0,2.8,21.0,498.0,626.01,490.79
2016,10,9,9,45,559.0,190.0,2.75,21.5,532.5,668.07,519.76
2016,10,9,10,0,560.0,205.0,2.7,22.0,567.0,708.34,546.25
2016,10,9,10,15,753.0,144.0,2.7,22.5,658.5,838.82,637.56
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,956.82,714.05
2016,10,9,10,45,953.0,84.5,2.7,23.5,777.0,991.41,733.35
2016,10,9,11,0,960.0,86.0,2.7,24.0,804.0,1022.59,751.04
2016,10,9,11,15,964.0,86.5,2.7,24.0,823.0,1046.11,765.22
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,1065.79,777.05
2016,10,9,11,45,967.5,89.5,2.75,24.5,851.0,1079.3,784.05
