Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,0,967.0,92.0,2.8,25.0,860.0,1088.69,788.6
2016,10,9,12,15,967.0,92.0,2.85,25.0,861.0,1091.59,790.77
2016,10,9,12,30,967.0,92.0,2.9,25.0,862.0,1090.36,790.52
2016,10,9,12,45,965.0,91.5,2.95,25.0,854.0,1082.41,786.16
2016,10,9,13,0,963.0,91.0,3.0,25.0,846.0,1070.39,779.39
2016,10,9,13,15,959.0,90.5,3.05,25.0,829.0,1052.39,768.91
2016,10,9,13,30,955.0,90.0,3.1,25.0,812.0,1030.53,756.03
2016,10,9,13,45,947.5,89.5,3.15,25.0,786.5,1001.63,738.59
2016,10,9,14,0,940.0,89.0,3.2,25.0,761.0,969.32,718.88
2016,10,9,14,15,931.0,87.5,3.2,25.0,727.5,931.3,694.9
2016,10,9,14,30,922.0,86.0,3.2,25.0,694.0,890.36,668.82
2016,10,9,14,45,907.5,85.0,3.2,25.0,653.5,842.81,637.98
2016,10,9,15,0,893.0,84.0,3.2,25.0,613.0,793.24,605.41
2016,10,9,15,15,875.5,81.0,3.05,24.5,566.5,737.51,568.4
2016,10,9,15,30,858.0,78.0,2.9,24.0,520.0,685.27,532.95
2016,10,9,15,45,830.5,75.5,2.75,23.5,468.0,621.25,486.03
2016,10,9,16,0,803.0,73.0,2.6,23.0,416.0,557.77,438.05
2016,10,9,16,15,766.5,68.5,2.3,22.0,361.0,488.29,384.16
2016,10,9,16,30,730.0,64.0,2.0,21.0,306.0,421.15,330.03
2016,10,9,16,45,671.5,58.5,1.75,20.5,249.0,346.74,267.94
2016,10,9,17,0,613.0,53.0,1.5,20.0,192.0,279.29,209.68
2016,10,9,17,15,518.5,44.0,1.5,19.5,139.0,203.28,144.91
2016,10,9,17,30,424.0,35.0,1.5,19.0,86.0,138.67,89.36
2016,10,9,17,45,212.0,17.5,1.5,18.5,43.0,56.11,14.75
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.5,15.0,0.85,12.5,31.0,36.2,0.0
2016,10,10,7,0,345.0,30.0,0.8,13.0,62.0,107.3,64.85
2016,10,10,7,15,451.5,41.0,0.8,13.5,113.5,169.72,120.19
2016,10,10,7,30,558.0,52.0,0.8,14.0,165.0,245.43,185.29
2016,10,10,7,45,624.0,59.0,0.8,15.0,221.0,314.07,244.57
2016,10,10,8,0,690.0,66.0,0.8,16.0,277.0,389.72,307.32
2016,10,10,8,15,731.5,71.0,0.75,17.0,333.0,456.23,360.3
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,527.09,413.83
2016,10,10,8,45,803.0,80.0,0.65,19.0,442.0,592.5,460.64
2016,10,10,9,0,833.0,84.0,0.6,20.0,495.0,658.91,505.8
2016,10,10,9,15,853.5,87.0,0.7,20.5,543.5,718.04,546.32
2016,10,10,9,30,874.0,90.0,0.8,21.0,592.0,776.48,584.14
2016,10,10,9,45,890.0,92.0,0.9,22.0,634.5,822.69,611.97
2016,10,10,10,0,906.0,94.0,1.0,23.0,677.0,872.98,642.14
2016,10,10,10,15,916.5,96.0,1.0,23.5,712.5,916.41,666.96
2016,10,10,10,30,927.0,98.0,1.0,24.0,748.0,957.14,689.76
2016,10,10,10,45,935.0,99.0,1.0,24.5,775.5,991.48,708.29
2016,10,10,11,0,943.0,100.0,1.0,25.0,803.0,1022.52,724.69
2016,10,10,11,15,947.5,101.0,1.0,25.0,821.5,1046.68,738.27
2016,10,10,11,30,952.0,102.0,1.0,25.0,840.0,1067.08,749.71
2016,10,10,11,45,956.5,101.5,1.05,25.5,850.5,1081.93,757.52
2016,10,10,12,0,961.0,101.0,1.1,26.0,861.0,1092.8,763.13
2016,10,10,12,15,961.5,101.0,1.1,26.0,862.0,1096.13,764.86
2016,10,10,12,30,962.0,101.0,1.1,26.0,863.0,1095.34,764.39
2016,10,10,12,45,960.0,100.5,1.15,26.5,854.5,1087.36,759.37
2016,10,10,13,0,958.0,100.0,1.2,27.0,846.0,1075.33,752.12
2016,10,10,13,15,953.5,99.0,1.2,27.0,829.0,1056.29,741.3
2016,10,10,13,30,949.0,98.0,1.2,27.0,812.0,1033.43,728.33
2016,10,10,13,45,942.5,96.5,1.3,27.0,786.0,1004.43,713.37
2016,10,10,14,0,936.0,95.0,1.4,27.0,760.0,971.99,696.08
2016,10,10,14,15,926.0,93.5,1.4,27.0,726.5,933.17,673.05
2016,10,10,14,30,916.0,92.0,1.4,27.0,693.0,891.52,648.05
2016,10,10,14,45,903.5,89.5,1.45,27.0,652.0,844.1,619.63
2016,10,10,15,0,891.0,87.0,1.5,27.0,611.0,794.53,589.29
2016,10,10,15,15,872.5,84.0,1.55,26.5,564.0,743.48,558.42
2016,10,10,15,30,854.0,81.0,1.6,26.0,517.0,685.44,521.33
2016,10,10,15,45,829.0,77.0,1.7,26.0,465.0,621.48,476.41
2016,10,10,16,0,804.0,73.0,1.8,26.0,413.0,557.84,429.89
2016,10,10,16,15,766.5,68.5,1.6,25.5,357.5,487.8,376.2
2016,10,10,16,30,729.0,64.0,1.4,25.0,302.0,420.22,322.45
2016,10,10,16,45,673.0,58.0,1.25,24.5,245.5,346.39,262.31
2016,10,10,17,0,617.0,52.0,1.1,24.0,189.0,279.31,205.54
2016,10,10,17,15,521.5,42.5,1.1,23.0,136.0,202.36,141.53
2016,10,10,17,30,426.0,33.0,1.1,22.0,83.0,137.01,86.26
2016,10,10,17,45,213.0,16.5,1.15,21.0,41.5,54.78,8.41
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.0,15.0,0.95,14.5,29.5,34.95,0.0
2016,10,11,7,0,322.0,30.0,0.9,15.0,59.0,103.51,61.66
2016,10,11,7,15,430.0,40.5,1.0,15.5,109.0,164.49,115.81
2016,10,11,7,30,538.0,51.0,1.1,16.0,159.0,238.92,179.59
2016,10,11,7,45,602.5,58.0,1.25,17.0,213.5,305.76,237.63
2016,10,11,8,0,667.0,65.0,1.4,18.0,268.0,379.47,299.48
2016,10,11,8,15,709.0,70.5,1.4,19.0,322.5,445.38,352.78
2016,10,11,8,30,751.0,76.0,1.4,20.0,377.0,515.78,407.06
2016,10,11,8,45,781.0,79.5,1.45,21.0,429.0,579.42,454.26
2016,10,11,9,0,811.0,83.0,1.5,22.0,481.0,644.1,500.32
2016,10,11,9,15,831.5,86.0,1.55,22.5,528.0,702.1,540.37
2016,10,11,9,30,852.0,89.0,1.6,23.0,575.0,759.46,577.63
2016,10,11,9,45,868.5,91.0,1.7,24.0,617.0,805.06,605.42
2016,10,11,10,0,885.0,93.0,1.8,25.0,659.0,854.85,635.63
2016,10,11,10,15,895.5,94.5,1.8,25.5,693.0,896.9,660.39
2016,10,11,10,30,906.0,96.0,1.8,26.0,727.0,936.33,683.15
2016,10,11,10,45,914.5,97.0,1.8,26.5,754.0,970.47,702.27
2016,10,11,11,0,923.0,98.0,1.8,27.0,781.0,1001.43,719.25
2016,10,11,11,15,927.5,98.5,1.85,27.5,799.5,1024.55,731.92
2016,10,11,11,30,932.0,99.0,1.9,28.0,818.0,1044.0,742.42
2016,10,11,11,45,937.0,98.0,2.0,28.5,828.0,1058.47,750.6
2016,10,11,12,0,942.0,97.0,2.1,29.0,838.0,1069.06,756.53
2016,10,11,12,15,942.0,97.0,2.1,29.0,838.5,1071.75,757.97
2016,10,11,12,30,942.0,97.0,2.1,29.0,839.0,1070.42,757.17
2016,10,11,12,45,940.5,96.0,2.15,29.0,831.0,1062.42,753.08
2016,10,11,13,0,939.0,95.0,2.2,29.0,823.0,1050.45,746.71
2016,10,11,13,15,934.5,94.0,2.25,29.0,806.0,1031.62,736.18
2016,10,11,13,30,930.0,93.0,2.3,29.0,789.0,1009.06,723.39
2016,10,11,13,45,924.5,91.5,2.35,29.5,764.0,981.38,705.95
2016,10,11,14,0,919.0,90.0,2.4,30.0,739.0,950.29,686.37
2016,10,11,14,15,909.0,88.5,2.4,30.0,705.5,911.96,662.96
2016,10,11,14,30,899.0,87.0,2.4,30.0,672.0,870.87,637.61
2016,10,11,14,45,879.5,87.0,2.4,30.0,631.0,821.23,606.32
2016,10,11,15,0,860.0,87.0,2.4,30.0,590.0,770.07,573.62
2016,10,11,15,15,841.0,84.5,2.35,29.5,543.5,720.62,542.39
2016,10,11,15,30,822.0,82.0,2.3,29.0,497.0,664.31,505.0
2016,10,11,15,45,795.5,78.0,2.3,29.0,446.5,601.01,459.45
2016,10,11,16,0,769.0,74.0,2.3,29.0,396.0,538.27,412.84
2016,10,11,16,15,731.0,69.5,2.0,28.0,342.0,469.92,360.96
2016,10,11,16,30,693.0,65.0,1.7,27.0,288.0,404.14,309.08
2016,10,11,16,45,635.5,58.5,1.45,26.5,233.0,332.55,250.61
2016,10,11,17,0,578.0,52.0,1.2,26.0,178.0,265.66,194.24
2016,10,11,17,15,481.5,42.5,1.2,25.0,126.5,190.94,132.53
2016,10,11,17,30,385.0,33.0,1.2,24.0,75.0,127.95,79.54
2016,10,11,17,45,192.5,16.5,1.25,23.0,37.5,51.21,0.4
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,126.5,16.0,1.8,19.0,27.0,31.48,0.0
2016,10,12,7,0,253.0,32.0,2.0,20.0,54.0,92.28,53.88
2016,10,12,7,15,363.5,44.0,2.2,20.5,102.0,151.36,105.47
2016,10,12,7,30,474.0,56.0,2.4,21.0,150.0,224.22,166.85
2016,10,12,7,45,551.0,62.5,2.6,22.0,204.5,291.72,224.47
2016,10,12,8,0,628.0,69.0,2.8,23.0,259.0,367.51,287.41
2016,10,12,8,15,671.5,75.0,2.9,23.5,312.0,433.78,341.78
2016,10,12,8,30,715.0,81.0,3.0,24.0,365.0,503.57,396.98
2016,10,12,8,45,752.0,83.0,3.2,24.5,417.0,566.36,445.5
2016,10,12,9,0,789.0,85.0,3.4,25.0,469.0,632.56,495.07
2016,10,12,9,15,809.5,88.0,3.45,25.5,515.5,689.47,535.48
2016,10,12,9,30,830.0,91.0,3.5,26.0,562.0,745.8,573.08
2016,10,12,9,45,847.0,92.5,3.55,26.5,603.0,796.68,606.13
2016,10,12,10,0,864.0,94.0,3.6,27.0,644.0,838.91,632.7
2016,10,12,10,15,874.5,96.0,3.6,27.5,678.0,880.71,658.44
2016,10,12,10,30,885.0,98.0,3.6,28.0,712.0,919.96,682.14
2016,10,12,10,45,892.5,99.5,3.6,28.5,738.0,953.08,701.51
2016,10,12,11,0,900.0,101.0,3.6,29.0,764.0,983.05,718.71
2016,10,12,11,15,904.5,102.0,3.55,29.5,782.0,1006.2,731.06
2016,10,12,11,30,909.0,103.0,3.5,30.0,800.0,1025.79,741.13
2016,10,12,11,45,911.0,103.5,3.5,30.5,809.5,1038.61,747.28
2016,10,12,12,0,913.0,104.0,3.5,31.0,819.0,1047.62,751.15
2016,10,12,12,15,913.0,104.0,3.45,31.0,819.5,1050.17,752.21
2016,10,12,12,30,913.0,104.0,3.4,31.0,820.0,1048.81,751.0
2016,10,12,12,45,911.0,103.5,3.4,31.0,812.0,1040.99,746.24
2016,10,12,13,0,909.0,103.0,3.4,31.0,804.0,1029.33,739.24
2016,10,12,13,15,904.5,102.0,3.3,31.0,787.0,1010.89,727.29
2016,10,12,13,30,900.0,101.0,3.2,31.0,770.0,988.84,713.19
2016,10,12,13,45,893.0,99.5,3.15,31.5,745.0,960.39,694.03
2016,10,12,14,0,886.0,98.0,3.1,32.0,720.0,928.73,672.92
2016,10,12,14,15,875.5,96.0,3.05,32.0,687.0,890.37,648.8
2016,10,12,14,30,865.0,94.0,3.0,32.0,654.0,849.41,622.87
2016,10,12,14,45,850.0,92.5,2.95,32.0,614.0,809.67,597.6
2016,10,12,15,0,835.0,91.0,2.9,32.0,574.0,760.88,565.94
2016,10,12,15,15,815.5,88.0,2.8,31.5,528.5,705.6,530.26
2016,10,12,15,30,796.0,85.0,2.7,31.0,483.0,649.54,492.47
2016,10,12,15,45,767.5,81.0,2.6,31.0,433.0,586.27,446.46
2016,10,12,16,0,739.0,77.0,2.5,31.0,383.0,523.83,399.76
2016,10,12,16,15,699.5,72.0,2.15,30.0,330.0,457.09,349.15
2016,10,12,16,30,660.0,67.0,1.8,29.0,277.0,391.93,297.93
2016,10,12,16,45,598.5,60.5,1.5,28.5,223.0,319.55,239.23
2016,10,12,17,0,537.0,54.0,1.2,28.0,169.0,253.51,184.04
2016,10,12,17,15,437.5,43.5,1.15,27.0,119.0,179.48,123.58
2016,10,12,17,30,338.0,33.0,1.1,26.0,69.0,117.64,72.06
2016,10,12,17,45,169.0,16.5,1.1,25.5,34.5,47.2,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,10.91,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,21.38,10.15
2016,10,13,7,15,4.5,46.0,1.95,19.5,47.0,43.49,29.83
2016,10,13,7,30,9.0,68.0,2.0,20.0,70.0,65.93,48.94
2016,10,13,7,45,21.0,90.0,2.05,20.5,96.0,95.9,73.98
2016,10,13,8,0,33.0,112.0,2.1,21.0,122.0,124.21,97.35
2016,10,13,8,15,38.0,134.5,2.0,21.5,148.0,151.02,119.06
2016,10,13,8,30,43.0,157.0,1.9,22.0,174.0,178.47,140.78
2016,10,13,8,45,80.5,184.5,1.85,22.5,221.5,231.95,183.16
2016,10,13,9,0,118.0,212.0,1.8,23.0,269.0,299.68,235.58
2016,10,13,9,15,157.0,233.5,1.55,23.5,317.5,356.1,277.75
2016,10,13,9,30,196.0,255.0,1.3,24.0,366.0,415.88,321.07
2016,10,13,9,45,212.5,273.5,1.1,24.5,401.5,457.33,349.21
2016,10,13,10,0,229.0,292.0,0.9,25.0,437.0,499.55,377.0
2016,10,13,10,15,344.0,278.5,0.8,25.5,509.5,608.01,452.84
2016,10,13,10,30,459.0,265.0,0.7,26.0,582.0,723.96,529.33
2016,10,13,10,45,485.0,265.5,0.65,26.5,611.5,763.03,551.62
2016,10,13,11,0,511.0,266.0,0.6,27.0,641.0,801.26,573.8
2016,10,13,11,15,676.0,195.5,0.75,27.5,704.0,903.89,642.18
2016,10,13,11,30,841.0,125.0,0.9,28.0,767.0,993.83,697.21
2016,10,13,11,45,840.0,127.5,1.1,28.5,775.0,1005.35,704.96
2016,10,13,12,0,839.0,130.0,1.3,29.0,783.0,1013.21,711.43
2016,10,13,12,15,739.0,178.5,1.5,29.0,754.5,975.4,690.98
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,925.38,662.59
2016,10,13,12,45,617.5,241.5,1.9,29.5,720.0,914.42,656.52
2016,10,13,13,0,596.0,256.0,2.1,30.0,714.0,896.91,645.71
2016,10,13,13,15,616.5,240.5,2.15,30.0,705.0,895.48,646.41
2016,10,13,13,30,637.0,225.0,2.2,30.0,696.0,886.94,642.51
2016,10,13,13,45,580.5,234.0,2.3,30.0,652.5,822.66,600.79
2016,10,13,14,0,524.0,243.0,2.4,30.0,609.0,764.13,562.33
2016,10,13,14,15,667.5,174.0,2.4,29.5,617.5,805.75,595.82
2016,10,13,14,30,811.0,105.0,2.4,29.0,626.0,823.05,609.53
2016,10,13,14,45,766.0,114.0,2.4,29.0,582.0,765.28,571.53
2016,10,13,15,0,721.0,123.0,2.4,29.0,538.0,711.6,536.36
2016,10,13,15,15,698.0,118.5,2.35,28.5,493.5,656.64,499.49
2016,10,13,15,30,675.0,114.0,2.3,28.0,449.0,601.58,461.1
2016,10,13,15,45,478.0,137.5,2.25,28.0,362.5,461.95,356.99
2016,10,13,16,0,281.0,161.0,2.2,28.0,276.0,337.55,261.71
2016,10,13,16,15,402.5,124.0,2.0,27.5,263.5,353.83,274.61
2016,10,13,16,30,524.0,87.0,1.8,27.0,251.0,350.02,269.42
2016,10,13,16,45,457.0,77.0,1.65,26.5,200.0,276.27,209.66
2016,10,13,17,0,390.0,67.0,1.5,26.0,149.0,214.02,157.95
2016,10,13,17,15,293.5,52.0,1.45,25.5,103.5,146.1,102.31
2016,10,13,17,30,197.0,37.0,1.4,25.0,58.0,90.43,56.13
2016,10,13,17,45,98.5,18.5,1.35,24.5,29.0,37.24,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,6.82,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,13.19,3.91
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,26.45,15.95
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,39.91,27.49
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,55.06,40.25
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,70.25,52.81
2016,10,14,8,15,0.0,71.5,1.6,22.5,71.5,63.42,47.01
2016,10,14,8,30,0.0,65.0,1.7,23.0,65.0,57.44,41.9
2016,10,14,8,45,0.0,41.5,1.8,23.5,41.5,36.61,24.59
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,15.86,7.41
2016,10,14,9,15,112.0,134.5,1.9,24.5,197.5,217.5,171.72
2016,10,14,9,30,224.0,251.0,1.9,25.0,377.0,433.32,336.01
2016,10,14,9,45,230.5,268.5,1.95,25.5,406.0,466.83,358.37
2016,10,14,10,0,237.0,286.0,2.0,26.0,435.0,500.25,381.34
2016,10,14,10,15,171.0,305.0,2.0,26.5,415.5,471.83,357.42
2016,10,14,10,30,105.0,324.0,2.0,27.0,396.0,423.05,319.07
2016,10,14,10,45,190.5,334.0,2.0,27.5,470.5,532.25,398.91
2016,10,14,11,0,276.0,344.0,2.0,28.0,545.0,646.49,478.53
2016,10,14,11,15,299.0,347.5,1.95,28.0,570.5,678.81,499.63
2016,10,14,11,30,322.0,351.0,1.9,28.0,596.0,710.59,520.78
2016,10,14,11,45,590.0,233.5,1.9,28.5,688.5,877.31,637.35
2016,10,14,12,0,858.0,116.0,1.9,29.0,781.0,1005.33,716.83
2016,10,14,12,15,858.5,116.0,1.9,29.0,782.0,1008.12,717.06
2016,10,14,12,30,859.0,116.0,1.9,29.0,783.0,1007.24,716.54
2016,10,14,12,45,859.0,114.5,1.9,29.0,775.5,1000.54,712.57
2016,10,14,13,0,859.0,113.0,1.9,29.0,768.0,990.18,706.51
2016,10,14,13,15,854.5,112.0,1.9,29.0,752.0,972.37,695.91
2016,10,14,13,30,850.0,111.0,1.9,29.0,736.0,951.17,683.31
2016,10,14,13,45,843.5,109.0,1.9,29.0,711.5,933.01,672.75
2016,10,14,14,0,837.0,107.0,1.9,29.0,687.0,901.98,653.91
2016,10,14,14,15,826.0,105.0,1.9,29.0,655.5,864.06,630.63
2016,10,14,14,30,815.0,103.0,1.9,29.0,624.0,823.72,605.6
2016,10,14,14,45,800.5,100.5,1.9,29.0,585.0,777.78,576.57
2016,10,14,15,0,786.0,98.0,1.9,29.0,546.0,730.17,546.04
2016,10,14,15,15,765.0,94.5,1.9,29.0,502.0,675.36,510.02
2016,10,14,15,30,744.0,91.0,1.9,29.0,458.0,620.05,471.63
2016,10,14,15,45,713.5,87.0,1.95,29.0,409.0,559.98,428.43
2016,10,14,16,0,683.0,83.0,2.0,29.0,360.0,499.17,383.26
2016,10,14,16,15,641.0,77.5,1.85,28.5,308.0,432.31,332.11
2016,10,14,16,30,599.0,72.0,1.7,28.0,256.0,368.74,281.72
2016,10,14,16,45,535.0,64.0,1.55,27.5,204.5,297.33,223.88
2016,10,14,17,0,471.0,56.0,1.4,27.0,153.0,232.67,169.93
2016,10,14,17,15,367.5,44.5,1.3,26.0,106.0,160.7,111.09
2016,10,14,17,30,264.0,33.0,1.2,25.0,59.0,101.47,61.19
2016,10,14,17,45,132.0,16.5,1.1,24.5,29.5,35.08,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,96.0,15.0,2.95,19.5,22.5,26.92,0.0
2016,10,15,7,0,192.0,30.0,3.1,20.0,45.0,78.48,43.25
2016,10,15,7,15,304.0,43.5,3.25,20.5,90.5,135.65,94.61
2016,10,15,7,30,416.0,57.0,3.4,21.0,136.0,208.5,155.84
2016,10,15,7,45,491.0,65.0,3.6,21.5,187.5,273.54,211.98
2016,10,15,8,0,566.0,73.0,3.8,22.0,239.0,346.69,273.77
2016,10,15,8,15,612.5,79.5,3.95,22.5,291.0,411.54,327.67
2016,10,15,8,30,659.0,86.0,4.1,23.0,343.0,480.32,382.95
2016,10,15,8,45,436.0,146.0,4.35,24.0,325.5,439.31,349.17
2016,10,15,9,0,213.0,206.0,4.6,25.0,308.0,357.38,282.07
2016,10,15,9,15,169.5,229.5,4.6,25.5,316.0,361.82,283.86
2016,10,15,9,30,126.0,253.0,4.6,26.0,324.0,361.9,281.71
2016,10,15,9,45,200.0,267.5,4.65,27.0,389.0,441.96,342.34
2016,10,15,10,0,274.0,282.0,4.7,28.0,454.0,541.76,415.46
2016,10,15,10,15,553.5,196.0,4.65,28.0,566.5,717.47,548.4
2016,10,15,10,30,833.0,110.0,4.6,28.0,679.0,895.99,672.5
2016,10,15,10,45,529.5,230.0,4.6,28.5,596.5,767.25,577.76
2016,10,15,11,0,226.0,350.0,4.6,29.0,514.0,589.18,442.42
2016,10,15,11,15,544.5,232.0,4.6,29.5,640.0,808.78,605.23
2016,10,15,11,30,863.0,114.0,4.6,30.0,766.0,992.55,728.09
2016,10,15,11,45,871.5,111.0,4.6,30.5,776.5,1007.28,734.65
2016,10,15,12,0,880.0,108.0,4.6,31.0,787.0,1018.45,740.13
2016,10,15,12,15,561.5,242.5,4.55,31.0,676.0,858.86,632.07
2016,10,15,12,30,243.0,377.0,4.5,31.0,565.0,649.05,479.29
2016,10,15,12,45,563.0,240.5,4.5,31.0,669.5,853.49,630.77
2016,10,15,13,0,883.0,104.0,4.5,31.0,774.0,1003.59,731.52
2016,10,15,13,15,878.5,103.0,4.5,31.0,757.0,985.39,719.04
2016,10,15,13,30,874.0,102.0,4.5,31.0,740.0,963.71,705.53
2016,10,15,13,45,869.0,99.5,4.5,31.5,716.0,936.5,687.03
2016,10,15,14,0,864.0,97.0,4.5,32.0,692.0,906.09,666.49
2016,10,15,14,15,853.0,95.0,4.45,32.0,659.5,867.91,641.86
2016,10,15,14,30,842.0,93.0,4.4,32.0,627.0,827.25,615.45
2016,10,15,14,45,822.5,92.5,4.4,32.0,587.0,785.94,588.59
2016,10,15,15,0,803.0,92.0,4.4,32.0,547.0,735.97,555.4
2016,10,15,15,15,782.0,89.0,4.3,31.5,502.0,681.03,519.03
2016,10,15,15,30,761.0,86.0,4.2,31.0,457.0,625.57,480.41
2016,10,15,15,45,730.5,82.0,4.15,31.0,408.0,562.86,433.87
2016,10,15,16,0,700.0,78.0,4.1,31.0,359.0,502.89,388.06
2016,10,15,16,15,657.5,73.0,3.75,30.5,307.0,435.54,335.6
2016,10,15,16,30,615.0,68.0,3.4,30.0,255.0,371.5,284.08
2016,10,15,16,45,550.5,60.5,3.1,29.5,203.0,299.63,225.26
2016,10,15,17,0,486.0,53.0,2.8,29.0,151.0,234.56,170.54
2016,10,15,17,15,379.0,42.0,2.55,28.0,103.5,161.35,110.53
2016,10,15,17,30,272.0,31.0,2.3,27.0,56.0,101.36,59.37
2016,10,15,17,45,136.0,15.5,2.05,26.5,28.0,34.73,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,15.5,3.9,21.5,22.0,25.69,0.0
2016,10,16,7,0,166.0,31.0,4.0,22.0,44.0,74.47,39.75
2016,10,16,7,15,281.0,45.5,4.2,22.5,89.0,132.48,91.97
2016,10,16,7,30,396.0,60.0,4.4,23.0,134.0,203.7,151.4
2016,10,16,7,45,481.5,67.5,4.65,23.5,187.0,273.06,210.58
2016,10,16,8,0,567.0,75.0,4.9,24.0,240.0,349.98,275.2
2016,10,16,8,15,615.0,82.0,5.0,24.5,292.5,416.24,330.15
2016,10,16,8,30,663.0,89.0,5.1,25.0,345.0,486.59,386.62
2016,10,16,8,45,708.0,90.0,5.25,25.5,397.0,552.01,437.93
2016,10,16,9,0,753.0,91.0,5.4,26.0,449.0,617.93,488.3
2016,10,16,9,15,776.0,94.5,5.35,26.5,495.0,675.34,530.09
2016,10,16,9,30,799.0,98.0,5.3,27.0,541.0,732.46,568.94
2016,10,16,9,45,824.5,96.5,5.3,28.0,583.0,785.28,602.88
2016,10,16,10,0,850.0,95.0,5.3,29.0,625.0,837.15,635.41
2016,10,16,10,15,861.5,97.0,5.2,29.0,658.5,871.78,657.44
2016,10,16,10,30,873.0,99.0,5.1,29.0,692.0,911.24,682.68
2016,10,16,10,45,886.0,98.0,5.1,29.5,719.0,946.02,703.68
2016,10,16,11,0,899.0,97.0,5.1,30.0,746.0,977.96,722.63
2016,10,16,11,15,903.5,97.5,5.05,30.5,763.5,1000.25,734.69
2016,10,16,11,30,908.0,98.0,5.0,31.0,781.0,1018.98,744.43
2016,10,16,11,45,915.0,96.0,5.0,31.5,791.5,1033.68,751.99
2016,10,16,12,0,922.0,94.0,5.0,32.0,802.0,1044.64,757.22
2016,10,16,12,15,922.0,94.0,4.95,32.0,802.5,1046.97,758.14
2016,10,16,12,30,922.0,94.0,4.9,32.0,803.0,1045.38,756.74
2016,10,16,12,45,920.5,93.5,4.85,32.5,794.5,1037.8,750.05
2016,10,16,13,0,919.0,93.0,4.8,33.0,786.0,1026.35,741.07
2016,10,16,13,15,914.5,92.5,4.7,33.0,769.0,1008.17,729.19
2016,10,16,13,30,910.0,92.0,4.6,33.0,752.0,986.36,715.25
2016,10,16,13,45,902.5,90.5,4.6,33.0,727.0,957.09,697.01
2016,10,16,14,0,895.0,89.0,4.6,33.0,702.0,924.63,676.68
2016,10,16,14,15,884.5,87.5,4.55,32.5,669.0,886.5,653.62
2016,10,16,14,30,874.0,86.0,4.5,32.0,636.0,845.77,628.59
2016,10,16,14,45,860.5,83.5,4.45,32.0,596.5,799.08,597.95
2016,10,16,15,0,847.0,81.0,4.4,32.0,557.0,750.51,565.72
2016,10,16,15,15,827.5,78.5,4.25,31.5,511.5,701.34,533.46
2016,10,16,15,30,808.0,76.0,4.1,31.0,466.0,645.48,495.11
2016,10,16,15,45,779.0,72.5,4.0,31.0,416.0,582.08,448.08
2016,10,16,16,0,750.0,69.0,3.9,31.0,366.0,519.56,400.38
2016,10,16,16,15,709.5,64.5,3.5,30.5,313.0,451.23,347.09
2016,10,16,16,30,669.0,60.0,3.1,30.0,260.0,385.83,294.32
2016,10,16,16,45,604.5,53.5,2.75,29.5,207.0,313.36,234.76
2016,10,16,17,0,540.0,47.0,2.4,29.0,154.0,246.41,178.2
2016,10,16,17,15,431.0,37.5,2.2,28.0,105.5,171.14,116.24
2016,10,16,17,30,322.0,28.0,2.0,27.0,57.0,109.33,62.0
2016,10,16,17,45,161.0,14.0,1.85,26.0,28.5,37.11,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,75.5,15.0,3.6,21.5,21.0,24.29,0.0
2016,10,17,7,0,151.0,30.0,3.8,22.0,42.0,70.38,36.08
2016,10,17,7,15,265.0,45.5,4.05,22.5,86.5,128.88,89.46
2016,10,17,7,30,379.0,61.0,4.3,23.0,131.0,199.93,148.67
2016,10,17,7,45,468.0,68.5,4.6,23.5,183.5,269.43,207.83
2016,10,17,8,0,557.0,76.0,4.9,24.0,236.0,347.22,273.13
2016,10,17,8,15,605.0,83.0,5.0,24.5,288.0,412.95,327.66
2016,10,17,8,30,653.0,90.0,5.1,25.0,340.0,482.74,383.73
2016,10,17,8,45,702.5,90.0,5.2,26.0,392.5,549.28,434.99
2016,10,17,9,0,752.0,90.0,5.3,27.0,445.0,616.72,485.34
2016,10,17,9,15,775.0,93.5,5.3,27.5,490.5,674.01,526.96
2016,10,17,9,30,798.0,97.0,5.3,28.0,536.0,731.01,565.76
2016,10,17,9,45,823.5,95.5,5.35,28.5,578.0,783.7,600.92
2016,10,17,10,0,849.0,94.0,5.4,29.0,620.0,835.45,634.89
2016,10,17,10,15,860.5,96.0,5.35,29.0,653.5,869.97,657.19
2016,10,17,10,30,872.0,98.0,5.3,29.0,687.0,909.33,682.77
2016,10,17,10,45,884.0,97.5,5.3,29.5,713.5,943.65,703.57
2016,10,17,11,0,896.0,97.0,5.3,30.0,740.0,975.08,722.29
2016,10,17,11,15,901.0,97.5,5.25,30.5,758.0,997.73,734.69
2016,10,17,11,30,906.0,98.0,5.2,31.0,776.0,1016.85,744.78
2016,10,17,11,45,908.5,98.5,5.2,31.5,785.5,1029.83,751.25
2016,10,17,12,0,911.0,99.0,5.2,32.0,795.0,1039.02,755.37
2016,10,17,12,15,911.5,99.0,5.15,32.0,795.5,1041.78,756.63
2016,10,17,12,30,912.0,99.0,5.1,32.0,796.0,1040.66,755.55
2016,10,17,12,45,910.5,98.5,5.05,32.5,787.5,1033.1,748.87
2016,10,17,13,0,909.0,98.0,5.0,33.0,779.0,1021.72,739.93
2016,10,17,13,15,904.5,97.0,4.95,33.0,762.0,1003.07,727.97
2016,10,17,13,30,900.0,96.0,4.9,33.0,745.0,980.85,713.81
2016,10,17,13,45,893.0,94.5,4.85,33.0,720.0,952.26,695.56
2016,10,17,14,0,886.0,93.0,4.8,33.0,695.0,920.49,675.24
2016,10,17,14,15,875.5,91.5,4.7,33.0,662.5,882.63,650.51
2016,10,17,14,30,865.0,90.0,4.6,33.0,630.0,842.2,624.22
2016,10,17,14,45,848.0,88.5,4.55,33.0,590.0,800.86,597.33
2016,10,17,15,0,831.0,87.0,4.5,33.0,550.0,750.69,564.05
2016,10,17,15,15,810.5,84.0,4.4,32.5,504.5,694.96,527.39
2016,10,17,15,30,790.0,81.0,4.3,32.0,459.0,638.6,488.59
2016,10,17,15,45,760.5,77.0,4.2,32.0,409.5,575.19,441.61
2016,10,17,16,0,731.0,73.0,4.1,32.0,360.0,512.75,394.04
2016,10,17,16,15,689.0,68.0,3.7,31.0,307.0,445.56,342.41
2016,10,17,16,30,647.0,63.0,3.3,30.0,254.0,380.16,290.29
2016,10,17,16,45,582.0,56.0,2.95,29.5,201.5,306.99,230.18
2016,10,17,17,0,517.0,49.0,2.6,29.0,149.0,240.64,174.11
2016,10,17,17,15,406.0,38.5,2.4,28.0,101.0,165.21,112.13
2016,10,17,17,30,295.0,28.0,2.2,27.0,53.0,102.94,56.66
2016,10,17,17,45,147.5,14.0,2.05,26.0,26.5,35.03,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,9.55,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,18.67,6.15
2016,10,18,7,15,10.5,43.0,3.95,23.5,45.0,42.86,28.29
2016,10,18,7,30,21.0,65.0,4.2,24.0,69.0,71.21,52.01
2016,10,18,7,45,35.0,88.0,4.5,24.5,97.0,100.89,76.7
2016,10,18,8,0,49.0,111.0,4.8,25.0,125.0,132.22,102.5
2016,10,18,8,15,55.5,134.0,4.8,25.5,153.0,161.39,126.12
2016,10,18,8,30,62.0,157.0,4.8,26.0,181.0,191.34,149.86
2016,10,18,8,45,69.5,178.5,4.85,26.5,208.5,220.95,172.92
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,251.37,196.2
2016,10,18,9,15,187.0,216.5,4.85,27.5,316.5,361.57,282.72
2016,10,18,9,30,297.0,233.0,4.8,28.0,397.0,483.87,375.67
2016,10,18,9,45,424.0,215.0,4.8,28.5,467.0,592.28,456.57
2016,10,18,10,0,551.0,197.0,4.8,29.0,537.0,697.19,532.93
2016,10,18,10,15,529.0,218.0,4.7,29.0,558.5,721.34,547.7
2016,10,18,10,30,507.0,239.0,4.6,29.0,580.0,741.97,560.16
2016,10,18,10,45,519.0,242.0,4.55,29.5,602.0,771.53,578.94
2016,10,18,11,0,531.0,245.0,4.5,30.0,624.0,799.49,596.41
2016,10,18,11,15,450.5,287.5,4.4,30.5,615.0,778.04,576.94
2016,10,18,11,30,370.0,330.0,4.3,31.0,606.0,736.61,544.38
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,904.06,663.85
2016,10,18,12,0,900.0,101.0,4.2,32.0,784.0,1029.93,743.62
2016,10,18,12,15,742.0,180.0,4.1,32.0,743.5,979.88,709.46
2016,10,18,12,30,584.0,259.0,4.0,32.0,703.0,898.82,654.29
2016,10,18,12,45,594.0,251.5,3.95,32.0,699.0,896.72,653.73
2016,10,18,13,0,604.0,244.0,3.9,32.0,695.0,891.71,650.81
2016,10,18,13,15,640.0,222.5,3.8,32.0,690.5,899.56,656.94
2016,10,18,13,30,676.0,201.0,3.7,32.0,686.0,898.66,656.57
2016,10,18,13,45,527.0,244.5,3.6,32.0,615.0,783.75,576.99
2016,10,18,14,0,378.0,288.0,3.5,32.0,544.0,665.14,492.98
2016,10,18,14,15,221.5,281.0,3.4,32.0,429.5,492.55,368.94
2016,10,18,14,30,65.0,274.0,3.3,32.0,315.0,331.18,248.24
2016,10,18,14,45,64.5,256.0,3.25,32.0,294.5,309.46,233.14
2016,10,18,15,0,64.0,238.0,3.2,32.0,274.0,287.78,217.51
2016,10,18,15,15,180.5,216.0,3.0,31.5,304.5,357.55,273.33
2016,10,18,15,30,297.0,194.0,2.8,31.0,335.0,414.89,318.31
2016,10,18,15,45,286.0,174.0,2.65,31.0,298.0,370.96,285.12
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,327.58,252.09
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,281.66,217.02
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,236.79,181.66
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,188.65,142.44
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,143.72,105.04
2016,10,18,17,15,141.0,49.0,1.2,27.5,70.5,96.55,66.23
2016,10,18,17,30,90.0,29.0,1.2,27.0,36.0,54.61,28.46
2016,10,18,17,45,45.0,14.5,1.2,26.5,18.0,19.98,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,74.0,13.5,2.05,22.5,19.0,22.91,0.0
2016,10,19,7,0,148.0,27.0,2.2,23.0,38.0,66.47,29.99
2016,10,19,7,15,264.0,41.5,2.4,23.0,81.0,125.37,86.12
2016,10,19,7,30,380.0,56.0,2.6,23.0,124.0,196.08,145.1
2016,10,19,7,45,466.5,63.5,2.85,23.5,175.0,265.0,203.54
2016,10,19,8,0,553.0,71.0,3.1,24.0,226.0,341.44,267.26
2016,10,19,8,15,339.0,114.0,3.3,24.5,215.5,308.13,243.66
2016,10,19,8,30,125.0,157.0,3.5,25.0,205.0,235.87,185.94
2016,10,19,8,45,226.0,170.5,3.7,25.5,270.5,328.5,259.71
2016,10,19,9,0,327.0,184.0,3.9,26.0,336.0,422.14,332.46
2016,10,19,9,15,325.5,205.5,3.95,26.5,369.5,460.68,360.26
2016,10,19,9,30,324.0,227.0,4.0,27.0,403.0,498.24,386.88
