Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,45,260.5,256.0,4.05,27.5,404.5,493.53,380.36
2016,10,19,10,0,197.0,285.0,4.1,28.0,406.0,468.64,359.09
2016,10,19,10,15,139.0,296.0,4.1,28.0,383.5,436.84,333.49
2016,10,19,10,30,81.0,307.0,4.1,28.0,361.0,385.13,293.0
2016,10,19,10,45,234.0,306.5,4.1,28.5,471.0,544.77,413.76
2016,10,19,11,0,387.0,306.0,4.1,29.0,581.0,712.76,534.58
2016,10,19,11,15,376.0,317.5,4.1,29.0,590.5,722.85,539.78
2016,10,19,11,30,365.0,329.0,4.1,29.0,600.0,730.96,544.53
2016,10,19,11,45,430.5,307.0,4.1,29.5,630.0,792.39,587.1
2016,10,19,12,0,496.0,285.0,4.1,30.0,660.0,838.2,618.4
2016,10,19,12,15,331.5,329.5,4.05,30.0,580.5,705.61,522.85
2016,10,19,12,30,167.0,374.0,4.0,30.0,501.0,571.26,424.26
2016,10,19,12,45,330.0,326.5,4.0,30.0,573.0,697.85,518.97
2016,10,19,13,0,493.0,279.0,4.0,30.0,645.0,819.84,606.63
2016,10,19,13,15,448.5,290.5,3.95,30.0,617.5,780.58,578.05
2016,10,19,13,30,404.0,302.0,3.9,30.0,590.0,725.59,539.81
2016,10,19,13,45,454.0,271.0,3.9,30.0,584.5,743.87,554.66
2016,10,19,14,0,504.0,240.0,3.9,30.0,579.0,742.58,555.89
2016,10,19,14,15,473.0,239.5,3.85,29.5,545.0,697.96,525.69
2016,10,19,14,30,442.0,239.0,3.8,29.0,511.0,653.35,495.3
2016,10,19,14,45,462.5,215.5,3.75,29.0,484.0,626.5,477.64
2016,10,19,15,0,483.0,192.0,3.7,29.0,457.0,596.37,457.2
2016,10,19,15,15,471.5,177.5,3.55,29.0,418.0,549.52,423.3
2016,10,19,15,30,460.0,163.0,3.4,29.0,379.0,502.34,388.61
2016,10,19,15,45,444.0,146.0,3.25,29.0,336.5,449.59,349.02
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,397.42,308.92
2016,10,19,16,15,399.5,113.0,2.8,28.5,249.0,340.71,264.59
2016,10,19,16,30,371.0,97.0,2.5,28.0,204.0,286.48,220.94
2016,10,19,16,45,325.0,80.5,2.2,27.5,160.0,227.54,172.55
2016,10,19,17,0,279.0,64.0,1.9,27.0,116.0,173.8,127.44
2016,10,19,17,15,197.5,46.5,1.8,26.5,77.0,114.77,78.92
2016,10,19,17,30,116.0,29.0,1.7,26.0,38.0,60.09,29.76
2016,10,19,17,45,58.0,14.5,1.6,25.5,19.0,21.94,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.0,15.5,16.41,0.0
2016,10,20,7,0,57.0,27.0,4.2,21.0,31.0,41.41,16.23
2016,10,20,7,15,148.5,48.0,4.5,21.0,71.5,97.55,68.05
2016,10,20,7,30,240.0,69.0,4.8,21.0,112.0,159.24,119.8
2016,10,20,7,45,268.5,83.5,5.1,21.5,146.0,199.86,155.88
2016,10,20,8,0,297.0,98.0,5.4,22.0,180.0,243.89,194.05
2016,10,20,8,15,254.5,125.0,5.7,22.0,205.5,269.0,216.19
2016,10,20,8,30,212.0,152.0,6.0,22.0,231.0,288.86,232.79
2016,10,20,8,45,188.0,176.5,6.3,22.5,254.0,302.29,243.15
2016,10,20,9,0,164.0,201.0,6.6,23.0,277.0,322.06,257.9
2016,10,20,9,15,164.0,225.0,6.7,23.0,307.5,355.8,284.09
2016,10,20,9,30,164.0,249.0,6.8,23.0,338.0,389.25,309.69
2016,10,20,9,45,83.5,213.0,6.9,23.5,258.5,277.81,219.61
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,165.02,127.18
2016,10,20,10,15,22.0,227.5,7.0,24.0,242.5,231.62,180.27
2016,10,20,10,30,41.0,278.0,7.0,24.0,306.0,317.03,247.05
2016,10,20,10,45,103.0,311.0,7.0,24.5,383.5,412.01,321.19
2016,10,20,11,0,165.0,344.0,7.0,25.0,461.0,527.19,408.69
2016,10,20,11,15,175.5,352.5,6.95,25.0,479.5,550.14,425.4
2016,10,20,11,30,186.0,361.0,6.9,25.0,498.0,572.78,442.07
2016,10,20,11,45,405.5,299.5,6.9,25.5,602.5,759.71,584.76
2016,10,20,12,0,625.0,238.0,6.9,26.0,707.0,921.62,704.47
2016,10,20,12,15,395.0,304.5,6.9,26.0,601.0,741.74,569.18
2016,10,20,12,30,165.0,371.0,6.9,26.0,495.0,566.4,433.95
2016,10,20,12,45,514.0,243.5,6.9,26.5,624.0,807.88,620.95
2016,10,20,13,0,863.0,116.0,6.9,27.0,753.0,1005.83,761.73
2016,10,20,13,15,858.5,115.0,6.9,27.0,736.5,987.47,748.61
2016,10,20,13,30,854.0,114.0,6.9,27.0,720.0,965.65,734.19
2016,10,20,13,45,851.0,110.5,6.9,27.0,696.0,939.02,716.46
2016,10,20,14,0,848.0,107.0,6.9,27.0,672.0,909.13,696.47
2016,10,20,14,15,837.5,104.5,6.85,26.5,640.0,870.71,671.52
2016,10,20,14,30,827.0,102.0,6.8,26.0,608.0,829.81,644.6
2016,10,20,14,45,810.0,100.0,6.8,26.0,569.0,782.02,611.28
2016,10,20,15,0,793.0,98.0,6.8,26.0,530.0,732.73,576.55
2016,10,20,15,15,772.0,94.5,6.7,25.5,486.0,677.71,537.9
2016,10,20,15,30,751.0,91.0,6.6,25.0,442.0,622.17,496.58
2016,10,20,15,45,728.5,84.5,6.5,25.0,394.0,564.5,451.35
2016,10,20,16,0,706.0,78.0,6.4,25.0,346.0,504.86,403.44
2016,10,20,16,15,663.0,72.0,6.1,24.5,294.0,436.03,347.36
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,370.59,292.31
2016,10,20,16,45,561.0,57.0,5.5,23.5,190.5,299.32,231.24
2016,10,20,17,0,502.0,48.0,5.2,23.0,139.0,234.25,173.97
2016,10,20,17,15,387.0,36.5,4.85,22.5,92.0,157.9,108.82
2016,10,20,17,30,272.0,25.0,4.5,22.0,45.0,93.14,43.93
2016,10,20,17,45,136.0,12.5,4.2,21.5,22.5,31.9,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,35.74,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,102.96,40.39
2016,10,21,7,15,481.5,30.5,2.8,12.5,94.5,173.16,121.43
2016,10,21,7,30,605.0,40.0,3.0,13.0,144.0,255.44,194.5
2016,10,21,7,45,673.5,45.5,3.2,14.0,199.5,326.37,258.5
2016,10,21,8,0,742.0,51.0,3.4,15.0,255.0,404.26,326.36
2016,10,21,8,15,783.5,55.5,3.45,15.5,310.5,473.82,385.82
2016,10,21,8,30,825.0,60.0,3.5,16.0,366.0,546.35,445.29
2016,10,21,8,45,854.0,62.5,3.6,17.0,418.0,607.21,492.92
2016,10,21,9,0,883.0,65.0,3.7,18.0,470.0,672.38,541.87
2016,10,21,9,15,902.0,67.5,3.6,18.5,517.5,730.77,582.33
2016,10,21,9,30,921.0,70.0,3.5,19.0,565.0,788.2,620.74
2016,10,21,9,45,935.5,71.5,3.4,19.5,606.5,839.53,653.83
2016,10,21,10,0,950.0,73.0,3.3,20.0,648.0,888.85,684.81
2016,10,21,10,15,959.5,74.5,3.2,20.0,682.0,931.52,711.91
2016,10,21,10,30,969.0,76.0,3.1,20.0,716.0,971.28,736.71
2016,10,21,10,45,976.0,77.0,3.05,20.5,742.5,1004.98,756.13
2016,10,21,11,0,983.0,78.0,3.0,21.0,769.0,1035.22,773.09
2016,10,21,11,15,987.0,78.5,2.9,21.0,786.5,1058.3,786.28
2016,10,21,11,30,991.0,79.0,2.8,21.0,804.0,1077.48,796.96
2016,10,21,11,45,992.0,80.0,2.75,21.5,813.0,1090.26,802.53
2016,10,21,12,0,993.0,81.0,2.7,22.0,822.0,1098.89,805.59
2016,10,21,12,15,992.5,81.0,2.65,22.0,822.0,1100.64,805.97
2016,10,21,12,30,992.0,81.0,2.6,22.0,822.0,1098.2,803.89
2016,10,21,12,45,989.5,80.5,2.6,22.5,813.0,1088.99,796.72
2016,10,21,13,0,987.0,80.0,2.6,23.0,804.0,1075.67,787.16
2016,10,21,13,15,983.0,79.5,2.55,23.0,786.0,1056.85,775.22
2016,10,21,13,30,979.0,79.0,2.5,23.0,768.0,1034.15,760.94
2016,10,21,13,45,971.5,78.0,2.45,23.5,742.0,1003.83,740.37
2016,10,21,14,0,964.0,77.0,2.4,24.0,716.0,970.06,717.71
2016,10,21,14,15,954.5,75.5,2.35,23.5,682.0,930.72,694.1
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,888.47,668.36
2016,10,21,14,45,931.0,72.0,2.25,23.0,607.0,839.35,636.37
2016,10,21,15,0,917.0,70.0,2.2,23.0,566.0,788.2,602.63
2016,10,21,15,15,897.5,68.0,2.1,23.0,519.0,731.35,564.06
2016,10,21,15,30,878.0,66.0,2.0,23.0,472.0,673.57,524.06
2016,10,21,15,45,851.0,63.0,1.95,23.0,420.0,609.39,476.45
2016,10,21,16,0,824.0,60.0,1.9,23.0,368.0,549.34,430.22
2016,10,21,16,15,783.5,55.5,1.65,22.0,313.5,477.37,374.06
2016,10,21,16,30,743.0,51.0,1.4,21.0,259.0,408.23,317.8
2016,10,21,16,45,678.0,45.5,1.15,20.5,203.5,331.49,253.11
2016,10,21,17,0,613.0,40.0,0.9,20.0,148.0,261.26,191.88
2016,10,21,17,15,494.0,31.0,0.95,19.0,98.0,179.68,122.78
2016,10,21,17,30,375.0,22.0,1.0,18.0,48.0,109.78,46.95
2016,10,21,17,45,187.5,11.0,1.05,17.5,24.0,38.33,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,35.36,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,101.24,34.7
2016,10,22,7,15,475.0,30.0,1.2,11.5,92.0,171.4,119.92
2016,10,22,7,30,600.0,39.0,1.4,12.0,141.0,253.3,192.4
2016,10,22,7,45,666.5,45.5,1.65,13.0,196.0,324.17,255.98
2016,10,22,8,0,733.0,52.0,1.9,14.0,251.0,401.84,323.22
2016,10,22,8,15,775.0,56.0,2.05,15.0,306.0,470.56,380.9
2016,10,22,8,30,817.0,60.0,2.2,16.0,361.0,542.27,438.49
2016,10,22,8,45,844.5,63.5,2.35,17.0,413.0,607.03,488.44
2016,10,22,9,0,872.0,67.0,2.5,18.0,465.0,667.69,533.59
2016,10,22,9,15,891.5,69.5,2.55,18.5,512.0,725.84,573.94
2016,10,22,9,30,911.0,72.0,2.6,19.0,559.0,783.1,612.35
2016,10,22,9,45,924.0,74.5,2.65,20.0,600.0,833.93,644.22
2016,10,22,10,0,937.0,77.0,2.7,21.0,641.0,882.67,674.02
2016,10,22,10,15,947.0,78.5,2.65,21.5,675.0,925.25,699.58
2016,10,22,10,30,957.0,80.0,2.6,22.0,709.0,965.0,722.87
2016,10,22,10,45,963.0,81.5,2.6,22.5,735.0,997.97,741.85
2016,10,22,11,0,969.0,83.0,2.6,23.0,761.0,1027.48,758.49
2016,10,22,11,15,973.0,84.0,2.6,23.0,779.0,1050.82,772.59
2016,10,22,11,30,977.0,85.0,2.6,23.0,797.0,1070.33,784.34
2016,10,22,11,45,978.0,86.0,2.6,23.5,805.5,1082.9,790.24
2016,10,22,12,0,979.0,87.0,2.6,24.0,814.0,1091.38,793.72
2016,10,22,12,15,979.0,87.0,2.6,24.0,814.0,1093.57,794.93
2016,10,22,12,30,979.0,87.0,2.6,24.0,814.0,1091.62,793.75
2016,10,22,12,45,975.0,87.5,2.6,24.5,805.0,1082.15,786.44
2016,10,22,13,0,971.0,88.0,2.6,25.0,796.0,1068.65,776.83
2016,10,22,13,15,966.5,87.0,2.6,25.0,778.0,1048.98,764.95
2016,10,22,13,30,962.0,86.0,2.6,25.0,760.0,1025.51,750.78
2016,10,22,13,45,953.5,85.5,2.65,25.5,733.5,995.23,731.29
2016,10,22,14,0,945.0,85.0,2.7,26.0,707.0,961.64,709.66
2016,10,22,14,15,934.5,83.5,2.7,25.5,673.0,922.01,686.27
2016,10,22,14,30,924.0,82.0,2.7,25.0,639.0,879.63,660.76
2016,10,22,14,45,908.0,80.5,2.75,25.0,598.0,830.32,629.22
2016,10,22,15,0,892.0,79.0,2.8,25.0,557.0,779.2,595.94
2016,10,22,15,15,871.5,76.0,2.8,25.0,510.0,727.01,561.04
2016,10,22,15,30,851.0,73.0,2.8,25.0,463.0,668.03,519.87
2016,10,22,15,45,821.0,69.5,2.8,25.0,411.5,602.15,470.92
2016,10,22,16,0,791.0,66.0,2.8,25.0,360.0,537.15,420.98
2016,10,22,16,15,747.5,61.5,2.45,24.0,305.0,465.39,364.66
2016,10,22,16,30,704.0,57.0,2.1,23.0,250.0,396.77,308.61
2016,10,22,16,45,634.5,50.0,1.8,22.0,195.5,318.77,243.53
2016,10,22,17,0,565.0,43.0,1.5,21.0,141.0,250.02,184.01
2016,10,22,17,15,441.5,32.5,1.5,20.0,92.0,168.83,115.24
2016,10,22,17,30,318.0,22.0,1.5,19.0,43.0,98.91,36.48
2016,10,22,17,45,159.0,11.0,1.55,18.0,21.5,34.03,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,4.5,10.5,1.8,12.5,11.0,10.22,0.0
2016,10,23,7,0,9.0,21.0,2.0,13.0,22.0,22.15,3.01
2016,10,23,7,15,49.0,42.0,2.1,13.5,50.0,60.3,42.17
2016,10,23,7,30,89.0,63.0,2.2,14.0,78.0,98.32,75.19
2016,10,23,7,45,106.5,86.0,2.35,14.5,110.0,134.59,107.04
2016,10,23,8,0,124.0,109.0,2.5,15.0,142.0,172.8,140.01
2016,10,23,8,15,139.5,130.0,2.55,15.5,174.5,209.59,171.09
2016,10,23,8,30,155.0,151.0,2.6,16.0,207.0,248.02,202.77
2016,10,23,8,45,257.5,161.0,2.65,16.5,270.5,339.34,277.36
2016,10,23,9,0,360.0,171.0,2.7,17.0,334.0,431.58,350.82
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.0,584.89,471.39
2016,10,23,9,30,800.0,98.0,3.1,18.0,522.0,735.15,583.81
2016,10,23,9,45,816.0,100.5,3.35,19.0,561.5,784.52,616.04
2016,10,23,10,0,832.0,103.0,3.6,20.0,601.0,832.32,647.35
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,706.78,552.28
2016,10,23,10,30,222.0,307.0,3.8,21.0,452.0,530.37,413.72
2016,10,23,10,45,257.0,314.0,3.95,21.5,488.5,593.21,460.68
2016,10,23,11,0,292.0,321.0,4.1,22.0,525.0,640.79,494.97
2016,10,23,11,15,432.0,282.0,4.1,22.0,591.5,755.25,580.67
2016,10,23,11,30,572.0,243.0,4.1,22.0,658.0,858.17,656.03
2016,10,23,11,45,556.5,252.5,4.15,22.5,659.5,859.84,654.63
2016,10,23,12,0,541.0,262.0,4.2,23.0,661.0,858.66,652.04
2016,10,23,12,15,576.5,249.5,4.15,23.0,675.5,881.9,668.88
2016,10,23,12,30,612.0,237.0,4.1,23.0,690.0,907.16,686.82
2016,10,23,12,45,396.5,296.0,4.1,23.5,588.5,730.76,557.07
2016,10,23,13,0,181.0,355.0,4.1,24.0,487.0,562.78,429.8
2016,10,23,13,15,324.0,311.5,4.05,24.0,540.0,667.35,510.97
2016,10,23,13,30,467.0,268.0,4.0,24.0,593.0,764.77,583.88
2016,10,23,13,45,286.0,287.5,3.95,24.0,484.5,590.62,454.51
2016,10,23,14,0,105.0,307.0,3.9,24.0,376.0,409.18,316.14
2016,10,23,14,15,394.0,227.0,3.8,24.0,466.0,615.49,478.56
2016,10,23,14,30,683.0,147.0,3.7,24.0,556.0,762.47,589.52
2016,10,23,14,45,550.5,173.5,3.6,24.0,489.5,651.32,507.13
2016,10,23,15,0,418.0,200.0,3.5,24.0,423.0,555.29,434.57
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.0,597.73,470.03
2016,10,23,15,30,747.0,88.0,2.8,23.0,427.0,615.02,484.96
2016,10,23,15,45,718.0,82.5,2.5,23.0,378.5,554.84,437.93
2016,10,23,16,0,689.0,77.0,2.2,23.0,330.0,493.37,389.3
2016,10,23,16,15,641.0,71.0,2.05,22.5,278.0,423.09,333.63
2016,10,23,16,30,593.0,65.0,1.9,22.0,226.0,356.79,279.16
2016,10,23,16,45,524.0,56.5,1.75,21.5,175.5,283.87,217.94
2016,10,23,17,0,455.0,48.0,1.6,21.0,125.0,218.3,161.29
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,141.06,96.24
2016,10,23,17,30,203.0,23.0,1.6,20.0,36.0,74.82,21.36
2016,10,23,17,45,101.5,11.5,1.6,19.5,18.0,25.81,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.0,11.5,0.85,16.5,15.0,19.88,0.0
2016,10,24,7,0,126.0,23.0,0.9,17.0,30.0,57.31,9.74
2016,10,24,7,15,252.0,37.5,1.1,17.5,72.0,120.42,83.0
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,195.46,146.48
2016,10,24,7,45,456.5,62.0,1.5,19.0,164.0,261.86,203.45
2016,10,24,8,0,535.0,72.0,1.7,20.0,214.0,336.79,266.12
2016,10,24,8,15,586.0,78.5,1.95,20.5,264.5,402.07,320.36
2016,10,24,8,30,637.0,85.0,2.2,21.0,315.0,471.69,376.34
2016,10,24,8,45,341.0,133.0,2.5,22.0,258.0,371.31,296.7
2016,10,24,9,0,45.0,181.0,2.8,23.0,201.0,211.45,166.16
2016,10,24,9,15,409.0,139.0,2.75,23.5,352.5,461.84,367.38
2016,10,24,9,30,773.0,97.0,2.7,24.0,504.0,713.64,554.29
2016,10,24,9,45,795.5,97.5,2.65,24.5,544.0,764.75,585.82
2016,10,24,10,0,818.0,98.0,2.6,25.0,584.0,814.81,617.39
2016,10,24,10,15,520.0,201.5,2.5,25.5,516.5,696.99,529.74
2016,10,24,10,30,222.0,305.0,2.4,26.0,449.0,528.59,401.05
2016,10,24,10,45,145.0,309.5,2.35,26.5,405.0,467.89,354.59
2016,10,24,11,0,68.0,314.0,2.3,27.0,361.0,385.8,291.4
2016,10,24,11,15,122.0,333.0,2.3,27.0,420.0,478.15,360.25
2016,10,24,11,30,176.0,352.0,2.3,27.0,479.0,554.81,415.69
2016,10,24,11,45,284.5,335.0,2.3,27.5,543.0,663.58,493.28
2016,10,24,12,0,393.0,318.0,2.3,28.0,607.0,754.96,556.69
2016,10,24,12,15,288.5,339.5,2.3,28.0,552.0,675.39,498.8
2016,10,24,12,30,184.0,361.0,2.3,28.0,497.0,576.12,427.58
2016,10,24,12,45,504.5,243.5,2.3,28.5,609.0,798.27,589.41
2016,10,24,13,0,825.0,126.0,2.3,29.0,721.0,977.92,707.08
2016,10,24,13,15,819.0,125.0,2.3,29.0,704.0,958.57,693.42
2016,10,24,13,30,813.0,124.0,2.3,29.0,687.0,935.98,679.73
2016,10,24,13,45,803.5,122.5,2.35,29.0,662.0,906.47,662.02
2016,10,24,14,0,794.0,121.0,2.4,29.0,637.0,874.19,642.45
2016,10,24,14,15,780.5,118.5,2.4,29.0,604.5,834.74,617.57
2016,10,24,14,30,767.0,116.0,2.4,29.0,572.0,793.2,591.1
2016,10,24,14,45,748.0,113.0,2.45,29.0,533.5,748.77,562.68
2016,10,24,15,0,729.0,110.0,2.5,29.0,495.0,699.22,530.24
2016,10,24,15,15,364.5,113.5,2.5,28.5,306.0,401.52,312.42
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,106.16,79.32
2016,10,24,15,45,0.0,103.5,2.55,28.0,103.5,93.61,69.94
2016,10,24,16,0,0.0,90.0,2.6,28.0,90.0,81.12,60.12
2016,10,24,16,15,253.0,82.5,2.3,27.0,150.0,232.4,182.56
2016,10,24,16,30,506.0,75.0,2.0,26.0,210.0,327.72,253.82
2016,10,24,16,45,430.5,64.5,1.75,25.5,161.5,254.98,193.18
2016,10,24,17,0,355.0,54.0,1.5,25.0,113.0,189.24,137.93
2016,10,24,17,15,236.5,38.5,1.45,24.0,71.5,117.97,79.29
2016,10,24,17,30,118.0,23.0,1.4,23.0,30.0,55.98,9.36
2016,10,24,17,45,59.0,11.5,1.35,22.5,15.0,19.39,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,7.73,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,15.09,0.0
2016,10,25,7,15,26.5,38.0,1.4,17.5,42.5,45.84,30.23
2016,10,25,7,30,53.0,59.0,1.5,18.0,68.0,77.41,57.42
2016,10,25,7,45,72.0,82.0,1.65,18.5,98.5,117.22,91.32
2016,10,25,8,0,91.0,105.0,1.8,19.0,129.0,154.18,122.54
2016,10,25,8,15,104.5,126.5,1.95,19.5,159.5,188.71,151.2
2016,10,25,8,30,118.0,148.0,2.1,20.0,190.0,224.7,180.42
2016,10,25,8,45,240.0,158.0,2.25,21.0,259.5,326.07,261.81
2016,10,25,9,0,362.0,168.0,2.4,22.0,329.0,430.34,343.0
2016,10,25,9,15,357.5,189.0,2.45,22.0,362.0,467.81,370.67
2016,10,25,9,30,353.0,210.0,2.5,22.0,395.0,503.94,397.08
2016,10,25,9,45,270.5,241.5,2.55,22.5,389.5,488.27,381.95
2016,10,25,10,0,188.0,273.0,2.6,23.0,384.0,450.75,350.7
2016,10,25,10,15,180.0,290.0,2.65,23.0,401.0,469.05,363.69
2016,10,25,10,30,172.0,307.0,2.7,23.0,418.0,486.33,375.57
2016,10,25,10,45,294.0,297.0,2.75,23.5,495.5,609.18,467.15
2016,10,25,11,0,416.0,287.0,2.8,24.0,573.0,720.9,547.5
2016,10,25,11,15,440.5,283.0,2.85,24.0,592.5,764.78,577.4
2016,10,25,11,30,465.0,279.0,2.9,24.0,612.0,792.05,596.46
2016,10,25,11,45,513.0,265.0,2.95,24.5,636.5,830.2,622.59
2016,10,25,12,0,561.0,251.0,3.0,25.0,661.0,866.5,647.16
2016,10,25,12,15,480.0,284.0,3.0,25.0,635.0,822.57,614.54
2016,10,25,12,30,399.0,317.0,3.0,25.0,609.0,760.07,569.83
2016,10,25,12,45,415.5,305.5,3.05,25.5,606.5,760.74,570.68
2016,10,25,13,0,432.0,294.0,3.1,26.0,604.0,775.68,580.62
2016,10,25,13,15,329.0,311.5,3.05,26.0,544.0,672.71,506.6
2016,10,25,13,30,226.0,329.0,3.0,26.0,484.0,570.91,432.44
2016,10,25,13,45,361.5,280.5,2.95,26.0,518.5,653.28,496.08
2016,10,25,14,0,497.0,232.0,2.9,26.0,553.0,727.22,551.41
2016,10,25,14,15,444.0,235.0,2.85,26.0,511.0,667.66,508.29
2016,10,25,14,30,391.0,238.0,2.8,26.0,469.0,595.81,456.93
2016,10,25,14,45,542.5,177.0,2.75,26.0,474.5,648.56,499.23
2016,10,25,15,0,694.0,116.0,2.7,26.0,480.0,679.24,524.17
2016,10,25,15,15,470.0,151.0,2.45,25.5,388.0,519.43,404.75
2016,10,25,15,30,246.0,186.0,2.2,25.0,296.0,373.73,292.82
2016,10,25,15,45,233.5,167.0,1.95,25.0,261.5,332.59,261.55
2016,10,25,16,0,221.0,148.0,1.7,25.0,227.0,292.33,229.86
2016,10,25,16,15,206.5,126.0,1.5,24.0,190.5,248.63,195.66
2016,10,25,16,30,192.0,104.0,1.3,23.0,154.0,206.28,161.45
2016,10,25,16,45,167.5,82.0,1.15,22.5,118.5,161.45,124.04
2016,10,25,17,0,143.0,60.0,1.0,22.0,83.0,119.34,88.16
2016,10,25,17,15,87.5,40.0,1.0,21.5,52.5,74.05,49.86
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,28.33,0.0
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,11.52,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,69.5,10.0,1.25,15.5,14.0,19.63,0.0
2016,10,26,7,0,139.0,20.0,1.3,16.0,28.0,56.49,0.0
2016,10,26,7,15,266.5,34.0,1.5,16.5,69.0,122.53,83.76
2016,10,26,7,30,394.0,48.0,1.7,17.0,110.0,197.63,148.4
2016,10,26,7,45,475.0,56.5,1.95,18.0,159.5,264.23,206.21
2016,10,26,8,0,556.0,65.0,2.2,19.0,209.0,339.57,270.01
2016,10,26,8,15,606.0,71.5,2.5,20.0,259.5,405.23,324.66
2016,10,26,8,30,656.0,78.0,2.8,21.0,310.0,475.14,380.76
2016,10,26,8,45,690.5,82.5,3.1,22.0,358.5,537.0,428.83
2016,10,26,9,0,725.0,87.0,3.4,23.0,407.0,600.57,476.63
2016,10,26,9,15,749.0,90.5,3.3,23.5,451.0,654.22,515.32
2016,10,26,9,30,773.0,94.0,3.2,24.0,495.0,710.27,553.0
2016,10,26,9,45,788.5,97.0,3.15,25.0,533.5,758.47,583.22
2016,10,26,10,0,804.0,100.0,3.1,26.0,572.0,805.18,611.68
2016,10,26,10,15,816.5,102.5,3.0,26.0,604.5,846.92,638.28
2016,10,26,10,30,829.0,105.0,2.9,26.0,637.0,886.43,663.02
2016,10,26,10,45,836.0,107.0,2.8,26.5,661.5,917.77,680.65
2016,10,26,11,0,843.0,109.0,2.7,27.0,686.0,946.13,696.13
2016,10,26,11,15,848.5,110.0,2.65,27.0,702.5,968.73,709.54
2016,10,26,11,30,854.0,111.0,2.6,27.0,719.0,987.98,720.83
2016,10,26,11,45,865.5,107.0,2.55,27.5,729.5,993.31,721.78
2016,10,26,12,0,877.0,103.0,2.5,28.0,740.0,1005.67,727.51
2016,10,26,12,15,877.0,103.0,2.45,28.0,740.0,1007.52,727.98
2016,10,26,12,30,877.0,103.0,2.4,28.0,740.0,1005.68,726.36
2016,10,26,12,45,874.5,102.5,2.4,28.5,731.5,997.1,719.7
2016,10,26,13,0,872.0,102.0,2.4,29.0,723.0,984.91,710.96
2016,10,26,13,15,867.0,101.0,2.4,29.0,706.0,966.2,699.62
2016,10,26,13,30,862.0,100.0,2.4,29.0,689.0,944.12,686.25
2016,10,26,13,45,853.5,98.5,2.4,29.0,664.5,914.98,668.34
2016,10,26,14,0,845.0,97.0,2.4,29.0,640.0,891.48,654.19
2016,10,26,14,15,833.5,95.0,2.35,29.0,608.0,853.01,629.62
2016,10,26,14,30,822.0,93.0,2.3,29.0,576.0,812.18,603.45
2016,10,26,14,45,795.5,94.0,2.3,29.0,535.5,760.73,570.14
2016,10,26,15,0,769.0,95.0,2.3,29.0,495.0,708.49,535.84
2016,10,26,15,15,745.5,91.5,2.25,28.5,451.0,652.98,499.33
2016,10,26,15,30,722.0,88.0,2.2,28.0,407.0,599.93,461.95
2016,10,26,15,45,690.0,83.0,2.2,28.0,359.0,537.46,415.83
2016,10,26,16,0,658.0,78.0,2.2,28.0,311.0,476.47,369.33
2016,10,26,16,15,608.5,71.5,1.9,27.5,260.5,406.71,314.54
2016,10,26,16,30,559.0,65.0,1.6,27.0,210.0,341.15,261.28
2016,10,26,16,45,486.0,56.0,1.35,26.5,161.0,268.25,201.21
2016,10,26,17,0,413.0,47.0,1.1,26.0,112.0,203.2,146.25
2016,10,26,17,15,285.5,33.5,1.1,25.0,70.0,127.41,83.52
2016,10,26,17,30,158.0,20.0,1.1,24.0,28.0,60.51,0.0
2016,10,26,17,45,79.0,10.0,1.1,23.5,14.0,21.11,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,47.5,10.0,1.45,17.5,12.0,16.34,0.0
2016,10,27,7,0,95.0,20.0,1.6,18.0,24.0,47.12,0.0
2016,10,27,7,15,213.5,36.0,1.75,18.5,64.0,109.76,74.19
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,179.98,134.35
2016,10,27,7,45,418.0,62.5,2.05,19.5,153.0,248.05,192.81
2016,10,27,8,0,504.0,73.0,2.2,20.0,202.0,324.68,257.43
2016,10,27,8,15,556.5,80.5,2.05,21.0,252.0,390.05,310.73
2016,10,27,8,30,609.0,88.0,1.9,22.0,302.0,459.96,365.21
2016,10,27,8,45,649.5,92.0,1.8,23.0,350.5,522.74,412.07
2016,10,27,9,0,690.0,96.0,1.7,24.0,399.0,587.83,458.56
2016,10,27,9,15,716.0,100.5,1.5,24.5,443.5,645.07,497.53
2016,10,27,9,30,742.0,105.0,1.3,25.0,488.0,702.5,533.93
2016,10,27,9,45,762.0,107.5,1.15,25.5,527.0,748.96,561.22
2016,10,27,10,0,782.0,110.0,1.0,26.0,566.0,797.93,589.21
2016,10,27,10,15,795.5,112.5,1.05,26.5,598.5,839.84,614.42
2016,10,27,10,30,809.0,115.0,1.1,27.0,631.0,879.62,638.04
2016,10,27,10,45,818.5,117.0,1.2,27.5,656.5,912.76,657.96
2016,10,27,11,0,828.0,119.0,1.3,28.0,682.0,943.09,676.1
2016,10,27,11,15,834.0,120.0,1.4,28.0,699.0,965.9,690.88
2016,10,27,11,30,840.0,121.0,1.5,28.0,716.0,985.43,703.77
2016,10,27,11,45,862.0,112.0,1.65,28.5,728.5,1005.76,716.6
2016,10,27,12,0,884.0,103.0,1.8,29.0,741.0,1012.1,720.7
2016,10,27,12,15,505.0,227.5,1.85,29.0,592.5,785.28,572.98
2016,10,27,12,30,126.0,352.0,1.9,29.0,444.0,509.26,375.47
2016,10,27,12,45,129.5,345.5,1.95,29.0,439.0,504.47,374.31
2016,10,27,13,0,133.0,339.0,2.0,29.0,434.0,499.14,371.11
2016,10,27,13,15,133.0,331.0,2.0,29.0,424.0,488.1,363.66
2016,10,27,13,30,133.0,323.0,2.0,29.0,414.0,476.61,355.95
2016,10,27,13,45,495.0,209.0,2.05,29.5,528.0,714.23,532.17
2016,10,27,14,0,857.0,95.0,2.1,30.0,642.0,890.86,650.63
2016,10,27,14,15,845.5,93.5,2.1,29.5,610.0,861.14,631.84
2016,10,27,14,30,834.0,92.0,2.1,29.0,578.0,820.53,607.61
2016,10,27,14,45,813.0,91.0,2.15,29.0,538.0,770.77,576.07
2016,10,27,15,0,792.0,90.0,2.2,29.0,498.0,719.82,543.2
2016,10,27,15,15,768.5,86.5,2.2,28.5,454.0,663.41,506.53
2016,10,27,15,30,745.0,83.0,2.2,28.0,410.0,606.77,467.25
2016,10,27,15,45,712.0,78.5,2.25,28.0,361.0,545.56,422.19
2016,10,27,16,0,679.0,74.0,2.3,28.0,312.0,483.58,375.02
2016,10,27,16,15,630.5,68.0,2.05,27.0,261.5,413.89,320.92
2016,10,27,16,30,582.0,62.0,1.8,26.0,211.0,348.25,267.92
2016,10,27,16,45,508.0,53.0,1.55,25.5,161.0,273.76,206.11
2016,10,27,17,0,434.0,44.0,1.3,25.0,111.0,207.28,149.51
2016,10,27,17,15,303.5,31.5,1.25,24.0,69.0,130.54,85.03
2016,10,27,17,30,173.0,19.0,1.2,23.0,27.0,62.92,0.0
2016,10,27,17,45,86.5,9.5,1.2,22.5,13.5,21.83,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,9.0,0.9,15.5,13.5,8.19,0.0
2016,10,28,7,0,192.0,18.0,0.9,16.0,27.0,66.08,0.0
2016,10,28,7,15,328.0,30.5,1.0,16.5,70.0,136.59,91.53
2016,10,28,7,30,464.0,43.0,1.1,17.0,113.0,216.66,161.38
2016,10,28,7,45,546.0,50.5,1.25,18.0,165.0,286.42,221.9
2016,10,28,8,0,628.0,58.0,1.4,19.0,217.0,364.99,287.97
2016,10,28,8,15,676.0,63.5,1.5,20.0,269.0,432.25,343.12
2016,10,28,8,30,724.0,69.0,1.6,21.0,321.0,501.44,397.51
2016,10,28,8,45,758.5,72.5,1.75,22.0,371.0,565.49,446.1
2016,10,28,9,0,793.0,76.0,1.9,23.0,421.0,631.0,493.94
2016,10,28,9,15,815.5,79.0,2.0,23.5,466.0,688.43,534.19
2016,10,28,9,30,838.0,82.0,2.1,24.0,511.0,745.41,572.19
2016,10,28,9,45,855.0,84.0,2.25,24.5,551.0,796.02,605.42
2016,10,28,10,0,872.0,86.0,2.4,25.0,591.0,837.75,632.15
2016,10,28,10,15,883.0,87.5,2.45,25.5,623.5,878.59,657.3
2016,10,28,10,30,894.0,89.0,2.5,26.0,656.0,916.9,680.5
2016,10,28,10,45,625.0,192.0,2.55,26.5,596.0,822.2,614.48
2016,10,28,11,0,356.0,295.0,2.6,27.0,536.0,673.76,504.79
2016,10,28,11,15,223.5,314.0,2.6,27.0,466.5,556.46,419.39
2016,10,28,11,30,91.0,333.0,2.6,27.0,397.0,433.43,326.86
2016,10,28,11,45,510.0,211.5,2.6,27.5,578.0,767.42,575.37
2016,10,28,12,0,929.0,90.0,2.6,28.0,759.0,1041.21,753.88
2016,10,28,12,15,676.0,195.0,2.6,28.0,681.5,927.5,677.56
2016,10,28,12,30,423.0,300.0,2.6,28.0,604.0,765.07,564.91
2016,10,28,12,45,672.5,195.0,2.6,28.0,671.5,917.82,674.0
2016,10,28,13,0,922.0,90.0,2.6,28.0,739.0,1018.71,738.67
2016,10,28,13,15,916.5,89.0,2.6,28.0,721.5,998.77,725.46
2016,10,28,13,30,911.0,88.0,2.6,28.0,704.0,975.31,711.22
2016,10,28,13,45,663.5,172.0,2.6,28.5,611.5,836.31,619.05
2016,10,28,14,0,416.0,256.0,2.6,29.0,519.0,664.9,497.68
2016,10,28,14,15,643.0,169.5,2.55,28.5,553.0,775.13,581.7
2016,10,28,14,30,870.0,83.0,2.5,28.0,587.0,832.08,621.85
2016,10,28,14,45,852.5,81.0,2.5,28.0,547.0,789.94,594.02
2016,10,28,15,0,835.0,79.0,2.5,28.0,507.0,739.07,560.62
2016,10,28,15,15,812.5,76.0,2.45,28.0,462.0,682.24,522.23
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,625.0,481.78
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,560.63,434.18
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,497.59,385.96
2016,10,28,16,15,675.5,61.0,2.1,27.0,266.0,426.72,330.7
2016,10,28,16,30,627.0,56.0,1.8,26.0,214.0,361.83,277.93
2016,10,28,16,45,549.0,48.5,1.5,25.5,163.0,285.02,214.02
2016,10,28,17,0,471.0,41.0,1.2,25.0,112.0,216.61,155.58
2016,10,28,17,15,333.0,29.0,1.15,24.0,69.0,136.27,87.55
2016,10,28,17,30,195.0,17.0,1.1,23.0,26.0,65.36,0.0
2016,10,28,17,45,97.5,8.5,1.1,22.5,13.0,7.73,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,15.5,12.5,8.19,0.0
2016,10,29,7,0,150.0,18.0,1.6,16.0,25.0,56.32,0.0
