Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,15,290.5,31.0,1.85,17.0,66.5,127.07,84.44
2016,10,29,7,30,431.0,44.0,2.1,18.0,108.0,206.87,154.07
2016,10,29,7,45,518.5,51.5,2.4,19.0,159.0,276.93,215.04
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,356.4,282.44
2016,10,29,8,15,655.0,64.5,2.75,20.5,261.5,422.91,338.26
2016,10,29,8,30,704.0,70.0,2.8,21.0,313.0,493.47,395.19
2016,10,29,8,45,743.0,72.5,2.9,22.0,362.5,555.95,443.33
2016,10,29,9,0,782.0,75.0,3.0,23.0,412.0,622.46,492.65
2016,10,29,9,15,804.0,78.0,3.05,23.5,457.0,678.94,532.8
2016,10,29,9,30,826.0,81.0,3.1,24.0,502.0,734.96,570.64
2016,10,29,9,45,842.5,83.0,3.15,24.5,541.0,784.61,603.19
2016,10,29,10,0,859.0,85.0,3.2,25.0,580.0,825.4,629.05
2016,10,29,10,15,870.0,87.0,3.2,25.5,612.0,866.32,654.45
2016,10,29,10,30,881.0,89.0,3.2,26.0,644.0,904.77,677.85
2016,10,29,10,45,888.0,90.5,3.25,26.5,669.0,936.25,696.66
2016,10,29,11,0,895.0,92.0,3.3,27.0,694.0,964.62,713.37
2016,10,29,11,15,900.0,92.5,3.3,27.0,710.5,986.61,726.94
2016,10,29,11,30,905.0,93.0,3.3,27.0,727.0,1005.13,738.34
2016,10,29,11,45,909.0,92.5,3.35,27.5,736.0,1017.89,745.03
2016,10,29,12,0,913.0,92.0,3.4,28.0,745.0,1026.94,749.46
2016,10,29,12,15,912.5,92.0,3.4,28.0,744.5,1028.31,750.19
2016,10,29,12,30,912.0,92.0,3.4,28.0,744.0,1025.86,748.68
2016,10,29,12,45,910.0,91.5,3.45,28.5,735.0,1017.53,742.43
2016,10,29,13,0,908.0,91.0,3.5,29.0,726.0,1005.46,733.94
2016,10,29,13,15,902.5,90.0,3.5,29.0,709.0,985.75,721.73
2016,10,29,13,30,897.0,89.0,3.5,29.0,692.0,962.57,707.36
2016,10,29,13,45,889.5,87.5,3.55,29.0,666.5,933.61,689.55
2016,10,29,14,0,882.0,86.0,3.6,29.0,641.0,901.58,669.65
2016,10,29,14,15,870.5,84.5,3.6,29.0,608.5,863.2,645.07
2016,10,29,14,30,859.0,83.0,3.6,29.0,576.0,822.38,618.67
2016,10,29,14,45,832.5,84.0,3.6,29.0,535.5,777.15,588.95
2016,10,29,15,0,806.0,85.0,3.6,29.0,495.0,723.82,553.14
2016,10,29,15,15,782.5,81.5,3.55,28.5,450.0,666.96,515.08
2016,10,29,15,30,759.0,78.0,3.5,28.0,405.0,609.85,474.6
2016,10,29,15,45,724.5,74.0,3.45,28.0,356.5,545.49,426.0
2016,10,29,16,0,690.0,70.0,3.4,28.0,308.0,484.88,378.69
2016,10,29,16,15,639.5,64.5,3.0,27.0,257.0,414.36,323.1
2016,10,29,16,30,589.0,59.0,2.6,26.0,206.0,348.08,268.84
2016,10,29,16,45,508.5,51.0,2.25,25.5,156.0,271.91,205.13
2016,10,29,17,0,428.0,43.0,1.9,25.0,106.0,204.4,147.33
2016,10,29,17,15,288.5,30.0,1.75,24.0,64.5,125.27,79.8
2016,10,29,17,30,149.0,17.0,1.6,23.0,23.0,46.88,0.0
2016,10,29,17,45,74.5,8.5,1.5,22.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,40.0,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,80.0,17.0,1.5,18.0,21.0,32.45,0.0
2016,10,30,7,15,209.0,33.5,1.75,18.5,60.0,107.02,70.14
2016,10,30,7,30,338.0,50.0,2.0,19.0,99.0,180.96,134.5
2016,10,30,7,45,428.5,59.5,2.3,20.0,148.0,249.8,193.55
2016,10,30,8,0,519.0,69.0,2.6,21.0,197.0,327.92,259.23
2016,10,30,8,15,573.0,76.5,2.6,21.5,247.5,394.68,314.73
2016,10,30,8,30,627.0,84.0,2.6,22.0,298.0,466.12,371.94
2016,10,30,8,45,672.5,86.5,2.6,23.0,347.5,530.94,421.4
2016,10,30,9,0,718.0,89.0,2.6,24.0,397.0,598.45,470.96
2016,10,30,9,15,743.5,93.0,2.5,24.5,441.5,655.77,511.62
2016,10,30,9,30,769.0,97.0,2.4,25.0,486.0,710.03,547.41
2016,10,30,9,45,789.5,99.0,2.3,25.5,525.0,760.75,579.55
2016,10,30,10,0,810.0,101.0,2.2,26.0,564.0,810.31,610.08
2016,10,30,10,15,823.0,103.0,2.1,26.5,596.5,851.92,634.47
2016,10,30,10,30,836.0,105.0,2.0,27.0,629.0,891.28,656.91
2016,10,30,10,45,847.5,105.5,1.95,27.5,654.5,925.03,675.75
2016,10,30,11,0,859.0,106.0,1.9,28.0,680.0,955.96,692.59
2016,10,30,11,15,865.0,107.0,1.9,28.0,697.5,979.18,706.36
2016,10,30,11,30,871.0,108.0,1.9,28.0,715.0,988.65,711.55
2016,10,30,11,45,885.0,103.0,1.9,28.5,726.0,1005.75,720.44
2016,10,30,12,0,899.0,98.0,1.9,29.0,737.0,1019.37,727.12
2016,10,30,12,15,899.5,98.0,1.95,29.0,737.0,1021.69,728.98
2016,10,30,12,30,900.0,98.0,2.0,29.0,737.0,1020.26,728.77
2016,10,30,12,45,901.0,96.0,2.1,29.5,729.0,1013.22,724.37
2016,10,30,13,0,902.0,94.0,2.2,30.0,721.0,1002.43,717.75
2016,10,30,13,15,897.5,93.0,2.25,30.0,704.5,983.78,707.15
2016,10,30,13,30,893.0,92.0,2.3,30.0,688.0,961.66,694.44
2016,10,30,13,45,887.5,89.5,2.35,30.0,663.5,933.5,677.85
2016,10,30,14,0,882.0,87.0,2.4,30.0,639.0,902.16,659.16
2016,10,30,14,15,871.0,85.5,2.45,30.0,607.0,864.25,635.99
2016,10,30,14,30,860.0,84.0,2.5,30.0,575.0,823.88,610.97
2016,10,30,14,45,846.5,81.0,2.55,30.0,536.5,784.24,586.14
2016,10,30,15,0,833.0,78.0,2.6,30.0,498.0,735.54,554.65
2016,10,30,15,15,811.0,75.0,2.6,29.5,453.5,679.28,518.08
2016,10,30,15,30,789.0,72.0,2.6,29.0,409.0,622.56,479.22
2016,10,30,15,45,759.0,67.5,2.6,29.0,360.5,559.08,432.22
2016,10,30,16,0,729.0,63.0,2.6,29.0,312.0,496.66,384.42
2016,10,30,16,15,681.5,58.0,2.25,28.0,260.5,426.22,329.36
2016,10,30,16,30,634.0,53.0,1.9,27.0,209.0,361.56,276.62
2016,10,30,16,45,558.0,45.5,1.6,26.5,158.5,285.34,213.13
2016,10,30,17,0,482.0,38.0,1.3,26.0,108.0,217.33,154.86
2016,10,30,17,15,339.0,26.5,1.25,25.0,65.5,135.74,84.39
2016,10,30,17,30,196.0,15.0,1.2,24.0,23.0,55.0,0.0
2016,10,30,17,45,98.0,7.5,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,98.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,196.0,15.0,1.1,15.0,23.0,55.34,0.0
2016,10,31,7,15,342.5,27.0,1.35,16.0,66.0,137.93,89.29
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,221.63,164.48
2016,10,31,7,45,573.0,46.0,1.9,18.0,161.0,292.77,227.03
2016,10,31,8,0,657.0,53.0,2.2,19.0,213.0,370.84,293.77
2016,10,31,8,15,704.5,58.0,2.25,19.5,265.0,438.87,350.96
2016,10,31,8,30,752.0,63.0,2.3,20.0,317.0,510.53,408.71
2016,10,31,8,45,785.5,66.0,2.4,21.0,367.0,574.5,457.76
2016,10,31,9,0,819.0,69.0,2.5,22.0,417.0,639.76,505.85
2016,10,31,9,15,839.5,72.0,2.6,22.5,462.0,696.67,545.94
2016,10,31,9,30,860.0,75.0,2.7,23.0,507.0,746.81,579.52
2016,10,31,9,45,874.5,77.0,2.8,23.5,545.5,795.52,611.55
2016,10,31,10,0,889.0,79.0,2.9,24.0,584.0,842.44,641.86
2016,10,31,10,15,898.5,80.5,2.9,24.5,616.0,882.37,666.32
2016,10,31,10,30,908.0,82.0,2.9,25.0,648.0,919.65,688.73
2016,10,31,10,45,914.0,83.5,2.95,25.5,672.0,950.82,707.24
2016,10,31,11,0,920.0,85.0,3.0,26.0,696.0,978.76,723.57
2016,10,31,11,15,923.5,85.5,3.05,26.5,712.0,999.7,735.31
2016,10,31,11,30,927.0,86.0,3.1,27.0,728.0,1017.03,744.81
2016,10,31,11,45,925.0,88.0,3.15,27.5,735.0,1027.01,749.65
2016,10,31,12,0,923.0,90.0,3.2,28.0,742.0,1033.12,752.18
2016,10,31,12,15,921.5,90.0,3.2,28.0,741.0,1033.49,752.29
2016,10,31,12,30,920.0,90.0,3.2,28.0,740.0,1030.02,750.13
2016,10,31,12,45,915.5,90.0,3.25,28.5,730.5,1019.77,742.69
2016,10,31,13,0,911.0,90.0,3.3,29.0,721.0,1005.81,733.05
2016,10,31,13,15,904.5,89.0,3.3,29.0,703.0,985.12,720.26
2016,10,31,13,30,898.0,88.0,3.3,29.0,685.0,960.99,705.34
2016,10,31,13,45,888.0,87.5,3.35,29.0,658.5,930.96,686.89
2016,10,31,14,0,878.0,87.0,3.4,29.0,632.0,897.98,666.43
2016,10,31,14,15,865.0,85.0,3.4,29.0,599.0,857.91,640.76
2016,10,31,14,30,852.0,83.0,3.4,29.0,566.0,815.54,613.33
2016,10,31,14,45,833.0,81.0,3.4,29.0,526.5,773.08,585.58
2016,10,31,15,0,814.0,79.0,3.4,29.0,487.0,722.03,551.41
2016,10,31,15,15,790.0,76.0,3.3,28.5,442.0,665.23,513.24
2016,10,31,15,30,766.0,73.0,3.2,28.0,397.0,608.21,472.89
2016,10,31,15,45,730.0,69.5,3.15,28.0,348.0,543.38,423.96
2016,10,31,16,0,694.0,66.0,3.1,28.0,299.0,480.22,374.8
2016,10,31,16,15,643.0,60.5,2.7,27.0,248.5,411.45,320.41
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,345.0,265.92
2016,10,31,16,45,508.5,47.0,1.9,25.5,148.5,267.72,201.27
2016,10,31,17,0,425.0,39.0,1.5,25.0,99.0,199.56,142.92
2016,10,31,17,15,284.0,27.0,1.45,24.0,59.5,121.5,74.66
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,43.85,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.0,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,80.0,15.0,2.3,20.0,18.0,30.68,0.0
2016,11,1,7,15,214.0,30.0,2.6,20.5,55.5,105.0,65.85
2016,11,1,7,30,348.0,45.0,2.9,21.0,93.0,180.45,132.66
2016,11,1,7,45,439.0,53.5,3.2,21.5,141.5,248.2,191.26
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,325.75,257.17
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,391.41,312.41
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,461.71,369.55
2016,11,1,8,45,680.0,78.0,4.0,24.0,337.5,525.64,419.36
2016,11,1,9,0,723.0,81.0,4.2,25.0,386.0,589.61,467.59
2016,11,1,9,15,385.5,143.5,4.2,25.5,308.0,451.64,357.63
2016,11,1,9,30,48.0,206.0,4.2,26.0,230.0,245.59,190.91
2016,11,1,9,45,133.0,231.5,4.25,26.5,305.0,356.17,278.01
2016,11,1,10,0,218.0,257.0,4.3,27.0,380.0,460.43,357.31
2016,11,1,10,15,528.5,175.5,4.3,27.5,496.5,675.33,521.0
2016,11,1,10,30,839.0,94.0,4.3,28.0,613.0,879.99,663.38
2016,11,1,10,45,847.5,95.0,4.3,28.5,637.5,902.5,675.07
2016,11,1,11,0,856.0,96.0,4.3,29.0,662.0,930.67,691.78
2016,11,1,11,15,861.5,97.0,4.3,29.0,678.5,952.92,705.82
2016,11,1,11,30,867.0,98.0,4.3,29.0,695.0,971.87,717.77
2016,11,1,11,45,485.0,217.0,4.3,29.5,552.0,748.39,561.31
2016,11,1,12,0,103.0,336.0,4.3,30.0,409.0,451.79,338.72
2016,11,1,12,15,129.5,340.0,4.3,30.0,431.0,501.55,376.49
2016,11,1,12,30,156.0,344.0,4.3,30.0,453.0,532.31,399.3
2016,11,1,12,45,238.5,328.5,4.3,30.0,493.5,594.77,446.72
2016,11,1,13,0,321.0,313.0,4.3,30.0,534.0,673.27,504.34
2016,11,1,13,15,596.0,201.0,4.3,30.0,599.0,830.43,621.36
2016,11,1,13,30,871.0,89.0,4.3,30.0,664.0,936.04,693.15
2016,11,1,13,45,477.0,185.5,4.3,30.5,498.5,670.45,506.85
2016,11,1,14,0,83.0,282.0,4.3,31.0,333.0,365.08,275.46
2016,11,1,14,15,75.0,264.5,4.25,30.5,308.5,336.73,255.97
2016,11,1,14,30,67.0,247.0,4.2,30.0,284.0,308.85,235.83
2016,11,1,14,45,126.0,234.0,4.2,30.0,298.5,353.5,271.74
2016,11,1,15,0,185.0,221.0,4.2,30.0,313.0,378.92,292.72
2016,11,1,15,15,102.5,189.0,4.1,29.5,239.0,264.79,205.01
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,161.58,123.69
2016,11,1,15,45,345.0,112.0,3.95,29.0,227.5,351.98,277.38
2016,11,1,16,0,670.0,67.0,3.9,29.0,290.0,469.92,367.66
2016,11,1,16,15,618.5,61.5,3.45,28.5,240.5,400.24,311.13
2016,11,1,16,30,567.0,56.0,3.0,28.0,191.0,334.96,257.06
2016,11,1,16,45,478.0,48.0,2.65,27.5,142.5,256.98,192.26
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,188.73,134.36
2016,11,1,17,15,248.0,27.0,2.2,26.5,56.0,111.35,66.33
2016,11,1,17,30,107.0,14.0,2.1,26.0,18.0,35.36,0.0
2016,11,1,17,45,53.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,15.66,0.0
2016,11,2,7,15,119.5,33.0,2.7,21.5,48.5,77.3,46.85
2016,11,2,7,30,221.0,53.0,2.9,22.0,83.0,146.35,107.45
2016,11,2,7,45,315.0,65.5,3.15,22.5,129.5,210.4,161.74
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,285.42,224.7
2016,11,2,8,15,468.5,87.5,3.55,23.0,224.0,349.74,278.88
2016,11,2,8,30,528.0,97.0,3.7,23.0,272.0,424.05,339.56
2016,11,2,8,45,287.0,132.5,3.85,23.5,230.0,328.42,263.25
2016,11,2,9,0,46.0,168.0,4.0,24.0,188.0,201.02,158.18
2016,11,2,9,15,23.5,163.0,4.05,24.5,173.5,169.77,132.4
2016,11,2,9,30,1.0,158.0,4.1,25.0,159.0,147.44,113.43
2016,11,2,9,45,115.5,205.5,4.15,26.0,271.0,312.68,245.22
2016,11,2,10,0,230.0,253.0,4.2,27.0,383.0,466.12,362.06
2016,11,2,10,15,149.0,263.5,4.15,27.0,350.0,415.21,320.61
2016,11,2,10,30,68.0,274.0,4.1,27.0,317.0,342.79,263.26
2016,11,2,10,45,144.5,293.0,4.05,27.5,387.0,452.58,346.78
2016,11,2,11,0,221.0,312.0,4.0,28.0,457.0,549.73,418.24
2016,11,2,11,15,229.5,319.5,3.9,28.0,473.5,570.43,432.33
2016,11,2,11,30,238.0,327.0,3.8,28.0,490.0,590.58,446.31
2016,11,2,11,45,252.5,329.0,3.75,28.5,503.5,609.54,458.88
2016,11,2,12,0,267.0,331.0,3.7,29.0,517.0,646.36,483.68
2016,11,2,12,15,226.5,336.0,3.6,29.0,494.0,593.83,445.15
2016,11,2,12,30,186.0,341.0,3.5,29.0,471.0,559.03,419.18
2016,11,2,12,45,126.5,326.0,3.4,29.0,414.0,481.72,362.09
2016,11,2,13,0,67.0,311.0,3.3,29.0,357.0,386.93,291.53
2016,11,2,13,15,428.0,216.5,3.15,28.5,498.5,679.59,514.43
2016,11,2,13,30,789.0,122.0,3.0,28.0,640.0,906.2,672.48
2016,11,2,13,45,394.5,112.0,2.95,28.0,371.0,517.55,398.65
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,90.83,66.24
2016,11,2,14,15,118.5,177.0,2.8,28.0,243.5,290.38,225.48
2016,11,2,14,30,237.0,252.0,2.7,28.0,385.0,470.64,361.95
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.0,577.33,443.7
2016,11,2,15,0,634.0,128.0,2.6,28.0,441.0,645.35,496.12
2016,11,2,15,15,603.5,122.5,2.45,27.5,398.5,588.28,454.75
2016,11,2,15,30,573.0,117.0,2.3,27.0,356.0,532.02,413.8
2016,11,2,15,45,517.5,112.5,2.2,27.0,308.5,458.35,358.04
2016,11,2,16,0,462.0,108.0,2.1,27.0,261.0,394.57,308.35
2016,11,2,16,15,402.0,97.0,1.9,26.5,214.0,326.13,254.26
2016,11,2,16,30,342.0,86.0,1.7,26.0,167.0,263.64,203.46
2016,11,2,16,45,250.0,71.0,1.55,25.5,122.0,183.95,138.65
2016,11,2,17,0,158.0,56.0,1.4,25.0,77.0,123.46,88.83
2016,11,2,17,15,79.0,33.5,1.5,24.5,44.0,66.7,38.7
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,6.37,0.0
2016,11,3,7,15,2.5,26.0,1.2,21.0,26.5,24.85,11.81
2016,11,3,7,30,5.0,45.0,1.4,21.0,46.0,44.42,30.27
2016,11,3,7,45,20.5,66.5,1.6,21.5,71.5,75.99,56.73
2016,11,3,8,0,36.0,88.0,1.8,22.0,97.0,106.05,81.91
2016,11,3,8,15,47.0,109.0,1.85,22.0,123.5,134.92,106.01
2016,11,3,8,30,58.0,130.0,1.9,22.0,150.0,165.0,130.72
2016,11,3,8,45,29.0,130.5,1.95,22.5,140.5,148.01,116.27
2016,11,3,9,0,0.0,131.0,2.0,23.0,131.0,121.47,93.82
2016,11,3,9,15,13.0,160.0,2.0,23.0,166.5,159.39,124.37
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,198.76,155.52
2016,11,3,9,45,42.5,214.5,2.0,23.0,237.5,251.92,197.08
2016,11,3,10,0,59.0,240.0,2.0,23.0,273.0,294.92,230.13
2016,11,3,10,15,87.5,262.5,1.9,23.0,315.0,346.08,269.2
2016,11,3,10,30,116.0,285.0,1.8,23.0,357.0,399.02,308.85
2016,11,3,10,45,71.0,270.0,1.75,23.5,315.0,342.06,263.56
2016,11,3,11,0,26.0,255.0,1.7,24.0,273.0,266.81,204.57
2016,11,3,11,15,31.5,269.5,1.6,24.0,291.0,305.07,233.59
2016,11,3,11,30,37.0,284.0,1.5,24.0,309.0,326.97,249.62
2016,11,3,11,45,21.0,239.5,1.45,24.5,254.0,245.83,187.42
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,185.05,140.24
2016,11,3,12,15,2.5,167.0,1.3,25.0,169.0,155.03,117.1
2016,11,3,12,30,0.0,139.0,1.2,25.0,139.0,125.59,94.14
2016,11,3,12,45,37.5,226.0,1.2,25.0,252.0,262.82,201.2
2016,11,3,13,0,75.0,313.0,1.2,25.0,365.0,397.54,301.42
2016,11,3,13,15,37.5,172.0,1.25,25.0,198.0,204.21,156.07
2016,11,3,13,30,0.0,31.0,1.3,25.0,31.0,27.4,16.46
2016,11,3,13,45,0.0,48.0,1.4,25.0,48.0,42.46,28.73
2016,11,3,14,0,0.0,65.0,1.5,25.0,65.0,57.53,40.9
2016,11,3,14,15,0.0,38.0,1.55,25.0,38.0,33.57,21.64
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.7,2.27
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,11.9,4.09
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,14.1,5.92
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,19.82,10.69
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,25.55,15.49
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,22.45,12.98
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,19.36,10.44
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,15.82,7.53
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,12.3,4.58
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,8.78,1.58
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,5.26,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,3.07,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.91,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.73,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,11.87,2.54
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,21.13,11.65
2016,11,4,7,45,0.0,38.0,3.4,18.0,38.0,33.52,22.4
2016,11,4,8,0,0.0,52.0,3.5,18.0,52.0,46.17,33.31
2016,11,4,8,15,0.0,66.0,3.55,18.0,66.0,59.14,44.36
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,72.14,55.27
2016,11,4,8,45,0.0,69.5,3.7,18.5,69.5,61.44,46.11
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,52.11,38.12
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,105.02,81.96
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,161.59,127.98
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,192.67,152.68
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,224.64,177.81
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.5,193.36,152.09
2016,11,4,10,30,2.0,174.0,3.7,20.0,176.0,162.28,126.55
2016,11,4,10,45,2.0,175.5,3.65,20.5,177.5,163.48,127.1
2016,11,4,11,0,2.0,177.0,3.6,21.0,179.0,164.75,127.67
2016,11,4,11,15,1.0,98.0,3.55,21.0,99.0,88.04,66.1
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,16.79,8.12
2016,11,4,11,45,4.0,116.5,3.5,21.5,119.5,108.27,82.4
2016,11,4,12,0,8.0,214.0,3.5,22.0,220.0,207.17,160.49
2016,11,4,12,15,4.0,177.5,3.45,22.0,180.5,166.85,128.45
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,127.53,97.19
2016,11,4,12,45,0.0,151.0,3.35,22.0,151.0,137.15,104.92
2016,11,4,13,0,0.0,161.0,3.3,22.0,161.0,146.89,112.69
2016,11,4,13,15,17.5,213.0,3.25,22.0,224.5,215.53,167.62
2016,11,4,13,30,35.0,265.0,3.2,22.0,288.0,303.66,236.59
2016,11,4,13,45,17.5,140.0,3.2,22.0,151.5,151.23,117.08
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,13.24,5.21
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,59.73,43.34
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,108.18,82.74
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,107.02,81.95
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,105.96,81.32
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,156.86,123.72
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,201.62,160.72
2016,11,4,15,45,41.5,146.0,2.85,21.0,161.5,174.07,138.45
2016,11,4,16,0,34.0,126.0,2.8,21.0,137.0,147.36,116.71
2016,11,4,16,15,24.5,105.0,2.6,20.5,112.0,119.3,93.7
2016,11,4,16,30,15.0,84.0,2.4,20.0,87.0,87.02,66.82
2016,11,4,16,45,7.5,62.0,2.25,20.0,63.5,61.9,45.49
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,37.36,24.62
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,20.34,7.9
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.55,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,17.0,3.0,2.63,0.0
2016,11,5,7,30,0.0,6.0,3.3,17.0,6.0,5.26,0.0
2016,11,5,7,45,0.0,10.0,3.4,17.0,10.0,8.78,1.72
2016,11,5,8,0,0.0,14.0,3.5,17.0,14.0,12.3,4.79
2016,11,5,8,15,0.0,18.5,3.45,17.0,18.5,16.26,8.21
2016,11,5,8,30,0.0,23.0,3.4,17.0,23.0,20.24,11.6
2016,11,5,8,45,0.0,27.0,3.4,17.5,27.0,23.78,14.54
2016,11,5,9,0,0.0,31.0,3.4,18.0,31.0,27.32,17.45
2016,11,5,9,15,37.5,122.0,3.3,18.5,140.0,145.05,116.12
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,275.86,221.57
2016,11,5,9,45,80.5,229.0,3.15,19.5,271.0,299.74,239.26
2016,11,5,10,0,86.0,245.0,3.1,20.0,293.0,324.04,257.35
2016,11,5,10,15,45.0,215.0,3.0,20.0,240.5,255.69,202.12
2016,11,5,10,30,4.0,185.0,2.9,20.0,188.0,175.25,136.75
2016,11,5,10,45,21.5,227.0,2.85,20.5,241.0,233.91,183.42
2016,11,5,11,0,39.0,269.0,2.8,21.0,294.0,312.35,244.05
2016,11,5,11,15,44.0,280.5,2.75,21.0,310.0,330.43,257.49
2016,11,5,11,30,49.0,292.0,2.7,21.0,326.0,348.69,271.24
2016,11,5,11,45,52.5,299.0,2.65,21.5,335.5,360.36,279.39
2016,11,5,12,0,56.0,306.0,2.6,22.0,345.0,372.05,287.55
2016,11,5,12,15,57.0,306.5,2.55,22.0,346.0,373.66,288.66
2016,11,5,12,30,58.0,307.0,2.5,22.0,347.0,375.2,289.8
2016,11,5,12,45,30.0,239.0,2.5,22.0,259.5,270.21,209.31
2016,11,5,13,0,2.0,171.0,2.5,22.0,172.0,158.68,121.76
2016,11,5,13,15,1.0,151.5,2.5,22.0,152.0,138.77,106.29
2016,11,5,13,30,0.0,132.0,2.5,22.0,132.0,119.13,90.76
2016,11,5,13,45,0.0,129.0,2.55,22.0,129.0,116.35,88.71
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,113.61,86.66
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,174.33,135.97
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,251.21,197.15
2016,11,5,14,45,27.5,201.5,2.65,22.0,215.5,213.3,167.45
2016,11,5,15,0,22.0,183.0,2.7,22.0,193.0,189.96,149.27
2016,11,5,15,15,135.0,174.5,2.7,21.5,230.0,284.18,227.67
2016,11,5,15,30,248.0,166.0,2.7,21.0,267.0,355.63,286.12
2016,11,5,15,45,216.0,151.5,2.7,21.0,231.5,307.88,247.65
2016,11,5,16,0,184.0,137.0,2.7,21.0,196.0,253.86,204.01
2016,11,5,16,15,158.5,115.5,2.55,20.5,160.0,208.23,166.6
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,165.25,130.53
2016,11,5,16,45,150.5,72.5,2.3,20.0,98.0,148.28,114.27
2016,11,5,17,0,168.0,51.0,2.2,20.0,72.0,121.86,88.8
2016,11,5,17,15,91.0,29.0,2.15,19.5,40.0,63.7,32.96
2016,11,5,17,30,14.0,7.0,2.1,19.0,8.0,9.35,0.0
2016,11,5,17,45,7.0,3.5,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.1,0.0
2016,11,6,7,15,132.5,27.0,2.05,15.0,43.5,77.49,40.69
2016,11,6,7,30,265.0,44.0,2.2,15.0,77.0,151.85,112.84
2016,11,6,7,45,348.5,57.0,2.4,15.5,122.0,214.65,168.36
2016,11,6,8,0,432.0,70.0,2.6,16.0,167.0,287.16,231.21
2016,11,6,8,15,489.0,78.5,2.7,16.5,214.0,353.85,288.19
2016,11,6,8,30,546.0,87.0,2.8,17.0,261.0,423.27,345.73
2016,11,6,8,45,286.0,120.5,2.9,17.5,213.0,314.51,257.65
2016,11,6,9,0,26.0,154.0,3.0,18.0,165.0,163.57,130.83
2016,11,6,9,15,28.5,171.5,3.05,18.5,184.5,193.99,155.36
2016,11,6,9,30,31.0,189.0,3.1,19.0,204.0,215.22,171.79
2016,11,6,9,45,144.0,215.5,3.2,19.5,293.0,348.12,279.45
2016,11,6,10,0,257.0,242.0,3.3,20.0,382.0,491.67,391.02
2016,11,6,10,15,258.0,257.5,3.35,20.5,405.5,519.12,409.66
2016,11,6,10,30,259.0,273.0,3.4,21.0,429.0,545.8,428.04
2016,11,6,10,45,143.0,262.0,3.5,21.5,349.0,416.59,326.91
2016,11,6,11,0,27.0,251.0,3.6,22.0,269.0,264.28,205.71
2016,11,6,11,15,29.0,260.0,3.55,22.0,279.5,292.98,228.09
2016,11,6,11,30,31.0,269.0,3.5,22.0,290.0,305.15,237.22
2016,11,6,11,45,31.0,272.5,3.5,22.0,293.5,309.16,240.12
2016,11,6,12,0,31.0,276.0,3.5,22.0,297.0,313.16,243.08
2016,11,6,12,15,25.5,265.0,3.4,22.0,282.5,277.37,215.3
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,260.43,202.06
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,166.05,128.11
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,77.15,56.99
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,59.79,43.17
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,42.46,29.2
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,72.66,53.88
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,104.09,79.44
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,99.46,75.81
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,94.86,72.25
2016,11,6,14,45,24.0,152.0,2.9,21.0,163.5,168.38,132.73
2016,11,6,15,0,48.0,198.0,2.9,21.0,221.0,238.51,189.46
2016,11,6,15,15,24.0,102.0,2.9,20.5,113.5,114.52,89.66
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.51,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,3.07,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.0,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,154.0,20.0,1.7,17.0,38.5,73.84,34.8
2016,11,7,7,30,308.0,40.0,1.9,17.0,77.0,162.48,119.16
2016,11,7,7,45,399.0,50.0,2.15,17.5,123.0,228.96,177.68
2016,11,7,8,0,490.0,60.0,2.4,18.0,169.0,305.39,243.48
2016,11,7,8,15,245.0,34.5,2.45,18.5,89.0,177.48,143.57
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,7.91,1.03
2016,11,7,8,45,0.0,11.0,2.6,19.5,11.0,9.67,2.51
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,11.44,3.97
2016,11,7,9,15,45.5,110.5,2.7,20.0,132.5,138.69,110.54
2016,11,7,9,30,91.0,208.0,2.7,20.0,252.0,282.82,226.56
2016,11,7,9,45,45.5,129.0,2.75,20.5,151.0,160.87,127.42
2016,11,7,10,0,0.0,50.0,2.8,21.0,50.0,44.18,30.81
2016,11,7,10,15,0.0,53.0,2.8,21.0,53.0,46.86,32.99
2016,11,7,10,30,0.0,56.0,2.8,21.0,56.0,49.53,35.11
2016,11,7,10,45,0.0,53.0,2.85,21.5,53.0,46.88,32.81
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,44.23,30.53
2016,11,7,11,15,1.0,110.5,2.85,22.0,111.0,99.71,75.36
2016,11,7,11,30,2.0,171.0,2.8,22.0,172.0,158.83,122.32
2016,11,7,11,45,1.0,102.5,2.8,22.5,103.0,92.25,68.99
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,30.07,18.8
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,114.44,86.8
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,205.55,158.5
2016,11,7,12,45,8.0,209.5,2.7,23.0,215.5,203.07,156.42
2016,11,7,13,0,8.0,207.0,2.7,23.0,213.0,200.63,154.61
2016,11,7,13,15,4.0,139.5,2.65,23.0,142.5,130.14,99.19
2016,11,7,13,30,0.0,72.0,2.6,23.0,72.0,63.77,46.14
2016,11,7,13,45,0.0,105.5,2.55,23.0,105.5,94.12,70.69
2016,11,7,14,0,0.0,139.0,2.5,23.0,139.0,126.25,96.48
2016,11,7,14,15,0.0,115.5,2.4,23.0,115.5,103.78,78.63
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,81.66,61.0
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,48.6,34.28
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,15.86,7.46
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,45.03,31.67
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,74.97,56.5
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,64.82,48.24
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,54.78,40.02
2016,11,7,16,15,224.5,64.0,1.6,21.5,113.5,199.06,159.32
2016,11,7,16,30,449.0,66.0,1.4,21.0,165.0,293.2,230.19
2016,11,7,16,45,361.0,54.0,1.25,21.0,120.0,216.34,164.63
2016,11,7,17,0,273.0,42.0,1.1,21.0,75.0,152.59,109.56
2016,11,7,17,15,136.5,21.0,1.1,20.5,37.5,70.43,31.6
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,7.0,3.15,17.0,7.0,6.14,0.0
2016,11,8,7,30,0.0,14.0,3.3,17.0,14.0,12.3,4.34
2016,11,8,7,45,0.0,23.0,3.45,17.0,23.0,20.23,11.3
2016,11,8,8,0,0.0,32.0,3.6,17.0,32.0,28.18,18.22
2016,11,8,8,15,0.0,41.5,3.6,17.0,41.5,36.59,25.47
2016,11,8,8,30,0.0,51.0,3.6,17.0,51.0,45.01,32.62
2016,11,8,8,45,0.0,65.0,3.65,17.5,65.0,57.44,42.99
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,70.19,53.46
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,82.79,63.79
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,95.46,74.1
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,87.96,67.69
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,80.73,61.56
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,84.4,64.44
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,88.09,67.34
2016,11,8,10,45,0.0,121.5,3.9,18.5,121.5,109.28,84.39
2016,11,8,11,0,0.0,144.0,4.0,19.0,144.0,130.81,101.52
2016,11,8,11,15,0.0,138.0,4.1,19.0,138.0,124.91,96.62
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,119.1,91.86
