Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.5,176.6,138.37
2016,11,8,12,0,14.0,236.0,4.4,19.0,247.0,236.2,185.89
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.5,209.18,164.19
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,182.58,142.88
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,203.68,159.98
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,225.05,177.2
2016,11,8,13,15,27.0,246.0,4.5,19.0,263.5,275.87,218.04
2016,11,8,13,30,41.0,266.0,4.5,19.0,292.0,312.0,247.02
2016,11,8,13,45,38.0,253.5,4.5,19.0,277.0,294.78,233.65
2016,11,8,14,0,35.0,241.0,4.5,19.0,262.0,277.75,220.52
2016,11,8,14,15,18.5,204.0,4.45,19.0,215.0,208.38,165.14
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,156.76,123.34
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,101.71,78.73
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,50.36,36.45
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,40.59,28.43
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,30.85,20.34
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,26.42,16.67
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,22.0,12.96
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,18.03,9.62
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,14.06,6.22
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,10.09,2.77
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,6.14,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,3.07,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.87,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.75,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,3.07,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.39,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.14,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.91,1.14
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,9.67,2.64
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,11.44,4.14
2016,11,9,9,15,0.0,29.5,3.95,15.0,29.5,26.0,16.54
2016,11,9,9,30,0.0,46.0,4.0,15.0,46.0,40.61,28.87
2016,11,9,9,45,0.0,63.5,4.05,15.5,63.5,56.14,41.78
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,71.71,54.59
2016,11,9,10,15,0.0,89.5,4.1,16.0,89.5,79.29,60.75
2016,11,9,10,30,0.0,98.0,4.1,16.0,98.0,87.16,67.14
2016,11,9,10,45,0.0,69.5,4.15,16.5,69.5,61.53,45.69
2016,11,9,11,0,0.0,41.0,4.2,17.0,41.0,36.25,24.58
2016,11,9,11,15,0.0,70.0,4.2,17.0,70.0,62.0,45.88
2016,11,9,11,30,0.0,99.0,4.2,17.0,99.0,88.02,67.24
2016,11,9,11,45,0.0,91.5,4.25,17.5,91.5,81.16,61.42
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,74.48,55.81
2016,11,9,12,15,0.0,90.5,4.2,18.0,90.5,80.27,60.55
2016,11,9,12,30,0.0,97.0,4.1,18.0,97.0,86.17,65.37
2016,11,9,12,45,0.0,107.5,4.1,18.5,107.5,95.94,73.23
2016,11,9,13,0,0.0,118.0,4.1,19.0,118.0,105.83,81.15
2016,11,9,13,15,0.0,107.5,4.05,19.0,107.5,95.96,73.19
2016,11,9,13,30,0.0,97.0,4.0,19.0,97.0,86.17,65.3
2016,11,9,13,45,0.0,78.5,4.0,19.0,78.5,69.53,51.79
2016,11,9,14,0,0.0,60.0,4.0,19.0,60.0,53.08,38.35
2016,11,9,14,15,0.0,54.5,4.0,19.0,54.5,48.18,34.39
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,43.29,30.42
2016,11,9,14,45,0.0,51.5,4.0,19.0,51.5,45.49,32.34
2016,11,9,15,0,0.0,54.0,4.0,19.0,54.0,47.7,34.27
2016,11,9,15,15,0.0,48.5,3.9,18.5,48.5,42.81,30.35
2016,11,9,15,30,0.0,43.0,3.8,18.0,43.0,37.93,26.4
2016,11,9,15,45,0.0,37.0,3.7,18.0,37.0,32.61,21.98
2016,11,9,16,0,0.0,31.0,3.6,18.0,31.0,27.3,17.52
2016,11,9,16,15,0.0,25.0,3.3,17.5,25.0,22.0,13.04
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,16.7,8.5
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,11.85,4.28
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.02,0.03
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.5,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,67.5,20.0,2.3,13.0,28.0,44.66,11.52
2016,11,10,7,30,135.0,40.0,2.3,13.0,56.0,98.1,71.5
2016,11,10,7,45,182.5,59.0,2.35,13.5,91.5,145.36,114.02
2016,11,10,8,0,230.0,78.0,2.4,14.0,127.0,197.91,160.2
2016,11,10,8,15,265.0,94.5,2.35,14.0,164.5,246.2,202.5
2016,11,10,8,30,300.0,111.0,2.3,14.0,202.0,298.02,246.72
2016,11,10,8,45,222.0,138.0,2.25,14.5,212.0,296.87,245.01
2016,11,10,9,0,144.0,165.0,2.2,15.0,222.0,276.09,226.55
2016,11,10,9,15,166.0,184.5,2.2,15.5,257.0,319.37,261.18
2016,11,10,9,30,188.0,204.0,2.2,16.0,292.0,364.34,296.17
2016,11,10,9,45,140.0,220.5,2.25,16.5,289.0,352.19,284.19
2016,11,10,10,0,92.0,237.0,2.3,17.0,286.0,321.68,258.0
2016,11,10,10,15,50.5,217.0,2.25,17.0,244.0,264.21,211.14
2016,11,10,10,30,9.0,197.0,2.2,17.0,202.0,192.75,152.53
2016,11,10,10,45,179.5,233.5,2.2,17.5,346.0,417.81,334.31
2016,11,10,11,0,350.0,270.0,2.2,18.0,490.0,640.83,501.88
2016,11,10,11,15,408.5,260.5,2.2,18.0,524.0,692.04,538.27
2016,11,10,11,30,467.0,251.0,2.2,18.0,558.0,761.47,587.97
2016,11,10,11,45,663.0,177.5,2.2,18.5,618.5,883.36,674.52
2016,11,10,12,0,859.0,104.0,2.2,19.0,679.0,989.06,743.15
2016,11,10,12,15,498.5,213.0,2.3,19.0,547.0,759.52,583.76
2016,11,10,12,30,138.0,322.0,2.4,19.0,415.0,492.43,382.0
2016,11,10,12,45,256.5,301.5,2.5,19.5,470.5,601.88,467.52
2016,11,10,13,0,375.0,281.0,2.6,20.0,526.0,689.84,533.45
2016,11,10,13,15,368.5,274.5,2.7,20.0,510.5,670.58,519.76
2016,11,10,13,30,362.0,268.0,2.8,20.0,495.0,650.06,505.87
2016,11,10,13,45,394.0,248.5,2.9,20.0,487.0,648.36,506.81
2016,11,10,14,0,426.0,229.0,3.0,20.0,479.0,659.5,516.65
2016,11,10,14,15,428.5,214.5,2.95,20.0,454.0,631.8,497.03
2016,11,10,14,30,431.0,200.0,2.9,20.0,429.0,602.33,476.18
2016,11,10,14,45,450.5,179.5,2.9,20.0,403.5,577.94,459.46
2016,11,10,15,0,470.0,159.0,2.9,20.0,378.0,550.48,440.05
2016,11,10,15,15,453.0,146.5,2.75,19.5,341.5,503.17,404.72
2016,11,10,15,30,436.0,134.0,2.6,19.0,305.0,456.11,368.84
2016,11,10,15,45,419.0,118.0,2.5,19.0,265.0,405.64,328.84
2016,11,10,16,0,402.0,102.0,2.4,19.0,225.0,355.91,288.32
2016,11,10,16,15,367.5,87.0,2.05,18.0,183.5,299.46,241.75
2016,11,10,16,30,333.0,72.0,1.7,17.0,142.0,246.21,196.34
2016,11,10,16,45,277.5,55.5,1.4,16.5,103.0,186.51,144.45
2016,11,10,17,0,222.0,39.0,1.1,16.0,64.0,133.2,96.6
2016,11,10,17,15,111.0,19.5,1.05,15.5,32.0,61.21,19.37
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,17.0,1.75,11.5,17.0,15.01,0.0
2016,11,11,7,30,0.0,34.0,2.0,12.0,34.0,31.94,20.43
2016,11,11,7,45,7.0,54.5,2.25,13.0,56.0,54.93,40.67
2016,11,11,8,0,14.0,75.0,2.5,14.0,78.0,78.32,60.95
2016,11,11,8,15,22.0,94.5,2.35,14.5,100.5,107.96,86.36
2016,11,11,8,30,30.0,114.0,2.2,15.0,123.0,133.4,107.82
2016,11,11,8,45,32.0,132.5,2.05,15.5,143.5,154.91,125.48
2016,11,11,9,0,34.0,151.0,1.9,16.0,164.0,176.72,142.99
2016,11,11,9,15,17.0,105.5,1.95,16.5,112.0,107.63,85.22
2016,11,11,9,30,0.0,60.0,2.0,17.0,60.0,53.02,39.01
2016,11,11,9,45,0.0,90.0,2.05,17.5,90.0,79.97,61.27
2016,11,11,10,0,0.0,120.0,2.1,18.0,120.0,108.52,84.43
2016,11,11,10,15,0.0,72.0,2.1,18.0,72.0,63.72,47.39
2016,11,11,10,30,0.0,24.0,2.1,18.0,24.0,21.18,12.05
2016,11,11,10,45,21.5,143.5,2.15,18.5,157.0,159.06,125.73
2016,11,11,11,0,43.0,263.0,2.2,19.0,290.0,311.51,245.57
2016,11,11,11,15,32.0,254.0,2.2,19.5,274.5,290.71,227.78
2016,11,11,11,30,21.0,245.0,2.2,20.0,259.0,253.15,197.73
2016,11,11,11,45,99.5,283.0,2.2,20.5,349.5,390.06,305.16
2016,11,11,12,0,178.0,321.0,2.2,21.0,440.0,530.9,410.34
2016,11,11,12,15,121.0,310.5,2.2,21.0,391.5,462.63,357.47
2016,11,11,12,30,64.0,300.0,2.2,21.0,343.0,375.51,290.95
2016,11,11,12,45,249.5,282.0,2.25,21.0,445.5,572.4,443.63
2016,11,11,13,0,435.0,264.0,2.3,21.0,548.0,744.84,570.47
2016,11,11,13,15,349.5,275.5,2.3,21.0,500.0,653.74,503.03
2016,11,11,13,30,264.0,287.0,2.3,21.0,452.0,580.88,449.13
2016,11,11,13,45,168.5,273.5,2.3,21.5,377.5,455.11,354.43
2016,11,11,14,0,73.0,260.0,2.3,22.0,303.0,334.88,261.28
2016,11,11,14,15,190.5,242.0,2.25,22.0,345.5,428.94,337.26
2016,11,11,14,30,308.0,224.0,2.2,22.0,388.0,514.13,403.7
2016,11,11,14,45,537.5,154.0,2.2,22.0,414.0,617.75,485.29
2016,11,11,15,0,767.0,84.0,2.2,22.0,440.0,689.91,540.11
2016,11,11,15,15,740.5,80.5,2.05,21.5,397.0,633.47,499.85
2016,11,11,15,30,714.0,77.0,1.9,21.0,354.0,579.99,460.18
2016,11,11,15,45,676.5,72.0,1.8,21.0,307.5,515.75,410.54
2016,11,11,16,0,639.0,67.0,1.7,21.0,261.0,453.55,360.97
2016,11,11,16,15,581.5,60.5,1.45,20.5,212.5,381.93,302.62
2016,11,11,16,30,524.0,54.0,1.2,20.0,164.0,315.34,246.44
2016,11,11,16,45,433.5,44.5,0.95,19.5,118.5,238.0,180.76
2016,11,11,17,0,343.0,35.0,0.7,19.0,73.0,170.6,121.28
2016,11,11,17,15,171.5,17.5,0.7,18.5,36.5,77.31,20.67
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,181.5,16.0,3.2,11.5,35.0,76.69,7.1
2016,11,12,7,30,363.0,32.0,3.3,12.0,70.0,172.74,125.84
2016,11,12,7,45,459.0,40.5,3.45,12.5,116.5,241.71,190.04
2016,11,12,8,0,555.0,49.0,3.6,13.0,163.0,321.32,260.8
2016,11,12,8,15,612.0,55.0,3.6,13.5,212.0,388.39,320.01
2016,11,12,8,30,669.0,61.0,3.6,14.0,261.0,460.46,381.21
2016,11,12,8,45,706.0,65.5,3.65,15.0,308.0,520.76,430.24
2016,11,12,9,0,743.0,70.0,3.7,16.0,355.0,585.39,480.69
2016,11,12,9,15,768.5,73.5,3.65,16.5,398.0,642.24,523.58
2016,11,12,9,30,794.0,77.0,3.6,17.0,441.0,699.06,563.8
2016,11,12,9,45,810.5,80.0,3.55,17.5,479.0,747.87,597.09
2016,11,12,10,0,827.0,83.0,3.5,18.0,517.0,795.26,628.71
2016,11,12,10,15,840.0,85.0,3.4,18.0,548.5,836.75,656.47
2016,11,12,10,30,853.0,87.0,3.3,18.0,580.0,876.02,682.32
2016,11,12,10,45,859.5,89.0,3.2,18.5,604.0,898.14,694.52
2016,11,12,11,0,866.0,91.0,3.1,19.0,628.0,925.68,710.52
2016,11,12,11,15,871.5,92.0,3.0,19.0,644.5,947.96,724.1
2016,11,12,11,30,877.0,93.0,2.9,19.0,661.0,966.99,735.47
2016,11,12,11,45,883.0,92.0,2.85,19.5,670.0,980.71,742.32
2016,11,12,12,0,889.0,91.0,2.8,20.0,679.0,990.95,746.95
2016,11,12,12,15,889.0,91.0,2.7,20.0,679.5,992.91,747.14
2016,11,12,12,30,889.0,91.0,2.6,20.0,680.0,991.23,745.12
2016,11,12,12,45,885.5,91.0,2.55,20.5,671.5,982.51,737.66
2016,11,12,13,0,882.0,91.0,2.5,21.0,663.0,970.25,728.09
2016,11,12,13,15,876.5,90.0,2.45,21.0,646.5,951.42,715.7
2016,11,12,13,30,871.0,89.0,2.4,21.0,630.0,929.3,701.28
2016,11,12,13,45,861.0,88.5,2.4,21.0,605.5,900.52,682.88
2016,11,12,14,0,851.0,88.0,2.4,21.0,581.0,877.37,668.39
2016,11,12,14,15,426.5,127.5,2.4,21.0,375.0,530.11,419.26
2016,11,12,14,30,2.0,167.0,2.4,21.0,169.0,157.33,121.97
2016,11,12,14,45,126.0,181.5,2.4,21.0,240.0,296.19,237.04
2016,11,12,15,0,250.0,196.0,2.4,21.0,311.0,415.43,331.85
2016,11,12,15,15,238.5,179.0,2.3,20.5,280.5,377.25,302.41
2016,11,12,15,30,227.0,162.0,2.2,20.0,250.0,339.58,273.55
2016,11,12,15,45,411.0,119.0,2.1,20.0,252.5,402.36,324.8
2016,11,12,16,0,595.0,76.0,2.0,20.0,255.0,439.47,352.83
2016,11,12,16,15,535.5,68.0,1.75,19.5,207.0,367.28,293.1
2016,11,12,16,30,476.0,60.0,1.5,19.0,159.0,300.34,236.42
2016,11,12,16,45,388.5,48.5,1.3,18.5,114.0,224.61,171.82
2016,11,12,17,0,301.0,37.0,1.1,18.0,69.0,158.52,113.2
2016,11,12,17,15,150.5,18.5,1.1,17.5,34.5,70.7,14.27
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,140.5,17.5,1.2,11.5,32.0,65.19,0.0
2016,11,13,7,30,281.0,35.0,1.4,12.0,64.0,148.22,106.99
2016,11,13,7,45,376.0,47.0,1.65,12.5,109.0,215.95,169.03
2016,11,13,8,0,471.0,59.0,1.9,13.0,154.0,294.36,237.68
2016,11,13,8,15,476.0,71.5,1.8,13.5,190.0,338.22,276.91
2016,11,13,8,30,481.0,84.0,1.7,14.0,226.0,381.73,313.9
2016,11,13,8,45,524.0,93.0,1.6,14.5,271.5,444.04,364.11
2016,11,13,9,0,567.0,102.0,1.5,15.0,317.0,509.28,414.47
2016,11,13,9,15,649.0,99.0,1.4,15.5,373.0,590.93,475.82
2016,11,13,9,30,731.0,96.0,1.3,16.0,429.0,677.27,537.3
2016,11,13,9,45,750.0,100.0,1.25,17.0,467.0,726.96,568.2
2016,11,13,10,0,769.0,104.0,1.2,18.0,505.0,775.63,597.78
2016,11,13,10,15,784.0,106.5,1.1,18.5,536.5,813.4,619.52
2016,11,13,10,30,799.0,109.0,1.0,19.0,568.0,853.52,642.36
2016,11,13,10,45,807.5,111.5,0.95,19.5,592.5,885.56,660.02
2016,11,13,11,0,816.0,114.0,0.9,20.0,617.0,914.86,675.72
2016,11,13,11,15,822.5,115.5,0.9,20.0,634.0,938.2,689.66
2016,11,13,11,30,829.0,117.0,0.9,20.0,651.0,958.4,701.72
2016,11,13,11,45,832.0,118.0,0.95,20.5,659.5,971.36,708.9
2016,11,13,12,0,835.0,119.0,1.0,21.0,668.0,980.89,714.12
2016,11,13,12,15,713.0,163.5,1.05,21.0,632.5,921.2,676.49
2016,11,13,12,30,591.0,208.0,1.1,21.0,597.0,842.63,626.36
2016,11,13,12,45,589.0,205.5,1.15,21.5,589.0,834.06,621.38
2016,11,13,13,0,587.0,203.0,1.2,22.0,581.0,822.99,613.9
2016,11,13,13,15,702.5,159.0,1.2,22.0,600.5,881.97,654.01
2016,11,13,13,30,818.0,115.0,1.2,22.0,620.0,919.55,678.62
2016,11,13,13,45,810.0,112.5,1.3,22.0,596.0,890.96,661.77
2016,11,13,14,0,802.0,110.0,1.4,22.0,572.0,859.59,643.65
2016,11,13,14,15,729.5,120.0,1.4,22.0,523.0,789.91,597.99
2016,11,13,14,30,657.0,130.0,1.4,22.0,474.0,716.7,549.25
2016,11,13,14,45,678.5,119.0,1.4,22.0,451.5,695.97,536.67
2016,11,13,15,0,700.0,108.0,1.4,22.0,429.0,671.32,520.68
2016,11,13,15,15,670.5,103.0,1.35,21.5,386.0,613.65,479.94
2016,11,13,15,30,641.0,98.0,1.3,21.0,343.0,556.52,438.56
2016,11,13,15,45,592.5,92.5,1.3,21.0,296.0,488.14,386.72
2016,11,13,16,0,544.0,87.0,1.3,21.0,249.0,422.82,335.55
2016,11,13,16,15,482.5,77.5,1.2,20.5,201.5,350.4,277.4
2016,11,13,16,30,421.0,68.0,1.1,20.0,154.0,282.29,220.85
2016,11,13,16,45,327.5,54.0,1.0,19.5,109.5,205.62,156.51
2016,11,13,17,0,234.0,40.0,0.9,19.0,65.0,139.87,99.24
2016,11,13,17,15,117.0,20.0,0.95,18.5,32.5,63.42,7.92
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,134.5,18.0,2.1,12.5,31.5,63.91,0.0
2016,11,14,7,30,269.0,36.0,2.4,13.0,63.0,145.33,103.8
2016,11,14,7,45,370.5,48.0,2.7,14.0,108.0,214.43,167.11
2016,11,14,8,0,472.0,60.0,3.0,15.0,153.0,295.39,237.49
2016,11,14,8,15,534.0,68.0,3.05,15.5,201.5,363.17,296.42
2016,11,14,8,30,596.0,76.0,3.1,16.0,250.0,436.41,357.92
2016,11,14,8,45,642.0,81.0,3.2,17.0,297.5,501.69,410.48
2016,11,14,9,0,688.0,86.0,3.3,18.0,345.0,569.82,463.31
2016,11,14,9,15,716.5,90.5,3.3,18.5,388.5,627.57,506.96
2016,11,14,9,30,745.0,95.0,3.3,19.0,432.0,685.74,548.86
2016,11,14,9,45,769.0,97.0,3.3,19.5,470.5,733.48,581.34
2016,11,14,10,0,793.0,99.0,3.3,20.0,509.0,784.49,615.63
2016,11,14,10,15,807.0,101.5,3.25,20.5,541.0,826.42,642.51
2016,11,14,10,30,821.0,104.0,3.2,21.0,573.0,866.29,667.56
2016,11,14,10,45,833.0,104.5,3.2,21.5,598.0,899.7,688.12
2016,11,14,11,0,845.0,105.0,3.2,22.0,623.0,930.44,706.72
2016,11,14,11,15,851.0,106.0,3.15,22.5,639.5,953.22,719.45
2016,11,14,11,30,857.0,107.0,3.1,23.0,656.0,972.75,730.04
2016,11,14,11,45,877.5,99.0,3.05,23.5,668.0,981.97,733.78
2016,11,14,12,0,898.0,91.0,3.0,24.0,680.0,998.04,742.27
2016,11,14,12,15,898.0,91.0,2.9,24.0,680.0,1000.09,742.53
2016,11,14,12,30,898.0,91.0,2.8,24.0,680.0,998.49,740.63
2016,11,14,12,45,895.5,90.5,2.75,24.0,671.5,990.18,734.96
2016,11,14,13,0,893.0,90.0,2.7,24.0,663.0,978.29,727.14
2016,11,14,13,15,887.5,89.0,2.65,24.0,646.5,959.43,714.87
2016,11,14,13,30,882.0,88.0,2.6,24.0,630.0,937.25,700.55
2016,11,14,13,45,873.5,86.5,2.55,24.5,605.5,908.53,680.62
2016,11,14,14,0,865.0,85.0,2.5,25.0,581.0,876.92,658.86
2016,11,14,14,15,852.5,83.0,2.4,25.0,550.0,846.45,638.8
2016,11,14,14,30,840.0,81.0,2.3,25.0,519.0,805.35,611.36
2016,11,14,14,45,822.5,78.5,2.25,25.0,481.0,757.66,579.55
2016,11,14,15,0,805.0,76.0,2.2,25.0,443.0,708.57,546.36
2016,11,14,15,15,780.0,72.5,2.0,24.5,400.0,651.92,507.28
2016,11,14,15,30,755.0,69.0,1.8,24.0,357.0,595.14,466.05
2016,11,14,15,45,721.0,64.5,1.65,24.0,310.0,531.94,417.62
2016,11,14,16,0,687.0,60.0,1.5,24.0,263.0,470.22,368.79
2016,11,14,16,15,631.5,54.0,1.35,23.0,214.0,400.47,313.38
2016,11,14,16,30,576.0,48.0,1.2,22.0,165.0,332.99,257.56
2016,11,14,16,45,486.5,39.5,1.05,21.5,118.5,254.47,191.19
2016,11,14,17,0,397.0,31.0,0.9,21.0,72.0,185.81,129.6
2016,11,14,17,15,198.5,15.5,0.95,20.0,36.0,82.18,5.29
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.0,12.5,2.5,12.0,35.0,83.44,0.0
2016,11,15,7,30,462.0,25.0,2.8,13.0,70.0,194.24,136.57
2016,11,15,7,45,556.5,32.0,3.15,14.0,118.0,266.41,206.48
2016,11,15,8,0,651.0,39.0,3.5,15.0,166.0,348.76,279.59
2016,11,15,8,15,705.5,43.5,3.3,15.5,216.5,417.78,340.27
2016,11,15,8,30,760.0,48.0,3.1,16.0,267.0,491.25,401.9
2016,11,15,8,45,795.0,51.5,2.95,16.5,315.5,551.21,450.55
2016,11,15,9,0,830.0,55.0,2.8,17.0,364.0,616.65,501.11
2016,11,15,9,15,853.5,57.0,2.6,18.0,408.5,673.29,540.17
2016,11,15,9,30,877.0,59.0,2.4,19.0,453.0,729.61,576.66
2016,11,15,9,45,894.0,61.0,2.25,20.0,492.0,780.16,607.85
2016,11,15,10,0,911.0,63.0,2.1,21.0,531.0,829.14,636.83
2016,11,15,10,15,922.5,64.0,2.0,21.5,563.0,870.31,661.18
2016,11,15,10,30,934.0,65.0,1.9,22.0,595.0,908.97,683.34
2016,11,15,10,45,941.5,66.0,1.85,23.0,620.0,941.24,700.05
2016,11,15,11,0,949.0,67.0,1.8,24.0,645.0,970.35,714.45
2016,11,15,11,15,954.0,67.5,1.75,24.5,662.0,993.12,725.99
2016,11,15,11,30,959.0,68.0,1.7,25.0,679.0,1012.3,735.25
2016,11,15,11,45,957.5,70.5,1.65,25.5,687.5,1023.98,739.81
2016,11,15,12,0,956.0,73.0,1.6,26.0,696.0,1031.76,742.09
2016,11,15,12,15,955.5,73.0,1.55,26.0,696.0,1033.5,742.21
2016,11,15,12,30,955.0,73.0,1.5,26.0,696.0,1031.36,740.13
2016,11,15,12,45,952.5,73.0,1.5,26.5,687.5,1023.38,733.97
2016,11,15,13,0,950.0,73.0,1.5,27.0,679.0,1011.61,725.68
2016,11,15,13,15,944.5,72.0,1.45,27.0,662.5,992.0,713.32
2016,11,15,13,30,939.0,71.0,1.4,27.0,646.0,968.85,698.92
2016,11,15,13,45,930.5,70.5,1.35,27.0,621.0,940.19,681.13
2016,11,15,14,0,922.0,70.0,1.3,27.0,596.0,908.42,661.41
2016,11,15,14,15,910.5,68.5,1.25,27.0,564.0,869.94,637.32
2016,11,15,14,30,899.0,67.0,1.2,27.0,532.0,828.95,611.49
2016,11,15,14,45,882.0,65.0,1.15,27.0,493.5,780.77,580.62
2016,11,15,15,0,865.0,63.0,1.1,27.0,455.0,731.02,548.32
2016,11,15,15,15,841.0,60.5,1.0,26.5,411.0,674.48,511.24
2016,11,15,15,30,817.0,58.0,0.9,26.0,367.0,622.75,476.03
2016,11,15,15,45,782.0,54.5,0.85,26.0,319.0,557.43,428.01
2016,11,15,16,0,747.0,51.0,0.8,26.0,271.0,493.59,379.37
2016,11,15,16,15,693.5,46.5,0.75,25.5,220.5,421.06,322.97
2016,11,15,16,30,640.0,42.0,0.7,25.0,170.0,352.78,267.34
2016,11,15,16,45,548.0,34.5,0.65,24.5,122.0,270.73,199.53
2016,11,15,17,0,456.0,27.0,0.6,24.0,74.0,198.46,135.42
2016,11,15,17,15,228.0,13.5,0.7,23.0,37.0,86.8,0.0
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,213.5,13.5,2.05,13.0,33.5,80.4,0.0
2016,11,16,7,30,427.0,27.0,2.3,14.0,67.0,183.95,127.21
2016,11,16,7,45,524.0,34.5,2.55,15.0,114.5,255.98,197.09
2016,11,16,8,0,621.0,42.0,2.8,16.0,162.0,338.23,269.4
2016,11,16,8,15,678.0,47.5,2.75,16.5,212.0,408.12,330.37
2016,11,16,8,30,735.0,53.0,2.7,17.0,262.0,482.75,392.65
2016,11,16,8,45,770.5,57.0,2.7,18.0,310.5,546.92,443.62
2016,11,16,9,0,806.0,61.0,2.7,19.0,359.0,612.68,493.55
2016,11,16,9,15,831.0,63.5,2.55,19.5,403.0,670.47,534.93
2016,11,16,9,30,856.0,66.0,2.4,20.0,447.0,721.93,569.05
2016,11,16,9,45,872.5,68.5,2.25,21.0,486.0,771.82,599.83
2016,11,16,10,0,889.0,71.0,2.1,22.0,525.0,820.18,628.42
2016,11,16,10,15,901.0,72.5,2.5,22.5,557.5,861.64,657.3
2016,11,16,10,30,913.0,74.0,2.9,23.0,590.0,900.7,684.25
2016,11,16,10,45,920.5,76.0,3.3,24.0,614.5,933.66,705.44
2016,11,16,11,0,928.0,78.0,3.7,25.0,639.0,963.53,724.33
2016,11,16,11,15,933.0,78.5,3.8,25.5,656.5,985.92,737.61
2016,11,16,11,30,938.0,79.0,3.9,26.0,674.0,1004.82,748.65
2016,11,16,11,45,943.0,78.5,4.05,26.5,683.0,1018.87,756.9
2016,11,16,12,0,948.0,78.0,4.2,27.0,692.0,1029.2,762.83
2016,11,16,12,15,948.0,78.0,4.25,27.0,692.5,1031.46,764.45
2016,11,16,12,30,948.0,78.0,4.3,27.0,693.0,1029.87,763.76
2016,11,16,12,45,945.0,78.0,4.35,27.0,684.5,1021.52,758.76
2016,11,16,13,0,942.0,78.0,4.4,27.0,676.0,1009.4,751.45
2016,11,16,13,15,936.5,77.0,4.4,27.0,659.5,989.98,739.1
2016,11,16,13,30,931.0,76.0,4.4,27.0,643.0,967.06,724.53
2016,11,16,13,45,922.5,75.0,4.45,27.0,618.0,938.03,706.12
2016,11,16,14,0,914.0,74.0,4.5,27.0,593.0,905.94,685.59
2016,11,16,14,15,902.0,72.5,4.4,26.5,561.5,867.36,661.11
2016,11,16,14,30,890.0,71.0,4.3,26.0,530.0,826.34,634.72
2016,11,16,14,45,872.5,69.0,4.25,26.0,491.5,778.19,601.91
2016,11,16,15,0,855.0,67.0,4.2,26.0,453.0,728.54,567.63
2016,11,16,15,15,830.5,64.5,3.9,25.5,409.0,677.84,532.32
2016,11,16,15,30,806.0,62.0,3.6,25.0,365.0,620.61,490.56
2016,11,16,15,45,770.5,58.0,3.3,24.5,316.5,554.92,440.0
2016,11,16,16,0,735.0,54.0,3.0,24.0,268.0,490.76,388.93
2016,11,16,16,15,680.0,49.0,2.75,23.0,218.0,417.47,329.69
2016,11,16,16,30,625.0,44.0,2.5,22.0,168.0,348.57,271.57
2016,11,16,16,45,531.5,36.0,2.3,21.0,120.5,266.14,201.3
2016,11,16,17,0,438.0,28.0,2.1,20.0,73.0,193.58,134.92
2016,11,16,17,15,219.0,14.0,2.1,19.5,36.5,86.08,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.0,14.0,2.45,13.5,31.0,63.26,0.0
2016,11,17,7,30,378.0,28.0,2.8,14.0,62.0,172.78,118.07
2016,11,17,7,45,482.0,37.0,3.2,15.0,109.0,245.33,189.01
2016,11,17,8,0,586.0,46.0,3.6,16.0,156.0,329.61,263.08
2016,11,17,8,15,353.5,80.0,3.95,16.5,152.5,282.75,230.43
2016,11,17,8,30,121.0,114.0,4.3,17.0,149.0,194.69,158.77
2016,11,17,8,45,129.5,134.0,4.65,18.0,177.0,227.47,186.04
2016,11,17,9,0,138.0,154.0,5.0,19.0,205.0,260.96,213.0
2016,11,17,9,15,247.0,162.0,5.15,19.5,266.5,362.57,296.46
2016,11,17,9,30,356.0,170.0,5.3,20.0,328.0,462.25,376.6
2016,11,17,9,45,615.5,122.0,5.5,20.5,423.0,644.74,521.85
2016,11,17,10,0,875.0,74.0,5.7,21.0,518.0,811.46,645.36
2016,11,17,10,15,478.0,163.0,5.75,21.5,407.5,613.06,491.27
2016,11,17,10,30,81.0,252.0,5.8,22.0,297.0,334.64,264.87
2016,11,17,10,45,500.0,165.0,5.9,22.5,464.5,663.31,528.9
2016,11,17,11,0,919.0,78.0,6.0,23.0,632.0,954.14,740.15
2016,11,17,11,15,923.5,79.0,6.05,23.0,648.5,976.53,753.96
2016,11,17,11,30,928.0,80.0,6.1,23.0,665.0,995.45,766.85
2016,11,17,11,45,926.0,82.0,6.15,23.5,672.5,1005.73,772.27
2016,11,17,12,0,924.0,84.0,6.2,24.0,680.0,1012.25,775.25
2016,11,17,12,15,923.0,84.0,6.15,24.0,679.5,1013.52,775.68
2016,11,17,12,30,922.0,84.0,6.1,24.0,679.0,1011.05,773.71
2016,11,17,12,45,918.5,83.5,6.1,24.5,670.0,1001.81,765.98
2016,11,17,13,0,915.0,83.0,6.1,25.0,661.0,988.92,755.93
2016,11,17,13,15,908.0,82.0,6.0,25.0,644.0,968.54,741.73
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,944.81,725.34
2016,11,17,13,45,890.5,80.0,5.85,25.0,602.0,914.71,704.83
2016,11,17,14,0,880.0,79.0,5.8,25.0,577.0,881.76,682.32
2016,11,17,14,15,866.0,77.5,5.65,25.0,544.5,842.55,654.79
2016,11,17,14,30,852.0,76.0,5.5,25.0,512.0,808.48,630.94
2016,11,17,14,45,829.5,74.5,5.4,25.0,473.0,757.98,595.17
2016,11,17,15,0,807.0,73.0,5.3,25.0,434.0,706.42,558.3
2016,11,17,15,15,779.5,69.5,5.05,24.5,390.5,648.2,516.43
2016,11,17,15,30,752.0,66.0,4.8,24.0,347.0,590.09,472.66
2016,11,17,15,45,707.0,63.0,4.6,24.0,299.5,522.34,418.74
2016,11,17,16,0,662.0,60.0,4.4,24.0,252.0,459.77,367.4
2016,11,17,16,15,601.5,54.0,4.05,23.5,203.5,386.46,306.82
2016,11,17,16,30,541.0,48.0,3.7,23.0,155.0,318.47,248.71
2016,11,17,16,45,430.5,40.0,3.4,22.5,109.0,234.18,176.97
2016,11,17,17,0,320.0,32.0,3.1,22.0,63.0,161.95,112.1
2016,11,17,17,15,160.0,16.0,3.2,21.5,31.5,71.95,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,18.0,2.2,19.0,22.0,28.63,0.0
2016,11,18,7,30,92.0,36.0,2.5,19.0,44.0,82.54,53.52
2016,11,18,7,45,195.5,53.0,2.9,19.5,85.0,145.05,109.52
2016,11,18,8,0,299.0,70.0,3.3,20.0,126.0,227.68,179.32
2016,11,18,8,15,366.5,82.0,3.7,20.0,170.5,291.31,234.24
2016,11,18,8,30,434.0,94.0,4.1,20.0,215.0,361.8,293.88
2016,11,18,8,45,499.0,99.0,4.55,20.0,262.0,428.9,350.13
2016,11,18,9,0,564.0,104.0,5.0,20.0,309.0,506.42,413.59
2016,11,18,9,15,598.5,110.0,5.25,19.5,351.5,564.68,461.19
2016,11,18,9,30,633.0,116.0,5.5,19.0,394.0,624.11,509.12
2016,11,18,9,45,677.0,114.0,5.75,19.0,435.0,682.73,554.65
2016,11,18,10,0,721.0,112.0,6.0,19.0,476.0,742.06,599.27
2016,11,18,10,15,360.5,61.0,6.0,19.0,243.0,396.04,326.62
2016,11,18,10,30,0.0,10.0,6.0,19.0,10.0,8.82,1.67
2016,11,18,10,45,109.0,144.5,6.0,19.0,210.0,252.91,205.6
2016,11,18,11,0,218.0,279.0,6.0,19.0,410.0,512.1,411.21
2016,11,18,11,15,109.0,212.5,5.95,19.0,278.0,334.5,268.74
2016,11,18,11,30,0.0,146.0,5.9,19.0,146.0,133.05,103.37
2016,11,18,11,45,25.5,212.5,5.85,19.0,229.0,239.19,189.95
2016,11,18,12,0,51.0,279.0,5.8,19.0,312.0,340.61,270.76
2016,11,18,12,15,31.5,249.0,5.85,19.0,269.5,286.52,227.26
2016,11,18,12,30,12.0,219.0,5.9,19.0,227.0,218.23,172.31
2016,11,18,12,45,85.0,260.0,5.95,19.5,314.0,351.2,280.32
