Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,0,158.0,301.0,6.0,20.0,401.0,487.71,387.69
2016,11,18,13,15,111.0,284.0,6.05,20.0,353.5,403.43,321.14
2016,11,18,13,30,64.0,267.0,6.1,20.0,306.0,338.44,269.14
2016,11,18,13,45,65.5,257.5,6.2,20.0,296.0,328.27,261.74
2016,11,18,14,0,67.0,248.0,6.3,20.0,286.0,318.03,254.17
2016,11,18,14,15,46.0,222.5,6.3,19.5,248.0,269.43,215.67
2016,11,18,14,30,25.0,197.0,6.3,19.0,210.0,208.95,167.08
2016,11,18,14,45,20.5,181.0,6.35,19.0,191.0,188.79,150.97
2016,11,18,15,0,16.0,165.0,6.4,19.0,172.0,169.06,135.06
2016,11,18,15,15,13.0,149.5,6.3,18.5,155.0,151.38,120.98
2016,11,18,15,30,10.0,134.0,6.2,18.0,138.0,134.07,107.04
2016,11,18,15,45,340.5,99.0,6.15,17.5,197.5,338.08,281.18
2016,11,18,16,0,671.0,64.0,6.1,17.0,257.0,470.05,389.01
2016,11,18,16,15,611.5,57.5,5.85,16.5,208.0,396.13,325.03
2016,11,18,16,30,552.0,51.0,5.6,16.0,159.0,327.32,263.97
2016,11,18,16,45,468.0,40.5,5.45,15.5,113.5,250.05,194.91
2016,11,18,17,0,384.0,30.0,5.3,15.0,68.0,182.13,129.48
2016,11,18,17,15,192.0,15.0,5.2,14.5,34.0,79.86,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,247.0,12.0,3.5,3.5,33.0,76.59,0.0
2016,11,19,7,30,494.0,24.0,3.6,4.0,66.0,201.3,136.9
2016,11,19,7,45,595.5,31.0,3.75,4.5,116.0,278.23,221.33
2016,11,19,8,0,697.0,38.0,3.9,5.0,166.0,365.32,302.37
2016,11,19,8,15,754.0,43.0,4.1,5.5,218.0,438.32,370.01
2016,11,19,8,30,811.0,48.0,4.3,6.0,270.0,515.96,439.11
2016,11,19,8,45,846.0,51.0,4.5,7.0,320.5,577.66,492.08
2016,11,19,9,0,881.0,54.0,4.7,8.0,371.0,644.6,547.08
2016,11,19,9,15,904.5,56.5,4.7,8.5,417.0,703.98,592.77
2016,11,19,9,30,928.0,59.0,4.7,9.0,463.0,762.91,636.03
2016,11,19,9,45,944.0,61.0,4.7,10.0,503.0,814.57,671.46
2016,11,19,10,0,960.0,63.0,4.7,11.0,543.0,864.46,704.73
2016,11,19,10,15,971.0,64.0,4.6,11.5,576.5,906.77,732.32
2016,11,19,10,30,982.0,65.0,4.5,12.0,610.0,946.4,757.46
2016,11,19,10,45,989.0,66.5,4.45,12.5,635.5,980.14,778.41
2016,11,19,11,0,996.0,68.0,4.4,13.0,661.0,1010.53,796.8
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.5,1034.25,811.4
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,1054.24,823.69
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.0,1066.65,829.76
2016,11,19,12,0,1007.0,71.0,4.1,14.0,714.0,1075.03,833.23
2016,11,19,12,15,1007.0,71.0,4.05,14.0,714.5,1077.6,834.44
2016,11,19,12,30,1007.0,71.0,4.0,14.0,715.0,1076.1,833.09
2016,11,19,12,45,1004.0,71.0,3.95,14.5,706.5,1067.63,825.6
2016,11,19,13,0,1001.0,71.0,3.9,15.0,698.0,1055.17,815.63
2016,11,19,13,15,996.0,70.0,3.8,15.0,680.5,1035.65,802.15
2016,11,19,13,30,991.0,69.0,3.7,15.0,663.0,1012.39,786.26
2016,11,19,13,45,982.5,68.0,3.65,15.0,638.0,982.34,766.12
2016,11,19,14,0,974.0,67.0,3.6,15.0,613.0,949.0,743.71
2016,11,19,14,15,962.5,66.0,3.5,15.0,580.0,910.02,716.93
2016,11,19,14,30,951.0,65.0,3.4,15.0,547.0,868.36,688.13
2016,11,19,14,45,929.5,65.0,3.35,15.0,507.0,817.69,652.84
2016,11,19,15,0,908.0,65.0,3.3,15.0,467.0,765.65,616.09
2016,11,19,15,15,884.0,62.0,3.15,14.5,422.0,707.05,574.4
2016,11,19,15,30,860.0,59.0,3.0,14.0,377.0,648.02,530.97
2016,11,19,15,45,825.0,55.5,2.9,14.0,327.5,586.07,481.12
2016,11,19,16,0,790.0,52.0,2.8,14.0,278.0,520.33,426.67
2016,11,19,16,15,734.0,47.5,2.4,13.0,226.0,444.45,362.79
2016,11,19,16,30,678.0,43.0,2.0,12.0,174.0,372.88,299.96
2016,11,19,16,45,580.5,35.5,1.6,11.0,124.0,286.42,223.47
2016,11,19,17,0,483.0,28.0,1.2,10.0,74.0,209.97,149.52
2016,11,19,17,15,241.5,14.0,1.2,9.0,37.0,91.37,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,233.0,12.0,1.1,2.5,31.0,72.67,0.0
2016,11,20,7,30,466.0,24.0,1.2,3.0,62.0,190.92,126.18
2016,11,20,7,45,571.0,31.5,1.35,4.0,111.0,268.73,211.96
2016,11,20,8,0,676.0,39.0,1.5,5.0,160.0,356.44,291.64
2016,11,20,8,15,734.0,43.5,1.6,5.5,211.5,428.2,356.54
2016,11,20,8,30,792.0,48.0,1.7,6.0,263.0,504.65,422.67
2016,11,20,8,45,825.0,52.0,1.8,7.0,312.5,565.43,473.02
2016,11,20,9,0,858.0,56.0,1.9,8.0,362.0,631.26,524.99
2016,11,20,9,15,882.5,59.0,2.1,9.0,407.5,690.85,569.49
2016,11,20,9,30,907.0,62.0,2.3,10.0,453.0,750.16,611.54
2016,11,20,9,45,923.5,64.0,2.55,11.0,493.0,801.33,646.95
2016,11,20,10,0,940.0,66.0,2.8,12.0,533.0,850.84,680.56
2016,11,20,10,15,951.5,67.5,2.75,12.5,566.0,893.53,707.79
2016,11,20,10,30,963.0,69.0,2.7,13.0,599.0,933.65,732.77
2016,11,20,10,45,970.0,70.0,2.7,13.5,624.5,966.26,752.64
2016,11,20,11,0,977.0,71.0,2.7,14.0,650.0,995.61,770.17
2016,11,20,11,15,981.5,71.5,2.7,14.5,667.5,1018.54,783.26
2016,11,20,11,30,986.0,72.0,2.7,15.0,685.0,1037.8,793.95
2016,11,20,11,45,989.0,72.0,2.7,15.5,693.5,1051.2,800.8
2016,11,20,12,0,992.0,72.0,2.7,16.0,702.0,1060.69,805.21
2016,11,20,12,15,991.5,72.0,2.7,16.0,702.5,1062.81,806.4
2016,11,20,12,30,991.0,72.0,2.7,16.0,703.0,1060.92,805.18
2016,11,20,12,45,987.5,72.0,2.75,16.5,694.0,1052.13,798.59
2016,11,20,13,0,984.0,72.0,2.8,17.0,685.0,1039.43,789.62
2016,11,20,13,15,978.5,71.0,2.8,17.0,668.0,1019.76,777.11
2016,11,20,13,30,973.0,70.0,2.8,17.0,651.0,996.43,762.27
2016,11,20,13,45,964.0,69.5,2.85,17.0,626.0,967.04,743.81
2016,11,20,14,0,955.0,69.0,2.9,17.0,601.0,934.46,723.1
2016,11,20,14,15,943.0,67.5,2.9,17.0,568.5,895.07,697.1
2016,11,20,14,30,931.0,66.0,2.9,17.0,536.0,853.11,669.1
2016,11,20,14,45,912.5,64.5,2.9,17.0,497.0,803.72,635.43
2016,11,20,15,0,894.0,63.0,2.9,17.0,458.0,752.79,600.14
2016,11,20,15,15,870.0,60.5,2.75,16.5,413.5,695.5,559.75
2016,11,20,15,30,846.0,58.0,2.6,16.0,369.0,637.82,517.72
2016,11,20,15,45,809.5,55.0,2.5,16.0,320.0,576.38,468.73
2016,11,20,16,0,773.0,52.0,2.4,16.0,271.0,511.25,415.32
2016,11,20,16,15,717.0,47.0,2.15,14.5,220.0,435.74,353.39
2016,11,20,16,30,661.0,42.0,1.9,13.0,169.0,364.62,292.23
2016,11,20,16,45,563.5,34.5,1.65,12.0,120.0,279.18,217.13
2016,11,20,17,0,466.0,27.0,1.4,11.0,71.0,203.88,144.24
2016,11,20,17,15,233.0,13.5,1.45,10.5,35.5,88.59,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,12.5,2.3,5.5,27.0,60.49,0.0
2016,11,21,7,30,372.0,25.0,2.6,6.0,54.0,164.2,104.13
2016,11,21,7,45,480.5,34.0,2.9,7.0,100.5,239.78,188.1
2016,11,21,8,0,589.0,43.0,3.2,8.0,147.0,321.74,262.94
2016,11,21,8,15,650.5,48.5,3.1,9.0,196.0,391.92,325.94
2016,11,21,8,30,712.0,54.0,3.0,10.0,245.0,467.17,390.46
2016,11,21,8,45,751.5,58.0,2.9,11.0,293.0,532.31,444.05
2016,11,21,9,0,791.0,62.0,2.8,12.0,341.0,599.44,496.7
2016,11,21,9,15,816.5,65.0,3.25,13.0,385.0,657.3,541.64
2016,11,21,9,30,842.0,68.0,3.7,14.0,429.0,715.06,583.8
2016,11,21,9,45,859.5,70.0,4.15,15.0,467.0,758.3,614.16
2016,11,21,10,0,877.0,72.0,4.6,16.0,505.0,806.25,648.42
2016,11,21,10,15,889.0,73.5,4.7,16.5,537.0,847.25,676.41
2016,11,21,10,30,901.0,75.0,4.8,17.0,569.0,885.93,702.48
2016,11,21,10,45,908.0,76.5,4.9,18.0,593.5,917.55,721.88
2016,11,21,11,0,915.0,78.0,5.0,19.0,618.0,946.15,739.01
2016,11,21,11,15,920.0,79.0,5.0,19.5,634.5,969.05,752.76
2016,11,21,11,30,925.0,80.0,5.0,20.0,651.0,988.54,764.17
2016,11,21,11,45,929.5,79.0,5.0,20.5,660.0,1001.54,771.13
2016,11,21,12,0,934.0,78.0,5.0,21.0,669.0,1010.91,775.72
2016,11,21,12,15,933.0,78.0,5.0,21.0,669.0,1012.45,776.61
2016,11,21,12,30,932.0,78.0,5.0,21.0,669.0,1010.22,775.11
2016,11,21,12,45,927.5,78.0,5.0,21.5,660.0,1000.87,767.35
2016,11,21,13,0,923.0,78.0,5.0,22.0,651.0,987.86,757.29
2016,11,21,13,15,916.5,77.5,5.0,22.0,634.5,968.79,744.68
2016,11,21,13,30,910.0,77.0,5.0,22.0,618.0,946.34,729.84
2016,11,21,13,45,899.0,76.5,5.0,22.0,593.0,916.58,709.91
2016,11,21,14,0,888.0,76.0,5.0,22.0,568.0,883.96,687.96
2016,11,21,14,15,874.5,74.0,4.95,22.0,536.5,844.71,660.85
2016,11,21,14,30,861.0,72.0,4.9,22.0,505.0,803.2,631.98
2016,11,21,14,45,836.0,71.5,4.85,22.0,466.0,759.39,601.19
2016,11,21,15,0,811.0,71.0,4.8,22.0,427.0,707.35,563.92
2016,11,21,15,15,784.0,68.0,4.6,21.5,384.5,650.29,522.73
2016,11,21,15,30,757.0,65.0,4.4,21.0,342.0,593.24,479.61
2016,11,21,15,45,715.5,61.5,4.2,21.0,295.0,527.1,426.59
2016,11,21,16,0,674.0,58.0,4.0,21.0,248.0,463.07,373.82
2016,11,21,16,15,614.0,52.0,3.6,20.0,200.0,392.32,315.06
2016,11,21,16,30,554.0,46.0,3.2,19.0,152.0,324.06,256.35
2016,11,21,16,45,451.5,37.5,2.8,18.5,107.0,241.68,184.79
2016,11,21,17,0,349.0,29.0,2.4,18.0,62.0,170.62,117.76
2016,11,21,17,15,174.5,14.5,2.45,17.5,31.0,74.56,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,5.5,4.05,16.0,5.5,5.0,0.0
2016,11,22,7,30,0.0,11.0,4.0,16.0,11.0,9.66,0.76
2016,11,22,7,45,0.0,22.5,4.0,16.5,22.5,19.81,10.58
2016,11,22,8,0,0.0,34.0,4.0,17.0,34.0,29.97,19.47
2016,11,22,8,15,0.0,47.0,4.05,17.0,47.0,41.49,29.46
2016,11,22,8,30,0.0,60.0,4.1,17.0,60.0,53.52,39.78
2016,11,22,8,45,0.0,72.5,4.15,17.5,72.5,65.17,49.55
2016,11,22,9,0,0.0,85.0,4.2,18.0,85.0,76.86,59.19
2016,11,22,9,15,58.5,135.0,4.5,18.5,160.0,177.04,143.41
2016,11,22,9,30,117.0,185.0,4.8,19.0,235.0,292.15,237.5
2016,11,22,9,45,58.5,147.0,5.1,19.5,172.0,192.24,154.72
2016,11,22,10,0,0.0,109.0,5.4,20.0,109.0,98.36,75.76
2016,11,22,10,15,0.0,116.0,5.5,20.5,116.0,104.88,80.83
2016,11,22,10,30,0.0,123.0,5.6,21.0,123.0,111.44,85.84
2016,11,22,10,45,0.0,118.0,5.7,21.5,118.0,106.37,81.41
2016,11,22,11,0,0.0,113.0,5.8,22.0,113.0,101.44,77.14
2016,11,22,11,15,1.0,144.5,5.7,22.0,145.5,132.85,102.41
2016,11,22,11,30,2.0,176.0,5.6,22.0,178.0,165.12,128.14
2016,11,22,11,45,10.5,205.0,5.6,22.0,212.0,202.87,158.41
2016,11,22,12,0,19.0,234.0,5.6,22.0,246.0,241.47,189.12
2016,11,22,12,15,19.0,234.0,5.45,22.0,246.0,241.44,188.96
2016,11,22,12,30,19.0,234.0,5.3,22.0,246.0,241.45,188.93
2016,11,22,12,45,9.5,160.0,5.2,22.0,166.0,156.14,121.07
2016,11,22,13,0,0.0,86.0,5.1,22.0,86.0,76.22,56.51
2016,11,22,13,15,1.0,129.0,4.95,22.0,129.5,117.66,90.13
2016,11,22,13,30,2.0,172.0,4.8,22.0,173.0,161.47,125.34
2016,11,22,13,45,14.5,194.5,4.65,22.0,202.5,196.47,153.85
2016,11,22,14,0,27.0,217.0,4.5,22.0,232.0,232.01,182.61
2016,11,22,14,15,13.5,138.5,4.35,22.0,146.0,138.53,107.82
2016,11,22,14,30,0.0,60.0,4.2,22.0,60.0,53.03,38.07
2016,11,22,14,45,0.0,34.0,4.05,22.0,34.0,29.99,19.2
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,7.04,0.2
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,6.16,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,5.27,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.39,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.51,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.63,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.75,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.31,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.88,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.44,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,12.0,3.25,9.0,24.0,54.82,0.0
2016,11,23,7,30,335.0,24.0,3.4,9.0,48.0,148.98,84.41
2016,11,23,7,45,458.0,32.5,3.55,9.5,94.0,228.64,176.78
2016,11,23,8,0,581.0,41.0,3.7,10.0,140.0,314.7,255.03
2016,11,23,8,15,646.0,47.0,3.85,10.5,189.5,386.38,320.07
2016,11,23,8,30,711.0,53.0,4.0,11.0,239.0,463.61,387.57
2016,11,23,8,45,755.0,56.0,4.2,12.0,288.0,530.03,443.55
2016,11,23,9,0,799.0,59.0,4.4,13.0,337.0,598.83,499.36
2016,11,23,9,15,826.0,62.0,4.4,13.5,381.5,657.94,545.34
2016,11,23,9,30,853.0,65.0,4.4,14.0,426.0,717.09,588.42
2016,11,23,9,45,873.0,67.0,4.45,15.0,465.5,762.65,619.28
2016,11,23,10,0,893.0,69.0,4.5,16.0,505.0,813.07,653.15
2016,11,23,10,15,906.5,70.5,4.4,16.0,538.0,855.87,682.3
2016,11,23,10,30,920.0,72.0,4.3,16.0,571.0,896.39,709.39
2016,11,23,10,45,929.0,73.5,4.2,16.5,596.5,930.35,730.4
2016,11,23,11,0,938.0,75.0,4.1,17.0,622.0,961.32,749.11
2016,11,23,11,15,943.5,75.5,4.0,17.5,639.5,984.57,762.28
2016,11,23,11,30,949.0,76.0,3.9,18.0,657.0,1004.36,773.05
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.5,1018.82,780.52
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,1029.57,785.6
2016,11,23,12,15,959.0,75.0,3.7,19.0,676.5,1032.29,786.5
2016,11,23,12,30,959.0,75.0,3.6,19.0,677.0,1031.16,785.01
2016,11,23,12,45,956.5,74.5,3.55,19.5,669.0,1023.13,777.93
2016,11,23,13,0,954.0,74.0,3.5,20.0,661.0,1011.31,768.54
2016,11,23,13,15,948.5,73.5,3.4,20.0,645.0,992.96,755.99
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,971.07,741.21
2016,11,23,13,45,935.0,71.5,3.2,20.0,604.5,942.27,721.8
2016,11,23,14,0,927.0,70.0,3.1,20.0,580.0,910.33,700.31
2016,11,23,14,15,914.5,69.0,3.0,20.0,548.5,872.27,674.53
2016,11,23,14,30,902.0,68.0,2.9,20.0,517.0,831.75,646.93
2016,11,23,14,45,884.5,66.0,2.8,20.0,479.0,783.86,613.85
2016,11,23,15,0,867.0,64.0,2.7,20.0,441.0,734.43,579.3
2016,11,23,15,15,842.0,61.0,2.5,19.5,397.5,677.23,539.0
2016,11,23,15,30,817.0,58.0,2.3,19.0,354.0,624.98,500.92
2016,11,23,15,45,781.0,54.5,2.1,19.0,306.5,559.67,449.34
2016,11,23,16,0,745.0,51.0,1.9,19.0,259.0,495.87,397.34
2016,11,23,16,15,688.0,46.0,1.65,18.0,209.5,421.47,336.47
2016,11,23,16,30,631.0,41.0,1.4,17.0,160.0,351.61,276.81
2016,11,23,16,45,532.5,33.5,1.2,16.0,112.5,267.45,204.27
2016,11,23,17,0,434.0,26.0,1.0,15.0,65.0,193.59,133.01
2016,11,23,17,15,217.0,13.0,1.0,14.5,32.5,83.97,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,11.5,1.1,8.5,22.5,52.5,0.0
2016,11,24,7,30,322.0,23.0,1.2,9.0,45.0,142.72,74.89
2016,11,24,7,45,427.5,33.0,1.35,10.0,89.0,217.25,166.12
2016,11,24,8,0,533.0,43.0,1.5,11.0,133.0,298.97,239.28
2016,11,24,8,15,599.0,50.0,1.5,11.5,181.0,369.16,301.28
2016,11,24,8,30,665.0,57.0,1.5,12.0,229.0,445.38,365.82
2016,11,24,8,45,700.0,63.0,1.55,12.5,275.5,504.53,414.71
2016,11,24,9,0,735.0,69.0,1.6,13.0,322.0,568.58,465.38
2016,11,24,9,15,763.5,72.5,1.85,14.0,365.0,626.63,509.95
2016,11,24,9,30,792.0,76.0,2.1,15.0,408.0,684.94,551.92
2016,11,24,9,45,807.5,80.5,2.4,16.0,445.5,734.4,586.43
2016,11,24,10,0,823.0,85.0,2.7,17.0,483.0,782.45,619.33
2016,11,24,10,15,837.0,87.0,2.7,17.5,515.0,824.56,646.72
2016,11,24,10,30,851.0,89.0,2.7,18.0,547.0,864.59,672.27
2016,11,24,10,45,856.5,92.0,2.75,18.5,571.0,895.93,691.82
2016,11,24,11,0,862.0,95.0,2.8,19.0,595.0,924.31,709.3
2016,11,24,11,15,868.0,96.0,2.8,19.5,612.5,947.62,722.86
2016,11,24,11,30,874.0,97.0,2.8,20.0,630.0,967.7,734.27
2016,11,24,11,45,882.5,95.5,2.8,20.5,640.0,983.74,743.03
2016,11,24,12,0,891.0,94.0,2.8,21.0,650.0,986.3,742.86
2016,11,24,12,15,891.0,94.0,2.8,21.0,650.5,988.9,744.46
2016,11,24,12,30,891.0,94.0,2.8,21.0,651.0,987.92,743.82
2016,11,24,12,45,885.5,94.5,2.85,21.5,643.0,978.66,736.86
2016,11,24,13,0,880.0,95.0,2.9,22.0,635.0,975.81,734.45
2016,11,24,13,15,874.0,94.0,2.9,22.0,619.0,957.2,722.5
2016,11,24,13,30,868.0,93.0,2.9,22.0,603.0,935.3,708.55
2016,11,24,13,45,856.0,92.5,2.9,22.0,579.0,905.42,689.21
2016,11,24,14,0,844.0,92.0,2.9,22.0,555.0,872.8,667.99
2016,11,24,14,15,830.0,90.0,2.85,22.0,524.0,834.15,642.14
2016,11,24,14,30,816.0,88.0,2.8,22.0,493.0,793.36,614.63
2016,11,24,14,45,795.0,85.5,2.75,22.0,456.0,744.58,581.13
2016,11,24,15,0,774.0,83.0,2.7,22.0,419.0,694.68,546.39
2016,11,24,15,15,745.5,79.5,2.45,21.5,376.5,637.54,505.75
2016,11,24,15,30,717.0,76.0,2.2,21.0,334.0,584.13,465.39
2016,11,24,15,45,673.5,71.5,1.95,21.0,287.5,517.56,412.92
2016,11,24,16,0,630.0,67.0,1.7,21.0,241.0,453.44,360.97
2016,11,24,16,15,567.0,59.5,1.5,20.0,193.5,378.82,300.7
2016,11,24,16,30,504.0,52.0,1.3,19.0,146.0,309.67,242.64
2016,11,24,16,45,395.5,42.0,1.15,18.5,102.0,225.6,171.27
2016,11,24,17,0,287.0,32.0,1.0,18.0,58.0,153.31,104.15
2016,11,24,17,15,143.5,16.0,1.0,17.5,29.0,55.65,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,74.0,13.0,1.1,14.5,18.0,31.06,0.0
2016,11,25,7,30,148.0,26.0,1.4,15.0,36.0,89.31,40.45
2016,11,25,7,45,248.5,41.5,1.75,15.5,75.0,158.23,118.43
2016,11,25,8,0,349.0,57.0,2.1,16.0,114.0,232.87,183.88
2016,11,25,8,15,187.0,77.0,2.35,16.0,108.5,187.44,151.29
2016,11,25,8,30,25.0,97.0,2.6,16.0,103.0,114.95,91.7
2016,11,25,8,45,30.0,115.0,2.85,16.5,124.0,137.48,110.77
2016,11,25,9,0,35.0,133.0,3.1,17.0,145.0,160.6,129.85
2016,11,25,9,15,17.5,107.5,3.2,17.0,113.5,111.09,88.31
2016,11,25,9,30,0.0,82.0,3.3,17.0,82.0,72.94,55.86
2016,11,25,9,45,0.0,64.5,3.45,17.0,64.5,57.01,42.42
2016,11,25,10,0,0.0,47.0,3.6,17.0,47.0,41.5,29.32
2016,11,25,10,15,26.0,137.5,3.65,17.0,151.5,157.08,126.0
2016,11,25,10,30,52.0,228.0,3.7,17.0,256.0,283.13,228.02
2016,11,25,10,45,26.0,130.5,3.8,17.0,144.5,150.26,119.73
2016,11,25,11,0,0.0,33.0,3.9,17.0,33.0,29.14,18.74
2016,11,25,11,15,0.0,66.5,3.9,17.0,66.5,58.85,43.47
2016,11,25,11,30,0.0,100.0,3.9,17.0,100.0,89.04,68.34
2016,11,25,11,45,0.0,95.0,3.9,17.0,95.0,84.33,64.39
2016,11,25,12,0,0.0,90.0,3.9,17.0,90.0,79.78,60.62
2016,11,25,12,15,0.0,75.5,3.85,17.0,75.5,66.88,49.97
2016,11,25,12,30,0.0,61.0,3.8,17.0,61.0,53.99,39.32
2016,11,25,12,45,0.0,85.5,3.75,17.0,85.5,75.77,57.35
2016,11,25,13,0,0.0,110.0,3.7,17.0,110.0,98.48,76.06
2016,11,25,13,15,0.5,140.0,3.65,17.0,140.5,128.03,100.32
2016,11,25,13,30,1.0,170.0,3.6,17.0,171.0,158.76,125.43
2016,11,25,13,45,0.5,165.0,3.55,17.0,165.5,153.59,121.32
2016,11,25,14,0,0.0,160.0,3.5,17.0,160.0,148.52,117.37
2016,11,25,14,15,0.0,130.0,3.45,16.5,130.0,118.7,93.35
2016,11,25,14,30,0.0,100.0,3.4,16.0,100.0,89.59,69.61
2016,11,25,14,45,0.0,104.5,3.35,16.0,104.5,94.29,73.73
2016,11,25,15,0,0.0,109.0,3.3,16.0,109.0,99.31,78.1
2016,11,25,15,15,0.0,97.0,3.15,16.0,97.0,87.97,68.79
2016,11,25,15,30,0.0,85.0,3.0,16.0,85.0,76.69,59.46
2016,11,25,15,45,163.5,101.5,2.95,16.0,146.5,222.39,183.98
2016,11,25,16,0,327.0,118.0,2.9,16.0,208.0,328.93,270.7
2016,11,25,16,15,270.5,100.0,2.7,15.5,165.0,263.34,214.88
2016,11,25,16,30,214.0,82.0,2.5,15.0,122.0,203.56,163.42
2016,11,25,16,45,154.5,59.0,2.35,14.5,83.5,141.83,109.83
2016,11,25,17,0,95.0,36.0,2.2,14.0,45.0,86.02,58.49
2016,11,25,17,15,47.5,18.0,2.1,13.5,22.5,30.04,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,24.5,12.0,2.05,9.0,13.5,17.26,0.0
2016,11,26,7,30,49.0,24.0,2.2,9.0,27.0,44.8,15.8
2016,11,26,7,45,113.5,44.0,2.4,9.5,59.5,104.05,78.64
2016,11,26,8,0,178.0,64.0,2.6,10.0,92.0,160.38,129.14
2016,11,26,8,15,220.0,82.0,2.55,10.5,129.5,210.05,173.48
2016,11,26,8,30,262.0,100.0,2.5,11.0,167.0,264.11,220.59
2016,11,26,8,45,313.5,109.5,2.45,12.0,204.5,317.13,265.42
2016,11,26,9,0,365.0,119.0,2.4,13.0,242.0,387.32,322.53
2016,11,26,9,15,358.5,143.0,2.35,13.5,277.0,415.28,344.16
2016,11,26,9,30,352.0,167.0,2.3,14.0,312.0,454.01,373.43
2016,11,26,9,45,298.5,191.0,2.25,15.0,322.0,455.33,371.13
2016,11,26,10,0,245.0,215.0,2.2,16.0,332.0,437.28,353.94
2016,11,26,10,15,258.5,224.0,2.15,16.5,355.5,481.42,386.73
2016,11,26,10,30,272.0,233.0,2.1,17.0,379.0,511.27,407.94
2016,11,26,10,45,267.5,249.0,2.05,17.5,397.5,533.39,422.51
2016,11,26,11,0,263.0,265.0,2.0,18.0,416.0,554.37,436.1
2016,11,26,11,15,284.0,269.5,1.95,18.0,437.0,584.23,457.8
2016,11,26,11,30,305.0,274.0,1.9,18.0,458.0,613.74,479.0
2016,11,26,11,45,313.5,274.0,1.85,18.5,466.0,625.27,485.92
2016,11,26,12,0,322.0,274.0,1.8,19.0,474.0,635.71,492.2
2016,11,26,12,15,393.5,256.5,1.75,19.0,500.5,685.05,529.08
2016,11,26,12,30,465.0,239.0,1.7,19.0,527.0,751.22,576.41
2016,11,26,12,45,615.0,186.5,1.65,19.5,563.5,839.52,638.82
2016,11,26,13,0,765.0,134.0,1.6,20.0,600.0,917.7,689.18
2016,11,26,13,15,390.5,173.0,1.55,20.0,411.0,591.73,459.03
2016,11,26,13,30,16.0,212.0,1.5,20.0,222.0,216.54,168.26
2016,11,26,13,45,13.5,201.5,1.5,20.0,209.5,203.48,159.43
2016,11,26,14,0,11.0,191.0,1.5,20.0,197.0,190.63,149.47
2016,11,26,14,15,9.0,180.0,1.5,20.0,184.5,177.9,139.59
2016,11,26,14,30,7.0,169.0,1.5,20.0,172.0,165.39,129.84
2016,11,26,14,45,39.0,175.5,1.5,20.0,192.5,210.96,167.64
2016,11,26,15,0,71.0,182.0,1.5,20.0,213.0,243.62,194.61
2016,11,26,15,15,63.5,165.0,1.45,19.5,190.5,217.64,174.24
2016,11,26,15,30,56.0,148.0,1.4,19.0,168.0,192.38,154.33
2016,11,26,15,45,47.5,128.5,1.4,19.0,144.0,164.14,131.38
2016,11,26,16,0,39.0,109.0,1.4,19.0,120.0,136.77,108.76
2016,11,26,16,15,28.5,88.5,1.25,18.5,95.5,107.97,84.7
2016,11,26,16,30,18.0,68.0,1.1,18.0,71.0,80.17,61.12
2016,11,26,16,45,9.0,47.5,0.95,17.5,49.0,49.86,35.29
2016,11,26,17,0,0.0,27.0,0.8,17.0,27.0,25.16,13.41
2016,11,26,17,15,0.0,13.5,0.85,16.5,13.5,12.28,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,96.5,11.5,3.3,12.0,17.5,35.34,0.0
2016,11,27,7,30,193.0,23.0,3.5,12.0,35.0,98.55,32.57
2016,11,27,7,45,306.0,36.0,3.75,12.5,75.0,173.35,130.24
2016,11,27,8,0,419.0,49.0,4.0,13.0,115.0,254.23,203.11
2016,11,27,8,15,491.0,57.0,4.3,13.5,160.5,322.5,264.43
2016,11,27,8,30,563.0,65.0,4.6,14.0,206.0,397.37,329.87
2016,11,27,8,45,395.5,101.0,4.9,15.0,210.0,365.88,304.75
2016,11,27,9,0,228.0,137.0,5.2,16.0,214.0,310.12,257.32
2016,11,27,9,15,242.0,153.0,5.4,16.5,244.5,348.1,288.53
2016,11,27,9,30,256.0,169.0,5.6,17.0,275.0,386.86,319.55
2016,11,27,9,45,128.0,151.0,5.85,18.0,204.0,263.21,215.78
2016,11,27,10,0,0.0,133.0,6.1,19.0,133.0,122.72,96.2
2016,11,27,10,15,7.0,162.0,6.2,19.0,166.0,157.74,125.02
2016,11,27,10,30,14.0,191.0,6.3,19.0,199.0,193.73,154.26
2016,11,27,10,45,72.5,229.0,6.45,19.5,270.5,302.94,243.52
2016,11,27,11,0,131.0,267.0,6.6,20.0,342.0,419.4,336.18
2016,11,27,11,15,78.5,251.0,6.65,20.5,296.5,335.59,267.7
2016,11,27,11,30,26.0,235.0,6.7,21.0,251.0,250.35,197.76
2016,11,27,11,45,13.0,182.5,6.75,21.5,190.5,182.56,142.94
2016,11,27,12,0,0.0,130.0,6.8,22.0,130.0,117.67,90.05
2016,11,27,12,15,0.0,117.0,6.8,22.0,117.0,105.13,79.95
2016,11,27,12,30,0.0,104.0,6.8,22.0,104.0,92.78,69.98
2016,11,27,12,45,0.0,102.5,6.8,22.5,102.5,91.38,68.73
2016,11,27,13,0,0.0,101.0,6.8,23.0,101.0,89.98,67.51
2016,11,27,13,15,80.0,187.0,6.75,23.0,234.0,279.32,221.91
2016,11,27,13,30,160.0,273.0,6.7,23.0,367.0,454.58,360.35
2016,11,27,13,45,190.0,260.0,6.65,23.0,367.0,463.35,368.13
2016,11,27,14,0,220.0,247.0,6.6,23.0,367.0,470.25,374.83
2016,11,27,14,15,232.5,231.0,6.5,23.0,351.5,456.43,365.0
2016,11,27,14,30,245.0,215.0,6.4,23.0,336.0,456.25,365.52
2016,11,27,14,45,441.5,162.5,6.3,23.0,360.0,554.62,446.83
2016,11,27,15,0,638.0,110.0,6.2,23.0,384.0,629.62,508.16
2016,11,27,15,15,606.5,104.5,6.0,22.5,343.5,573.45,464.74
2016,11,27,15,30,575.0,99.0,5.8,22.0,303.0,518.04,421.39
2016,11,27,15,45,530.5,91.5,5.6,22.0,260.0,453.66,369.05
2016,11,27,16,0,486.0,84.0,5.4,22.0,217.0,388.79,315.23
2016,11,27,16,15,421.0,73.5,5.05,21.5,173.0,318.04,255.78
2016,11,27,16,30,356.0,63.0,4.7,21.0,129.0,253.57,200.24
2016,11,27,16,45,256.0,48.5,4.4,21.0,88.5,176.98,134.37
2016,11,27,17,0,156.0,34.0,4.1,21.0,48.0,112.07,74.66
2016,11,27,17,15,78.0,17.0,4.0,20.5,24.0,38.09,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,69.0,11.5,5.1,19.0,15.5,28.16,0.0
2016,11,28,7,30,138.0,23.0,5.1,19.0,31.0,80.4,17.82
2016,11,28,7,45,245.0,37.0,5.1,19.0,68.5,151.0,109.97
2016,11,28,8,0,352.0,51.0,5.1,19.0,106.0,225.89,176.51
2016,11,28,8,15,412.0,63.0,5.2,19.5,149.0,287.6,231.02
2016,11,28,8,30,472.0,75.0,5.3,20.0,192.0,358.41,291.63
2016,11,28,8,45,521.5,83.5,5.45,20.5,236.5,422.58,345.49
2016,11,28,9,0,571.0,92.0,5.6,21.0,281.0,490.27,400.64
2016,11,28,9,15,619.0,91.5,5.85,21.0,321.5,550.05,449.46
2016,11,28,9,30,667.0,91.0,6.1,21.0,362.0,611.74,498.92
2016,11,28,9,45,758.5,84.0,6.35,21.5,420.5,696.59,562.95
2016,11,28,10,0,850.0,77.0,6.6,22.0,479.0,789.73,631.53
2016,11,28,10,15,867.0,79.0,6.7,22.0,513.0,835.2,664.13
2016,11,28,10,30,884.0,81.0,6.8,22.0,547.0,878.72,695.27
2016,11,28,10,45,902.0,80.5,6.95,22.5,575.0,909.28,715.58
2016,11,28,11,0,920.0,80.0,7.1,23.0,603.0,945.53,740.02
2016,11,28,11,15,927.5,81.0,6.95,23.0,622.0,971.17,756.79
2016,11,28,11,30,935.0,82.0,6.8,23.0,641.0,993.51,771.22
2016,11,28,11,45,713.0,154.5,6.65,23.0,584.5,894.18,698.35
2016,11,28,12,0,491.0,227.0,6.5,23.0,528.0,761.06,597.6
2016,11,28,12,15,723.0,153.0,6.45,23.0,597.0,910.15,709.59
2016,11,28,12,30,955.0,79.0,6.4,23.0,666.0,1028.71,793.24
2016,11,28,12,45,954.5,77.5,6.35,23.0,659.0,1021.84,787.7
2016,11,28,13,0,954.0,76.0,6.3,23.0,652.0,1011.18,780.33
2016,11,28,13,15,948.5,75.5,6.25,23.0,636.0,993.33,768.06
2016,11,28,13,30,943.0,75.0,6.2,23.0,620.0,971.97,753.46
2016,11,28,13,45,933.5,74.0,6.2,23.0,596.0,942.97,733.81
2016,11,28,14,0,924.0,73.0,6.2,23.0,572.0,910.93,711.99
2016,11,28,14,15,911.0,71.5,6.05,22.5,541.0,872.43,686.07
2016,11,28,14,30,898.0,70.0,5.9,22.0,510.0,831.52,658.21
