Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,45,615.5,119.5,5.75,22.0,410.5,648.65,521.85
2016,11,28,15,0,333.0,169.0,5.6,22.0,311.0,450.22,364.02
2016,11,28,15,15,570.0,115.0,5.2,21.5,329.0,559.3,453.8
2016,11,28,15,30,807.0,61.0,4.8,21.0,347.0,624.56,506.15
2016,11,28,15,45,767.5,57.5,4.4,21.0,299.5,557.86,451.29
2016,11,28,16,0,728.0,54.0,4.0,21.0,252.0,492.93,397.33
2016,11,28,16,15,666.5,48.5,3.45,19.5,203.0,416.56,334.61
2016,11,28,16,30,605.0,43.0,2.9,18.0,154.0,345.1,273.41
2016,11,28,16,45,495.5,35.0,2.4,17.0,107.5,260.8,199.96
2016,11,28,17,0,386.0,27.0,1.9,16.0,61.0,185.21,125.77
2016,11,28,17,15,193.0,13.5,1.8,15.5,30.5,68.55,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,108.5,10.5,2.5,9.5,16.5,37.28,0.0
2016,11,29,7,30,217.0,21.0,2.9,10.0,33.0,102.35,14.28
2016,11,29,7,45,346.0,32.0,3.3,11.0,74.5,183.4,136.71
2016,11,29,8,0,475.0,43.0,3.7,12.0,116.0,270.67,216.02
2016,11,29,8,15,550.5,50.5,3.6,12.5,163.5,342.39,280.45
2016,11,29,8,30,626.0,58.0,3.5,13.0,211.0,421.19,348.73
2016,11,29,8,45,331.5,93.0,3.45,14.0,176.0,318.32,264.93
2016,11,29,9,0,37.0,128.0,3.4,15.0,141.0,156.93,127.61
2016,11,29,9,15,408.0,102.5,3.35,16.0,266.5,412.8,343.11
2016,11,29,9,30,779.0,77.0,3.3,17.0,392.0,670.96,545.04
2016,11,29,9,45,449.5,143.5,3.25,18.0,329.0,527.54,427.54
2016,11,29,10,0,120.0,210.0,3.2,19.0,266.0,331.65,266.24
2016,11,29,10,15,482.5,150.5,3.25,19.5,400.0,596.13,478.91
2016,11,29,10,30,845.0,91.0,3.3,20.0,534.0,856.26,667.79
2016,11,29,10,45,852.5,94.0,3.4,21.0,559.0,889.41,685.95
2016,11,29,11,0,860.0,97.0,3.5,22.0,584.0,919.74,703.76
2016,11,29,11,15,867.0,98.0,3.2,22.0,601.5,944.22,717.49
2016,11,29,11,30,874.0,99.0,2.9,22.0,619.0,965.52,728.75
2016,11,29,11,45,892.0,93.5,2.65,22.5,632.0,976.17,731.6
2016,11,29,12,0,910.0,88.0,2.4,23.0,645.0,993.32,738.68
2016,11,29,12,15,911.0,88.0,2.35,23.0,646.5,997.34,740.47
2016,11,29,12,30,912.0,88.0,2.3,23.0,648.0,997.73,740.18
2016,11,29,12,45,911.5,87.0,2.25,23.5,641.5,991.8,734.51
2016,11,29,13,0,911.0,86.0,2.2,24.0,635.0,982.26,726.72
2016,11,29,13,15,906.0,85.5,2.25,24.0,619.5,965.54,716.91
2016,11,29,13,30,901.0,85.0,2.3,24.0,604.0,945.44,705.0
2016,11,29,13,45,894.5,82.5,2.4,24.0,581.5,918.27,688.86
2016,11,29,14,0,888.0,80.0,2.5,24.0,559.0,888.06,670.58
2016,11,29,14,15,875.5,78.5,2.55,23.5,528.5,851.1,648.35
2016,11,29,14,30,863.0,77.0,2.6,23.0,498.0,819.26,629.4
2016,11,29,14,45,848.0,73.5,2.7,23.0,461.5,772.92,598.94
2016,11,29,15,0,833.0,70.0,2.8,23.0,425.0,724.9,566.74
2016,11,29,15,15,807.0,67.0,2.55,22.5,382.5,668.33,526.91
2016,11,29,15,30,781.0,64.0,2.3,22.0,340.0,611.57,485.29
2016,11,29,15,45,742.5,59.5,2.05,21.5,293.5,545.5,434.3
2016,11,29,16,0,704.0,55.0,1.8,21.0,247.0,481.19,382.95
2016,11,29,16,15,642.0,49.5,1.7,20.0,198.5,405.77,322.23
2016,11,29,16,30,580.0,44.0,1.6,19.0,150.0,338.86,265.66
2016,11,29,16,45,471.5,35.5,1.5,18.0,104.5,252.33,192.0
2016,11,29,17,0,363.0,27.0,1.4,17.0,59.0,177.77,119.83
2016,11,29,17,15,181.5,13.5,1.45,16.5,29.5,65.44,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.0,3.95,6.5,17.0,46.61,0.0
2016,11,30,7,30,302.0,18.0,4.0,7.0,34.0,122.29,2.48
2016,11,30,7,45,440.5,27.0,4.1,7.5,78.5,208.33,156.06
2016,11,30,8,0,579.0,36.0,4.2,8.0,123.0,302.58,244.51
2016,11,30,8,15,650.5,41.5,4.4,8.5,172.5,375.76,312.41
2016,11,30,8,30,722.0,47.0,4.6,9.0,222.0,455.18,383.52
2016,11,30,8,45,771.5,50.5,4.85,10.0,271.5,525.25,444.11
2016,11,30,9,0,821.0,54.0,5.1,11.0,321.0,598.32,504.88
2016,11,30,9,15,851.0,56.5,5.0,11.5,367.0,654.03,549.29
2016,11,30,9,30,881.0,59.0,4.9,12.0,413.0,714.96,594.38
2016,11,30,9,45,905.0,60.0,4.8,12.5,454.0,769.35,633.12
2016,11,30,10,0,929.0,61.0,4.7,13.0,495.0,822.82,670.18
2016,11,30,10,15,943.5,62.5,4.5,13.5,529.5,867.74,699.32
2016,11,30,10,30,958.0,64.0,4.3,14.0,564.0,910.39,726.02
2016,11,30,10,45,970.5,64.5,4.1,14.5,591.0,947.44,748.56
2016,11,30,11,0,983.0,65.0,3.9,15.0,618.0,981.58,768.81
2016,11,30,11,15,989.0,65.5,3.75,15.0,637.0,1006.53,784.11
2016,11,30,11,30,995.0,66.0,3.6,15.0,656.0,1027.92,796.93
2016,11,30,11,45,999.5,66.0,3.5,15.5,666.5,1043.52,804.65
2016,11,30,12,0,1004.0,66.0,3.4,16.0,677.0,1055.27,809.84
2016,11,30,12,15,1004.5,66.0,3.35,16.0,678.5,1059.22,811.82
2016,11,30,12,30,1005.0,66.0,3.3,16.0,680.0,1059.17,811.33
2016,11,30,12,45,1003.5,65.5,3.25,16.5,673.0,1052.55,805.09
2016,11,30,13,0,1002.0,65.0,3.2,17.0,666.0,1041.97,796.42
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,1024.21,784.58
2016,11,30,13,30,992.0,64.0,3.1,17.0,634.0,1002.72,770.4
2016,11,30,13,45,984.5,63.0,3.1,17.0,610.5,974.75,752.29
2016,11,30,14,0,977.0,62.0,3.1,17.0,587.0,943.45,731.91
2016,11,30,14,15,965.5,60.5,3.1,17.0,555.5,904.95,706.41
2016,11,30,14,30,954.0,59.0,3.1,17.0,524.0,863.77,678.83
2016,11,30,14,45,934.5,58.5,3.1,17.0,485.5,815.17,645.59
2016,11,30,15,0,915.0,58.0,3.1,17.0,447.0,764.99,610.72
2016,11,30,15,15,891.0,56.0,2.9,16.5,403.0,708.45,570.56
2016,11,30,15,30,867.0,54.0,2.7,16.0,359.0,651.43,529.16
2016,11,30,15,45,831.0,50.5,2.5,15.5,311.0,584.95,476.9
2016,11,30,16,0,795.0,47.0,2.3,15.0,263.0,524.03,426.92
2016,11,30,16,15,738.5,42.5,2.0,14.0,212.5,448.29,363.69
2016,11,30,16,30,682.0,38.0,1.7,13.0,162.0,376.87,301.43
2016,11,30,16,45,581.5,31.0,1.4,12.0,114.0,289.54,224.49
2016,11,30,17,0,481.0,24.0,1.1,11.0,66.0,212.66,145.9
2016,11,30,17,15,240.5,12.0,1.1,10.5,33.0,81.71,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,9.0,1.3,3.5,16.0,43.65,0.0
2016,12,1,7,30,280.0,18.0,1.5,4.0,32.0,117.19,0.0
2016,12,1,7,45,404.0,28.5,1.7,5.0,74.5,199.99,149.41
2016,12,1,8,0,528.0,39.0,1.9,6.0,117.0,287.19,231.87
2016,12,1,8,15,600.5,45.5,1.95,6.5,165.0,355.14,294.47
2016,12,1,8,30,673.0,52.0,2.0,7.0,213.0,433.74,363.59
2016,12,1,8,45,714.5,57.5,2.1,8.0,260.0,499.24,419.02
2016,12,1,9,0,756.0,63.0,2.2,9.0,307.0,567.07,473.97
2016,12,1,9,15,786.0,66.5,2.45,10.0,351.0,626.74,521.1
2016,12,1,9,30,816.0,70.0,2.7,11.0,395.0,686.82,565.6
2016,12,1,9,45,835.0,73.0,2.95,12.0,434.0,738.02,601.85
2016,12,1,10,0,854.0,76.0,3.2,13.0,473.0,788.04,636.55
2016,12,1,10,15,868.5,78.0,3.35,13.5,505.5,831.62,666.58
2016,12,1,10,30,883.0,80.0,3.5,14.0,538.0,873.13,694.81
2016,12,1,10,45,892.5,81.5,3.65,15.0,563.5,898.77,710.07
2016,12,1,11,0,902.0,83.0,3.8,16.0,589.0,929.68,729.12
2016,12,1,11,15,908.0,84.0,3.75,16.0,607.0,953.77,744.74
2016,12,1,11,30,914.0,85.0,3.7,16.0,625.0,974.59,758.14
2016,12,1,11,45,919.5,84.5,3.65,16.5,635.0,989.69,766.19
2016,12,1,12,0,925.0,84.0,3.6,17.0,645.0,1001.27,771.93
2016,12,1,12,15,925.0,84.5,3.6,17.0,646.5,1005.18,774.37
2016,12,1,12,30,925.0,85.0,3.6,17.0,648.0,1005.41,774.51
2016,12,1,12,45,922.5,84.5,3.6,17.5,641.0,998.31,768.36
2016,12,1,13,0,920.0,84.0,3.6,18.0,634.0,987.6,759.96
2016,12,1,13,15,914.5,83.0,3.6,18.0,619.0,969.88,748.34
2016,12,1,13,30,909.0,82.0,3.6,18.0,604.0,948.78,734.53
2016,12,1,13,45,899.5,81.0,3.6,18.5,580.5,920.81,714.62
2016,12,1,14,0,890.0,80.0,3.6,19.0,557.0,889.92,692.76
2016,12,1,14,15,877.0,78.5,3.6,18.5,526.5,860.64,674.64
2016,12,1,14,30,864.0,77.0,3.6,18.0,496.0,820.63,648.56
2016,12,1,14,45,845.5,74.5,3.6,18.0,459.5,772.94,615.36
2016,12,1,15,0,827.0,72.0,3.6,18.0,423.0,723.8,580.63
2016,12,1,15,15,801.0,69.0,3.3,17.5,380.5,667.61,539.85
2016,12,1,15,30,775.0,66.0,3.0,17.0,338.0,611.22,497.21
2016,12,1,15,45,736.0,61.5,2.75,17.0,292.0,545.19,444.11
2016,12,1,16,0,697.0,57.0,2.5,17.0,246.0,480.92,390.87
2016,12,1,16,15,636.0,51.0,2.2,15.5,198.0,405.77,329.09
2016,12,1,16,30,575.0,45.0,1.9,14.0,150.0,339.29,271.73
2016,12,1,16,45,469.0,36.5,1.6,13.0,104.5,253.87,197.09
2016,12,1,17,0,363.0,28.0,1.3,12.0,59.0,179.98,123.52
2016,12,1,17,15,181.5,14.0,1.3,11.5,29.5,66.42,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,8.0,8.0,7.28,0.0
2016,12,2,7,30,0.0,16.0,2.6,8.0,16.0,14.43,0.0
2016,12,2,7,45,43.0,35.5,2.85,8.5,41.5,61.16,42.68
2016,12,2,8,0,86.0,55.0,3.1,9.0,67.0,103.03,81.18
2016,12,2,8,15,110.5,75.0,3.15,9.5,97.0,141.05,115.42
2016,12,2,8,30,135.0,95.0,3.2,10.0,127.0,181.43,151.21
2016,12,2,8,45,157.0,112.5,3.25,10.5,157.5,219.44,184.33
2016,12,2,9,0,179.0,130.0,3.3,11.0,188.0,259.52,218.45
2016,12,2,9,15,125.5,148.0,3.3,11.5,191.0,251.42,210.36
2016,12,2,9,30,72.0,166.0,3.3,12.0,194.0,226.23,187.68
2016,12,2,9,45,89.5,185.0,3.35,12.5,224.0,262.71,217.65
2016,12,2,10,0,107.0,204.0,3.4,13.0,254.0,300.51,248.1
2016,12,2,10,15,267.5,199.5,3.45,13.5,335.0,458.65,377.93
2016,12,2,10,30,428.0,195.0,3.5,14.0,416.0,614.36,500.3
2016,12,2,10,45,214.5,181.0,3.6,15.0,292.0,404.3,330.35
2016,12,2,11,0,1.0,167.0,3.7,16.0,168.0,156.51,123.92
2016,12,2,11,15,0.5,128.5,3.75,16.0,129.0,117.07,91.84
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,79.76,60.97
2016,12,2,11,45,3.0,141.0,3.85,16.5,143.0,131.51,103.53
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,185.98,147.52
2016,12,2,12,15,11.0,206.5,3.9,16.5,213.0,205.88,163.95
2016,12,2,12,30,16.0,221.0,3.9,16.0,230.0,226.08,180.69
2016,12,2,12,45,8.0,138.5,3.9,16.0,143.0,133.8,105.63
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,49.53,35.82
2016,12,2,13,15,0.0,57.0,3.9,16.0,57.0,50.41,36.63
2016,12,2,13,30,0.0,58.0,3.9,16.0,58.0,51.29,37.4
2016,12,2,13,45,0.0,96.0,3.9,16.0,96.0,85.42,65.89
2016,12,2,14,0,0.0,134.0,3.9,16.0,134.0,122.58,96.74
2016,12,2,14,15,54.0,175.0,3.9,15.5,201.5,223.7,182.14
2016,12,2,14,30,108.0,216.0,3.9,15.0,269.0,317.06,259.68
2016,12,2,14,45,54.0,140.5,3.95,15.0,167.0,183.07,149.44
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,57.45,43.17
2016,12,2,15,15,0.0,58.0,3.95,14.5,58.0,51.22,38.14
2016,12,2,15,30,0.0,51.0,3.9,14.0,51.0,45.01,32.99
2016,12,2,15,45,0.0,44.0,3.85,14.0,44.0,38.8,27.72
2016,12,2,16,0,0.0,37.0,3.8,14.0,37.0,32.6,22.39
2016,12,2,16,15,0.0,29.5,3.75,13.5,29.5,25.97,16.66
2016,12,2,16,30,0.0,22.0,3.7,13.0,22.0,19.35,10.86
2016,12,2,16,45,0.0,15.0,3.7,13.0,15.0,13.18,5.38
2016,12,2,17,0,0.0,8.0,3.7,13.0,8.0,7.02,0.0
2016,12,2,17,15,0.0,4.0,3.7,12.5,4.0,3.64,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.44,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.88,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.75,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.63,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.51,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.39,0.0
2016,12,3,9,15,0.0,22.0,3.75,8.0,22.0,19.36,11.38
2016,12,3,9,30,0.0,39.0,3.8,8.0,39.0,34.39,24.49
2016,12,3,9,45,0.0,24.0,3.85,8.0,24.0,21.14,12.86
2016,12,3,10,0,0.0,9.0,3.9,8.0,9.0,7.92,1.27
2016,12,3,10,15,0.0,9.5,4.05,8.0,9.5,8.37,1.64
2016,12,3,10,30,0.0,10.0,4.2,8.0,10.0,8.81,2.01
2016,12,3,10,45,0.0,82.5,4.35,8.5,82.5,73.05,57.39
2016,12,3,11,0,0.0,155.0,4.5,9.0,155.0,143.39,116.79
2016,12,3,11,15,0.0,157.0,4.6,9.0,157.0,145.07,117.99
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,146.84,119.36
2016,12,3,11,45,0.0,128.0,4.85,9.0,128.0,115.93,93.28
2016,12,3,12,0,0.0,97.0,5.0,9.0,97.0,86.23,68.12
2016,12,3,12,15,0.0,55.5,4.9,9.0,55.5,49.1,36.49
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,12.36,4.98
2016,12,3,12,45,0.0,14.5,4.75,9.0,14.5,12.8,5.37
2016,12,3,13,0,0.0,15.0,4.7,9.0,15.0,13.24,5.75
2016,12,3,13,15,6.0,108.0,4.45,9.0,111.5,102.34,82.25
2016,12,3,13,30,12.0,201.0,4.2,9.0,208.0,201.92,166.06
2016,12,3,13,45,6.0,164.5,3.95,9.0,168.0,158.58,129.6
2016,12,3,14,0,0.0,128.0,3.7,9.0,128.0,116.63,94.23
2016,12,3,14,15,0.0,87.0,3.75,9.0,87.0,77.08,60.78
2016,12,3,14,30,0.0,46.0,3.8,9.0,46.0,40.61,29.56
2016,12,3,14,45,0.0,50.0,3.9,9.0,50.0,44.15,32.71
2016,12,3,15,0,0.0,54.0,4.0,9.0,54.0,47.68,35.86
2016,12,3,15,15,0.0,48.5,3.75,9.0,48.5,42.8,31.7
2016,12,3,15,30,0.0,43.0,3.5,9.0,43.0,37.92,27.52
2016,12,3,15,45,0.0,37.0,3.25,9.0,37.0,32.6,22.92
2016,12,3,16,0,0.0,31.0,3.0,9.0,31.0,27.3,18.27
2016,12,3,16,15,0.0,24.5,2.7,8.5,24.5,21.55,13.22
2016,12,3,16,30,0.0,18.0,2.4,8.0,18.0,15.82,8.11
2016,12,3,16,45,0.0,12.5,2.15,8.0,12.5,10.98,3.71
2016,12,3,17,0,0.0,7.0,1.9,8.0,7.0,6.14,0.0
2016,12,3,17,15,0.0,3.5,1.85,8.0,3.5,3.18,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,1.36,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.73,0.0
2016,12,4,7,45,0.0,9.5,3.5,8.5,9.5,8.34,0.88
2016,12,4,8,0,0.0,16.0,3.6,9.0,16.0,14.06,6.31
2016,12,4,8,15,0.0,23.5,3.75,9.0,23.5,20.67,12.26
2016,12,4,8,30,0.0,31.0,3.9,9.0,31.0,27.3,18.19
2016,12,4,8,45,0.0,38.5,4.1,9.0,38.5,33.93,24.06
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,40.57,29.87
2016,12,4,9,15,0.0,29.5,4.55,9.0,29.5,25.98,17.09
2016,12,4,9,30,0.0,13.0,4.8,9.0,13.0,11.44,4.35
2016,12,4,9,45,0.0,28.5,5.1,9.5,28.5,25.11,16.21
2016,12,4,10,0,0.0,44.0,5.4,10.0,44.0,38.83,27.97
2016,12,4,10,15,0.0,41.5,5.25,10.0,41.5,36.63,26.0
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,34.43,24.05
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,45.06,33.06
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,55.72,42.01
2016,12,4,11,15,0.0,111.5,4.6,11.0,111.5,100.15,79.54
2016,12,4,11,30,0.0,160.0,4.4,11.0,160.0,147.91,119.4
2016,12,4,11,45,7.0,188.0,4.2,11.0,192.5,183.07,148.71
2016,12,4,12,0,14.0,216.0,4.0,11.0,225.0,219.1,178.46
2016,12,4,12,15,8.5,197.0,4.15,11.0,202.5,193.68,157.28
2016,12,4,12,30,3.0,178.0,4.3,11.0,180.0,168.72,136.5
2016,12,4,12,45,1.5,153.5,4.45,11.0,154.5,142.52,114.76
2016,12,4,13,0,0.0,129.0,4.6,11.0,129.0,116.94,93.42
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,129.36,103.94
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,142.11,114.73
2016,12,4,13,45,2.5,164.5,5.2,11.0,166.0,155.47,126.18
2016,12,4,14,0,5.0,175.0,5.4,11.0,178.0,169.18,137.95
2016,12,4,14,15,4.5,168.5,5.3,11.0,171.0,162.61,132.64
2016,12,4,14,30,4.0,162.0,5.2,11.0,164.0,156.2,127.5
2016,12,4,14,45,2.0,116.0,5.15,11.0,117.0,107.6,86.63
2016,12,4,15,0,0.0,70.0,5.1,11.0,70.0,61.89,47.74
2016,12,4,15,15,0.0,62.5,4.85,11.0,62.5,55.22,42.13
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,48.56,36.47
2016,12,4,15,45,0.0,47.0,4.35,11.0,47.0,41.46,30.38
2016,12,4,16,0,0.0,39.0,4.1,11.0,39.0,34.37,24.23
2016,12,4,16,15,0.0,31.0,3.85,10.5,31.0,27.3,18.05
2016,12,4,16,30,0.0,23.0,3.6,10.0,23.0,20.23,11.8
2016,12,4,16,45,0.0,16.0,3.4,10.0,16.0,14.06,6.25
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,7.9,0.41
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,4.09,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.45,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.91,0.0
2016,12,5,7,45,0.0,4.5,2.7,7.5,4.5,3.94,0.0
2016,12,5,8,0,0.0,8.0,2.8,8.0,8.0,7.02,0.33
2016,12,5,8,15,0.0,12.0,2.65,8.0,12.0,10.53,3.51
2016,12,5,8,30,0.0,16.0,2.5,8.0,16.0,14.06,6.69
2016,12,5,8,45,0.0,20.0,2.35,8.5,20.0,17.59,9.81
2016,12,5,9,0,0.0,24.0,2.2,9.0,24.0,21.12,12.89
2016,12,5,9,15,0.0,28.0,2.0,9.0,28.0,24.66,15.97
2016,12,5,9,30,0.0,32.0,1.8,9.0,32.0,28.2,19.03
2016,12,5,9,45,0.0,35.5,1.65,9.0,35.5,31.3,21.68
2016,12,5,10,0,0.0,39.0,1.5,9.0,39.0,34.4,24.32
2016,12,5,10,15,0.0,30.0,1.45,9.0,30.0,26.46,17.37
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,18.51,10.44
2016,12,5,10,45,33.0,132.0,1.35,9.0,150.5,158.39,130.84
2016,12,5,11,0,66.0,243.0,1.3,9.0,280.0,315.93,259.53
2016,12,5,11,15,35.0,211.5,1.35,9.0,231.5,249.93,204.35
2016,12,5,11,30,4.0,180.0,1.4,9.0,183.0,172.23,139.72
2016,12,5,11,45,2.0,164.5,1.5,9.5,166.0,154.23,124.71
2016,12,5,12,0,0.0,149.0,1.6,10.0,149.0,136.62,109.82
2016,12,5,12,15,3.0,170.5,1.7,10.0,172.5,161.11,130.28
2016,12,5,12,30,6.0,192.0,1.8,10.0,196.0,186.14,150.98
2016,12,5,12,45,16.5,212.5,1.9,10.0,222.5,217.87,177.42
2016,12,5,13,0,27.0,233.0,2.0,10.0,249.0,250.1,204.1
2016,12,5,13,15,17.0,211.0,2.1,10.0,221.5,217.1,176.94
2016,12,5,13,30,7.0,189.0,2.2,10.0,194.0,184.76,150.27
2016,12,5,13,45,7.0,184.0,2.35,10.5,188.5,179.94,146.35
2016,12,5,14,0,7.0,179.0,2.5,11.0,183.0,175.23,142.46
2016,12,5,14,15,15.0,182.5,2.55,11.0,190.0,186.58,152.46
2016,12,5,14,30,23.0,186.0,2.6,11.0,197.0,197.89,162.4
2016,12,5,14,45,11.5,146.5,2.7,11.0,152.0,146.71,119.68
2016,12,5,15,0,0.0,107.0,2.8,11.0,107.0,97.62,78.17
2016,12,5,15,15,0.0,96.0,2.75,11.0,96.0,87.25,69.56
2016,12,5,15,30,0.0,85.0,2.7,11.0,85.0,76.93,60.87
2016,12,5,15,45,295.5,78.0,2.7,11.0,157.5,291.19,247.14
2016,12,5,16,0,591.0,71.0,2.7,11.0,230.0,443.16,370.79
2016,12,5,16,15,526.5,63.0,2.35,10.5,184.5,369.07,306.04
2016,12,5,16,30,462.0,55.0,2.0,10.0,139.0,300.41,245.25
2016,12,5,16,45,374.0,42.5,1.7,10.0,97.0,223.64,176.38
2016,12,5,17,0,286.0,30.0,1.4,10.0,55.0,156.68,108.94
2016,12,5,17,15,143.0,15.0,1.35,9.5,27.5,56.81,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,102.5,8.0,4.1,5.0,11.5,0.0,0.0
2016,12,6,7,30,205.0,16.0,4.3,5.0,23.0,76.01,0.0
2016,12,6,7,45,356.5,26.0,4.5,5.5,63.5,176.98,123.94
2016,12,6,8,0,508.0,36.0,4.7,6.0,104.0,271.33,218.56
2016,12,6,8,15,587.0,42.5,5.05,6.5,151.5,340.43,284.25
2016,12,6,8,30,666.0,49.0,5.4,7.0,199.0,421.06,357.82
2016,12,6,8,45,718.5,53.0,5.75,7.5,247.5,490.42,420.18
2016,12,6,9,0,771.0,57.0,6.1,8.0,296.0,563.15,483.44
2016,12,6,9,15,802.0,60.0,6.1,8.5,340.0,623.3,533.76
2016,12,6,9,30,833.0,63.0,6.1,9.0,384.0,683.99,581.38
2016,12,6,9,45,854.0,65.5,6.2,9.5,423.5,736.7,621.32
2016,12,6,10,0,875.0,68.0,6.3,10.0,463.0,781.44,654.31
2016,12,6,10,15,626.0,135.0,6.2,10.5,428.0,698.14,585.45
2016,12,6,10,30,377.0,202.0,6.1,11.0,393.0,561.73,469.93
2016,12,6,10,45,376.0,214.0,6.05,11.5,412.5,585.25,487.39
2016,12,6,11,0,375.0,226.0,6.0,12.0,432.0,607.44,503.08
2016,12,6,11,15,192.0,212.0,5.9,12.0,317.5,411.84,342.08
2016,12,6,11,30,9.0,198.0,5.8,12.0,203.0,195.85,158.97
2016,12,6,11,45,4.5,176.5,5.7,12.5,179.0,168.93,136.36
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,142.66,114.1
2016,12,6,12,15,0.0,150.0,5.5,13.0,150.0,137.6,109.89
2016,12,6,12,30,0.0,145.0,5.4,13.0,145.0,132.63,105.76
2016,12,6,12,45,0.0,148.0,5.35,13.5,148.0,135.65,108.09
2016,12,6,13,0,0.0,151.0,5.3,14.0,151.0,138.75,110.49
2016,12,6,13,15,4.5,172.5,5.2,14.0,175.5,165.0,132.44
2016,12,6,13,30,9.0,194.0,5.1,14.0,200.0,191.95,154.88
2016,12,6,13,45,4.5,133.0,5.05,14.0,136.0,125.45,99.94
2016,12,6,14,0,0.0,72.0,5.0,14.0,72.0,63.7,48.27
2016,12,6,14,15,0.0,70.0,4.9,13.5,70.0,61.92,46.98
2016,12,6,14,30,0.0,68.0,4.8,13.0,68.0,60.13,45.66
2016,12,6,14,45,0.0,69.5,4.75,13.0,69.5,61.45,46.89
2016,12,6,15,0,0.0,71.0,4.7,13.0,71.0,62.78,48.14
2016,12,6,15,15,0.0,63.5,4.55,12.5,63.5,56.11,42.64
2016,12,6,15,30,0.0,56.0,4.4,12.0,56.0,49.45,37.09
2016,12,6,15,45,273.5,69.0,4.3,12.0,142.5,266.46,226.43
2016,12,6,16,0,547.0,82.0,4.2,12.0,229.0,430.26,360.99
2016,12,6,16,15,481.0,72.5,3.85,11.5,183.5,355.55,295.7
2016,12,6,16,30,415.0,63.0,3.5,11.0,138.0,286.39,234.47
2016,12,6,16,45,304.0,49.0,3.2,10.5,95.0,201.79,159.77
2016,12,6,17,0,193.0,35.0,2.9,10.0,52.0,129.95,90.82
2016,12,6,17,15,96.5,17.5,2.8,9.5,26.0,45.2,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,146.0,15.0,1.4,3.0,20.0,57.18,0.0
2016,12,7,7,45,277.5,28.0,1.65,4.0,57.0,149.44,102.6
2016,12,7,8,0,409.0,41.0,1.9,5.0,94.0,234.94,188.42
2016,12,7,8,15,489.5,49.5,1.85,5.5,139.5,305.64,253.38
2016,12,7,8,30,570.0,58.0,1.8,6.0,185.0,384.05,322.66
2016,12,7,8,45,616.5,65.0,1.75,6.5,230.5,448.61,378.25
2016,12,7,9,0,663.0,72.0,1.7,7.0,276.0,516.36,434.11
2016,12,7,9,15,697.5,76.5,1.65,7.5,319.0,575.9,481.24
2016,12,7,9,30,732.0,81.0,1.6,8.0,362.0,636.59,527.43
2016,12,7,9,45,753.0,85.0,1.6,9.0,399.5,687.34,562.32
2016,12,7,10,0,774.0,89.0,1.6,10.0,437.0,733.33,592.74
2016,12,7,10,15,393.5,135.5,1.55,10.0,313.0,500.79,412.01
2016,12,7,10,30,13.0,182.0,1.5,10.0,189.0,184.57,149.81
2016,12,7,10,45,30.0,207.0,1.5,10.5,223.5,241.05,197.15
2016,12,7,11,0,47.0,232.0,1.5,11.0,258.0,285.77,232.85
2016,12,7,11,15,205.0,238.0,1.5,11.5,356.0,455.06,370.2
2016,12,7,11,30,363.0,244.0,1.5,12.0,454.0,630.87,504.14
2016,12,7,11,45,353.0,253.0,1.5,12.5,460.0,636.61,504.99
2016,12,7,12,0,343.0,262.0,1.5,13.0,466.0,640.78,506.41
2016,12,7,12,15,300.5,269.0,1.5,13.0,448.5,609.89,482.42
2016,12,7,12,30,258.0,276.0,1.5,13.0,431.0,577.62,457.61
2016,12,7,12,45,253.5,275.5,1.55,13.5,426.5,553.47,439.71
2016,12,7,13,0,249.0,275.0,1.6,14.0,422.0,546.95,434.54
2016,12,7,13,15,241.0,267.5,1.55,14.0,407.0,527.82,420.19
2016,12,7,13,30,233.0,260.0,1.5,14.0,392.0,508.14,405.53
2016,12,7,13,45,142.0,242.5,1.5,14.5,322.0,400.89,321.27
2016,12,7,14,0,51.0,225.0,1.5,15.0,252.0,281.13,225.43
2016,12,7,14,15,229.5,203.5,1.35,15.0,315.0,438.85,354.55
2016,12,7,14,30,408.0,182.0,1.2,15.0,378.0,568.42,454.82
2016,12,7,14,45,254.5,182.0,1.05,15.0,301.0,418.9,337.39
2016,12,7,15,0,101.0,182.0,0.9,15.0,224.0,268.61,217.34
2016,12,7,15,15,93.0,165.5,0.75,14.5,201.0,241.61,196.79
2016,12,7,15,30,85.0,149.0,0.6,14.0,178.0,215.29,175.72
2016,12,7,15,45,325.0,112.0,0.45,14.0,202.5,339.37,278.33
2016,12,7,16,0,565.0,75.0,0.3,14.0,227.0,434.14,349.9
2016,12,7,16,15,500.5,66.0,0.45,13.0,181.5,360.12,290.22
2016,12,7,16,30,436.0,57.0,0.6,12.0,136.0,291.55,233.63
2016,12,7,16,45,335.5,44.5,0.8,11.5,94.5,210.7,164.57
2016,12,7,17,0,235.0,32.0,1.0,11.0,53.0,141.38,98.28
2016,12,7,17,15,117.5,16.0,1.2,10.5,26.5,50.39,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.37,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.0,23.0,20.83,9.91
2016,12,8,8,0,0.0,39.0,7.1,2.0,39.0,36.76,26.09
2016,12,8,8,15,2.0,58.5,7.2,2.0,59.0,57.28,44.87
2016,12,8,8,30,4.0,78.0,7.3,2.0,79.0,77.69,63.48
2016,12,8,8,45,13.0,96.5,7.45,2.5,100.5,100.98,84.46
2016,12,8,9,0,22.0,115.0,7.6,3.0,122.0,125.18,105.99
2016,12,8,9,15,11.0,91.0,7.6,3.0,94.5,90.56,75.18
2016,12,8,9,30,0.0,67.0,7.6,3.0,67.0,59.22,47.03
2016,12,8,9,45,5.0,113.5,7.6,3.5,116.0,108.19,90.1
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,160.4,135.32
2016,12,8,10,15,5.0,148.0,7.55,4.0,150.5,142.55,119.35
2016,12,8,10,30,0.0,136.0,7.5,4.0,136.0,125.31,103.98
2016,12,8,10,45,6.5,166.5,7.45,4.0,170.0,161.87,135.65
2016,12,8,11,0,13.0,197.0,7.4,4.0,204.0,199.48,167.95
2016,12,8,11,15,37.0,225.0,7.3,4.0,246.0,268.12,227.12
2016,12,8,11,30,61.0,253.0,7.2,4.0,288.0,324.01,274.85
2016,12,8,11,45,46.0,246.0,7.1,4.0,273.0,301.35,254.88
2016,12,8,12,0,31.0,239.0,7.0,4.0,258.0,278.6,234.94
2016,12,8,12,15,60.0,257.0,6.9,3.5,293.5,327.93,278.05
2016,12,8,12,30,89.0,275.0,6.8,3.0,329.0,377.74,321.27
2016,12,8,12,45,188.5,269.5,6.75,3.0,381.0,484.07,413.36
2016,12,8,13,0,288.0,264.0,6.7,3.0,433.0,588.77,502.29
2016,12,8,13,15,220.5,263.5,6.6,3.0,391.5,503.84,430.51
2016,12,8,13,30,153.0,263.0,6.5,3.0,350.0,438.31,374.24
2016,12,8,13,45,122.5,250.5,6.45,3.0,318.5,393.32,336.16
2016,12,8,14,0,92.0,238.0,6.4,3.0,287.0,333.29,285.18
2016,12,8,14,15,62.5,215.0,6.35,3.0,247.5,279.28,238.83
2016,12,8,14,30,33.0,192.0,6.3,3.0,208.0,227.12,193.59
2016,12,8,14,45,26.0,175.0,6.25,3.0,187.5,189.31,161.17
2016,12,8,15,0,19.0,158.0,6.2,3.0,167.0,166.18,141.2
2016,12,8,15,15,15.5,143.5,6.0,3.0,150.0,148.97,126.34
2016,12,8,15,30,12.0,129.0,5.8,3.0,133.0,132.16,111.71
2016,12,8,15,45,7.5,112.5,5.65,3.0,115.0,112.89,94.75
2016,12,8,16,0,3.0,96.0,5.5,3.0,97.0,94.14,78.07
2016,12,8,16,15,1.5,77.5,5.15,2.5,78.0,75.15,61.14
2016,12,8,16,30,0.0,59.0,4.8,2.0,59.0,56.24,44.06
2016,12,8,16,45,0.0,41.0,4.45,2.0,41.0,38.49,27.79
2016,12,8,17,0,0.0,23.0,4.1,2.0,23.0,20.28,10.5
2016,12,8,17,15,0.0,11.5,3.85,1.5,11.5,10.46,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
